ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 00:00,2,0.000,ALERT,213.96,299.67,59.991,1499227203,"201051344000645","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,764389.7,764389.7,12574,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227205,2185262.00
07/05/2017 00:00,2,0.000,ALERT,212.83,298.47,59.981,1499227203,"274151322000085","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,976269.6,976269.6,12495,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227207,2185263.00
07/05/2017 00:00,2,0.000,ALERT,213.96,299.37,59.996,1499227203,"201051344000633","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,751180.1,751180.1,12627,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227208,2185264.00
07/05/2017 00:00,2,0.000,ALERT,213.74,299.97,59.965,1499227203,"201051344000469","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,754645.9,754645.9,12598,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227210,2185265.00
07/05/2017 00:00,2,0.000,ALERT,212.83,298.77,59.981,1499227203,"201051344000646","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,749704.6,749704.6,12592,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227212,2185266.00
07/05/2017 00:00,2,0.000,ALERT,212.38,299.07,59.981,1499227203,"274151322000052","219011344069620",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,1015144.2,1015144.2,12506,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499227214,2185267.00
07/05/2017 00:00,2,0.000,ALERT,213.29,299.37,59.996,1499227203,"201051344000585","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,762579.0,762579.0,12592,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499227216,2185268.00
07/05/2017 00:00,2,0.000,ALERT,213.06,299.67,59.991,1499227203,"201051344001230","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,754280.9,754280.9,12611,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227217,2185269.00
07/05/2017 00:00,2,0.000,ALERT,213.74,300.27,60.023,1499227203,"201051344000582","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,743626.3,743626.3,12582,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227219,2185270.00
07/05/2017 00:00,2,0.000,ALERT,212.83,299.37,59.975,1499227203,"201051344000955","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,763163.1,763163.1,12603,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227221,2185271.00
07/05/2017 00:00,2,0.000,ALERT,212.83,297.87,59.981,1499227203,"274151322000094","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,835534.4,835534.4,12826,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227223,2185272.00
07/05/2017 00:00,2,0.000,ALERT,213.51,300.57,59.949,1499227203,"201051344000579","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,772797.6,772797.6,12590,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227225,2185273.00
07/05/2017 00:00,2,0.000,ALERT,213.06,299.97,59.975,1499227203,"201051344000890","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,757204.0,757204.0,12602,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227226,2185274.00
07/05/2017 00:00,2,0.000,ALERT,213.29,299.07,59.970,1499227203,"201051344000438","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,759736.3,759736.3,12587,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227228,2185275.00
07/05/2017 00:00,2,0.000,ALERT,213.51,298.77,59.986,1499227203,"201051344000417","219011344069620",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,689000.7,689000.7,12615,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227230,2185276.00
07/05/2017 00:00,2,0.000,ALERT,212.83,298.77,59.970,1499227203,"274151322000083","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,1004908.9,1004908.9,12512,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227232,2185277.00
07/05/2017 00:00,2,0.000,ALERT,213.29,297.57,59.970,1499227203,"274151322000076","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,1072221.3,1072221.3,12517,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227234,2185278.00
07/05/2017 00:00,2,0.000,ALERT,213.51,300.57,59.970,1499227203,"201051344000868","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,753059.9,753059.9,12603,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499227235,2185279.00
07/05/2017 00:00,2,0.000,ALERT,212.83,299.07,59.975,1499227203,"274151322000095","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,1061892.9,1061892.9,12526,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227237,2185280.00
07/05/2017 00:00,2,0.000,ALERT,213.29,299.97,59.981,1499227203,"201051344000988","219011344069620",0.00,17.50,0,294.86,301.17,0.0,0.0,0.000,661363.2,661363.2,12585,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227239,2185281.00
07/05/2017 00:00,2,0.000,ALERT,213.06,298.47,59.981,1499227203,"201051344001025","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,759885.7,759885.7,12597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227241,2185282.00
07/05/2017 00:00,2,0.000,ALERT,213.29,299.67,59.959,1499227203,"201051344000458","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,764612.4,764612.4,12574,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227243,2185283.00
07/05/2017 00:00,2,0.000,ALERT,213.96,299.97,59.975,1499227203,"201051344000853","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,765625.5,765625.5,12588,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227245,2185284.00
07/05/2017 00:00,2,0.000,ALERT,213.51,299.07,59.928,1499227203,"201051344000685","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,759641.9,759641.9,12616,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227246,2185285.00
07/05/2017 00:00,2,0.000,ALERT,213.29,298.47,59.959,1499227203,"201051344000917","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,756297.3,756297.3,12601,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499227248,2185286.00
07/05/2017 00:00,2,0.000,ALERT,213.51,299.37,59.970,1499227203,"201051344001145","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,764292.6,764292.6,12595,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227250,2185287.00
07/05/2017 00:00,2,0.000,ALERT,213.29,298.77,59.986,1499227203,"201051344000651","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,753037.2,753037.2,12595,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227252,2185288.00
07/05/2017 00:00,2,0.000,ALERT,212.38,298.47,59.954,1499227203,"274151322000088","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,963859.0,963859.0,12507,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227254,2185289.00
07/05/2017 00:00,2,0.000,ALERT,213.29,297.57,59.954,1499227203,"274151322000068","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,836149.2,836149.2,12840,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227255,2185290.00
07/05/2017 00:00,2,0.000,ALERT,212.83,299.07,59.959,1499227203,"201051344001135","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,748482.8,748482.8,12582,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499227257,2185291.00
07/05/2017 00:00,2,0.000,ALERT,213.29,300.57,59.901,1499227203,"201051344000594","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,767657.7,767657.7,12587,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499227259,2185292.00
07/05/2017 00:00,2,0.000,ALERT,213.29,299.07,59.959,1499227203,"201051344001203","219011344069620",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,758036.7,758036.7,12622,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227261,2185293.00
07/05/2017 00:00,2,0.000,ALERT,212.38,298.47,59.917,1499227203,"274151322000054","219011344069620",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,980672.4,980672.4,12490,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227262,2185294.00
07/05/2017 00:00,2,0.000,ALERT,213.74,299.37,59.954,1499227203,"201051344000867","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,751849.7,751849.7,12620,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227264,2185295.00
07/05/2017 00:00,2,0.000,ALERT,213.06,299.07,59.949,1499227203,"201051344001093","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,756227.1,756227.1,12610,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227266,2185296.00
07/05/2017 00:00,2,0.000,ALERT,213.29,299.67,59.949,1499227203,"201051344000900","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,773438.4,773438.4,12600,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227268,2185297.00
07/05/2017 00:00,2,0.000,ALERT,213.51,299.07,59.944,1499227203,"201051344000648","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,761305.3,761305.3,12588,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227270,2185298.00
07/05/2017 00:00,2,0.000,ALERT,213.29,299.97,59.938,1499227203,"201051344000569","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,775529.3,775529.3,12565,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227271,2185299.00
07/05/2017 00:00,2,0.000,ALERT,213.29,299.97,59.907,1499227203,"201051344000983","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,766113.4,766113.4,12592,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227273,2185300.00
07/05/2017 00:00,2,0.000,ALERT,213.29,299.37,59.938,1499227203,"201051344001158","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,750888.2,750888.2,12596,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499227275,2185301.00
07/05/2017 00:00,2,0.000,ALERT,213.74,299.97,59.970,1499227203,"201051344000576","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,765446.1,765446.1,12595,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499227277,2185302.00
07/05/2017 00:00,2,0.000,ALERT,212.83,298.47,59.922,1499227203,"274151322000087","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,954711.1,954711.1,12687,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499227279,2185303.00
07/05/2017 00:15,2,0.000,ALERT,213.74,299.67,59.959,1499228104,"201051344000645","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,764389.7,764389.7,12576,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228106,2185304.00
07/05/2017 00:15,2,0.000,ALERT,212.83,298.77,59.959,1499228104,"274151322000085","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,976269.6,976269.6,12497,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228108,2185305.00
07/05/2017 00:15,2,0.000,ALERT,213.96,299.67,59.965,1499228104,"201051344000633","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,751180.1,751180.1,12629,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228110,2185306.00
07/05/2017 00:15,2,0.000,ALERT,213.51,299.67,59.954,1499228104,"201051344000469","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,754645.9,754645.9,12600,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499228111,2185307.00
07/05/2017 00:15,2,0.000,ALERT,213.06,299.07,59.959,1499228104,"201051344000646","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,749704.6,749704.6,12594,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499228113,2185308.00
07/05/2017 00:15,2,0.000,ALERT,212.61,299.07,59.954,1499228104,"274151322000052","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,1015144.2,1015144.2,12508,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228115,2185309.00
07/05/2017 00:15,2,0.000,ALERT,213.51,299.37,59.959,1499228104,"201051344000585","219011344069620",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,762579.0,762579.0,12594,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228117,2185310.00
07/05/2017 00:15,2,0.000,ALERT,213.29,299.67,59.922,1499228104,"201051344001230","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,754280.9,754280.9,12613,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228119,2185311.00
07/05/2017 00:15,2,0.000,ALERT,213.96,300.27,59.986,1499228104,"201051344000582","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,743626.3,743626.3,12584,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499228120,2185312.00
07/05/2017 00:15,2,0.000,ALERT,213.06,299.37,59.954,1499228104,"201051344000955","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,763163.1,763163.1,12605,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499228122,2185313.00
07/05/2017 00:15,2,0.000,ALERT,212.83,297.87,59.954,1499228104,"274151322000094","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,835534.4,835534.4,12828,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228124,2185314.00
07/05/2017 00:15,2,0.000,ALERT,213.51,300.57,59.959,1499228104,"201051344000579","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,772797.6,772797.6,12592,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228126,2185315.00
07/05/2017 00:15,2,0.000,ALERT,213.29,299.97,59.922,1499228104,"201051344000890","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,757204.0,757204.0,12604,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499228128,2185316.00
07/05/2017 00:15,2,0.000,ALERT,213.74,299.37,59.954,1499228104,"201051344000438","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,759736.3,759736.3,12589,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499228129,2185317.00
07/05/2017 00:15,2,0.000,ALERT,213.74,299.07,59.938,1499228104,"201051344000417","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,689000.7,689000.7,12617,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228131,2185318.00
07/05/2017 00:15,2,0.000,ALERT,212.61,299.07,59.986,1499228104,"274151322000083","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,1004908.9,1004908.9,12514,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228133,2185319.00
07/05/2017 00:15,2,0.000,ALERT,213.29,298.47,59.954,1499228104,"274151322000076","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,1072221.3,1072221.3,12519,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499228135,2185320.00
07/05/2017 00:15,2,0.000,ALERT,213.29,300.27,59.954,1499228104,"201051344000868","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,753059.9,753059.9,12605,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499228137,2185321.00
07/05/2017 00:15,2,0.000,ALERT,212.61,299.67,59.928,1499228104,"274151322000095","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,1061892.9,1061892.9,12528,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228139,2185322.00
07/05/2017 00:15,2,0.000,ALERT,213.29,299.97,59.954,1499228104,"201051344000988","219011344069620",0.00,17.30,0,295.76,301.47,0.0,0.0,0.000,661363.2,661363.2,12587,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228140,2185323.00
07/05/2017 00:15,2,0.000,ALERT,213.29,298.77,59.954,1499228104,"201051344001025","219011344069620",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,759885.7,759885.7,12599,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228142,2185324.00
07/05/2017 00:15,2,0.000,ALERT,213.29,299.97,59.954,1499228104,"201051344000458","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,764612.4,764612.4,12576,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228144,2185325.00
07/05/2017 00:15,2,0.000,ALERT,214.19,299.67,59.954,1499228104,"201051344000853","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,765625.5,765625.5,12590,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228146,2185326.00
07/05/2017 00:15,2,0.000,ALERT,213.74,299.37,59.944,1499228104,"201051344000685","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,759641.9,759641.9,12618,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228147,2185327.00
07/05/2017 00:15,2,0.000,ALERT,213.51,298.77,59.949,1499228104,"201051344000917","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,756297.3,756297.3,12603,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228149,2185328.00
07/05/2017 00:15,2,0.000,ALERT,213.74,299.67,59.965,1499228104,"201051344001145","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,764292.6,764292.6,12597,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228151,2185329.00
07/05/2017 00:15,2,0.000,ALERT,213.51,298.77,59.949,1499228104,"201051344000651","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,753037.2,753037.2,12597,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499228153,2185330.00
07/05/2017 00:15,2,0.000,ALERT,212.38,298.77,59.986,1499228104,"274151322000088","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,963859.0,963859.0,12509,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228155,2185331.00
07/05/2017 00:15,2,0.000,ALERT,213.29,297.87,59.922,1499228104,"274151322000068","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,836149.2,836149.2,12842,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499228156,2185332.00
07/05/2017 00:15,2,0.000,ALERT,213.29,299.37,59.954,1499228104,"201051344001135","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,748482.8,748482.8,12584,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228158,2185333.00
07/05/2017 00:15,2,0.000,ALERT,213.06,300.27,59.949,1499228104,"201051344000594","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,767657.7,767657.7,12589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228160,2185334.00
07/05/2017 00:15,2,0.000,ALERT,213.51,299.07,59.959,1499228104,"201051344001203","219011344069620",0.00,17.00,0,296.96,302.68,0.0,0.0,0.000,758036.7,758036.7,12624,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228162,2185335.00
07/05/2017 00:15,2,0.000,ALERT,212.61,298.77,59.922,1499228104,"274151322000054","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,980672.4,980672.4,12492,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499228164,2185336.00
07/05/2017 00:15,2,0.000,ALERT,213.51,299.37,59.944,1499228104,"201051344000867","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,751849.7,751849.7,12622,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228165,2185337.00
07/05/2017 00:15,2,0.000,ALERT,213.29,299.07,59.949,1499228104,"201051344001093","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,756227.1,756227.1,12612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499228168,2185338.00
07/05/2017 00:15,2,0.000,ALERT,213.29,299.67,59.949,1499228104,"201051344000900","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,773438.4,773438.4,12602,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499228169,2185339.00
07/05/2017 00:15,2,0.000,ALERT,213.51,299.07,59.954,1499228104,"201051344000648","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,761305.3,761305.3,12590,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228171,2185340.00
07/05/2017 00:15,2,0.000,ALERT,213.29,300.27,59.954,1499228104,"201051344000569","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,775529.3,775529.3,12567,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499228173,2185341.00
07/05/2017 00:15,2,0.000,ALERT,213.29,299.97,59.949,1499228104,"201051344000983","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,766113.4,766113.4,12594,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499228175,2185342.00
07/05/2017 00:15,2,0.000,ALERT,213.29,299.37,59.907,1499228104,"201051344001158","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,750888.2,750888.2,12598,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228177,2185343.00
07/05/2017 00:15,2,0.000,ALERT,213.74,299.97,59.917,1499228104,"201051344000576","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,765446.1,765446.1,12597,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228178,2185344.00
07/05/2017 00:15,2,0.000,ALERT,212.83,298.77,59.938,1499228104,"274151322000087","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,954711.1,954711.1,12689,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499228180,2185345.00
07/05/2017 00:30,2,0.000,ALERT,213.74,299.37,59.981,1499229004,"201051344000645","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,764389.7,764389.7,12578,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229006,2185346.00
07/05/2017 00:30,2,0.000,ALERT,213.06,298.77,59.986,1499229004,"274151322000085","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,976269.6,976269.6,12499,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229007,2185347.00
07/05/2017 00:30,2,0.000,ALERT,213.96,299.67,59.959,1499229004,"201051344000633","219011344069620",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,751180.1,751180.1,12631,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229009,2185348.00
07/05/2017 00:30,2,0.000,ALERT,213.51,299.67,59.975,1499229004,"201051344000469","219011344069620",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,754645.9,754645.9,12602,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229011,2185349.00
07/05/2017 00:30,2,0.000,ALERT,212.83,299.07,59.986,1499229004,"201051344000646","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,749704.6,749704.6,12596,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229013,2185350.00
07/05/2017 00:30,2,0.000,ALERT,212.61,298.77,59.981,1499229004,"274151322000052","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,1015144.2,1015144.2,12510,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229014,2185351.00
07/05/2017 00:30,2,0.000,ALERT,213.29,299.37,59.965,1499229004,"201051344000585","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,762579.0,762579.0,12596,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229016,2185352.00
07/05/2017 00:30,2,0.000,ALERT,213.29,299.97,59.986,1499229004,"201051344001230","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,754280.9,754280.9,12615,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229018,2185353.00
07/05/2017 00:30,2,0.000,ALERT,213.74,300.27,59.975,1499229004,"201051344000582","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,743626.3,743626.3,12586,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229020,2185354.00
07/05/2017 00:30,2,0.000,ALERT,212.83,299.37,59.996,1499229004,"201051344000955","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,763163.1,763163.1,12607,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229022,2185355.00
07/05/2017 00:30,2,0.000,ALERT,213.06,298.47,59.981,1499229004,"274151322000094","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,835534.4,835534.4,12830,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229023,2185356.00
07/05/2017 00:30,2,0.000,ALERT,213.51,300.57,59.981,1499229004,"201051344000579","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,772797.6,772797.6,12594,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229025,2185357.00
07/05/2017 00:30,2,0.000,ALERT,213.06,299.97,59.986,1499229004,"201051344000890","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,757204.0,757204.0,12606,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229027,2185358.00
07/05/2017 00:30,2,0.000,ALERT,213.51,299.67,59.938,1499229004,"201051344000438","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,759736.3,759736.3,12591,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229029,2185359.00
07/05/2017 00:30,2,0.000,ALERT,213.29,298.47,59.986,1499229004,"201051344000417","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,689000.7,689000.7,12619,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229031,2185360.00
07/05/2017 00:30,2,0.000,ALERT,212.83,299.37,59.981,1499229004,"274151322000083","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,1004908.9,1004908.9,12516,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229033,2185361.00
07/05/2017 00:30,2,0.000,ALERT,213.51,298.17,59.965,1499229004,"274151322000076","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,1072221.3,1072221.3,12521,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229034,2185362.00
07/05/2017 00:30,2,0.000,ALERT,213.51,300.57,59.991,1499229004,"201051344000868","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,753059.9,753059.9,12607,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229037,2185363.00
07/05/2017 00:30,2,0.000,ALERT,212.83,299.37,59.970,1499229004,"274151322000095","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,1061892.9,1061892.9,12530,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229038,2185364.00
07/05/2017 00:30,2,0.000,ALERT,213.29,299.67,59.981,1499229004,"201051344000988","219011344069620",0.00,17.30,0,295.16,301.47,0.0,0.0,0.000,661363.2,661363.2,12589,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229040,2185365.00
07/05/2017 00:30,2,0.000,ALERT,213.06,298.77,59.965,1499229004,"201051344001025","219011344069620",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,759885.7,759885.7,12601,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229042,2185366.00
07/05/2017 00:30,2,0.000,ALERT,213.29,299.97,59.975,1499229004,"201051344000458","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,764612.4,764612.4,12578,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229044,2185367.00
07/05/2017 00:30,2,0.000,ALERT,213.96,299.67,59.959,1499229004,"201051344000853","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,765625.5,765625.5,12592,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229046,2185368.00
07/05/2017 00:30,2,0.000,ALERT,213.51,299.37,59.933,1499229004,"201051344000685","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,759641.9,759641.9,12620,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229047,2185369.00
07/05/2017 00:30,2,0.000,ALERT,213.29,299.07,59.954,1499229004,"201051344000917","219011344069620",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,756297.3,756297.3,12605,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229049,2185370.00
07/05/2017 00:30,2,0.000,ALERT,213.51,299.67,59.965,1499229004,"201051344001145","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,764292.6,764292.6,12599,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229051,2185371.00
07/05/2017 00:30,2,0.000,ALERT,213.51,298.77,60.007,1499229004,"201051344000651","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,753037.2,753037.2,12599,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229053,2185372.00
07/05/2017 00:30,2,0.000,ALERT,212.61,298.17,59.959,1499229004,"274151322000088","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,963859.0,963859.0,12511,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229055,2185373.00
07/05/2017 00:30,2,0.000,ALERT,213.51,298.17,59.959,1499229004,"274151322000068","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,836149.2,836149.2,12844,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229056,2185374.00
07/05/2017 00:30,2,0.000,ALERT,212.83,299.37,59.965,1499229004,"201051344001135","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,748482.8,748482.8,12586,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229058,2185375.00
07/05/2017 00:30,2,0.000,ALERT,213.29,300.57,59.922,1499229004,"201051344000594","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,767657.7,767657.7,12591,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229060,2185376.00
07/05/2017 00:30,2,0.000,ALERT,213.29,299.07,59.949,1499229004,"201051344001203","219011344069620",0.00,17.00,0,296.36,302.68,0.0,0.0,0.000,758036.7,758036.7,12626,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229062,2185377.00
07/05/2017 00:30,2,0.000,ALERT,212.61,298.77,59.959,1499229004,"274151322000054","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,980672.4,980672.4,12494,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229064,2185378.00
07/05/2017 00:30,2,0.000,ALERT,213.74,299.67,59.975,1499229004,"201051344000867","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,751849.7,751849.7,12624,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229065,2185379.00
07/05/2017 00:30,2,0.000,ALERT,213.29,299.37,59.959,1499229004,"201051344001093","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,756227.1,756227.1,12614,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229067,2185380.00
07/05/2017 00:30,2,0.000,ALERT,213.29,299.97,59.949,1499229004,"201051344000900","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,773438.4,773438.4,12604,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229069,2185381.00
07/05/2017 00:30,2,0.000,ALERT,213.51,299.37,59.975,1499229004,"201051344000648","219011344069620",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,761305.3,761305.3,12592,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229071,2185382.00
07/05/2017 00:30,2,0.000,ALERT,213.51,300.57,59.959,1499229004,"201051344000569","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,775529.3,775529.3,12569,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229073,2185383.00
07/05/2017 00:30,2,0.000,ALERT,213.51,300.57,59.917,1499229004,"201051344000983","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,766113.4,766113.4,12596,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229074,2185384.00
07/05/2017 00:30,2,0.000,ALERT,213.51,299.97,59.949,1499229004,"201051344001158","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,750888.2,750888.2,12600,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229076,2185385.00
07/05/2017 00:30,2,0.000,ALERT,213.96,300.57,59.959,1499229004,"201051344000576","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,765446.1,765446.1,12599,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229078,2185386.00
07/05/2017 00:30,2,0.000,ALERT,212.83,298.47,59.933,1499229004,"274151322000087","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,954711.1,954711.1,12691,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229080,2185387.00
07/05/2017 00:45,2,0.000,ALERT,214.19,300.27,59.965,1499229903,"201051344000645","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,764389.7,764389.7,12580,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229906,2185388.00
07/05/2017 00:45,2,0.000,ALERT,213.06,298.17,59.965,1499229903,"274151322000085","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,976269.6,976269.6,12501,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229907,2185389.00
07/05/2017 00:45,2,0.000,ALERT,214.41,299.97,59.954,1499229903,"201051344000633","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,751180.1,751180.1,12633,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229909,2185390.00
07/05/2017 00:45,2,0.000,ALERT,213.74,300.27,59.959,1499229903,"201051344000469","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,754645.9,754645.9,12604,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229911,2185391.00
07/05/2017 00:45,2,0.000,ALERT,213.06,299.37,59.959,1499229903,"201051344000646","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,749704.6,749704.6,12598,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229913,2185392.00
07/05/2017 00:45,2,0.000,ALERT,212.83,298.17,59.965,1499229903,"274151322000052","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,1015144.2,1015144.2,12512,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229915,2185393.00
07/05/2017 00:45,2,0.000,ALERT,213.51,299.67,60.007,1499229903,"201051344000585","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,762579.0,762579.0,12598,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229916,2185394.00
07/05/2017 00:45,2,0.000,ALERT,213.29,299.67,59.970,1499229903,"201051344001230","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,754280.9,754280.9,12617,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229918,2185395.00
07/05/2017 00:45,2,0.000,ALERT,213.96,300.57,59.970,1499229903,"201051344000582","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,743626.3,743626.3,12588,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229920,2185396.00
07/05/2017 00:45,2,0.000,ALERT,213.06,299.67,59.965,1499229903,"201051344000955","219011344069620",0.00,17.30,0,297.57,300.87,0.0,0.0,0.000,763163.1,763163.1,12609,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229922,2185397.00
07/05/2017 00:45,2,0.000,ALERT,213.06,297.87,59.949,1499229903,"274151322000094","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,835534.4,835534.4,12832,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229924,2185398.00
07/05/2017 00:45,2,0.000,ALERT,213.74,300.87,59.965,1499229903,"201051344000579","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,772797.6,772797.6,12596,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229925,2185399.00
07/05/2017 00:45,2,0.000,ALERT,213.29,299.97,59.954,1499229903,"201051344000890","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,757204.0,757204.0,12608,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229927,2185400.00
07/05/2017 00:45,2,0.000,ALERT,213.51,299.37,59.970,1499229903,"201051344000438","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,759736.3,759736.3,12593,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229929,2185401.00
07/05/2017 00:45,2,0.000,ALERT,213.51,299.07,59.928,1499229903,"201051344000417","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,689000.7,689000.7,12621,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229931,2185402.00
07/05/2017 00:45,2,0.000,ALERT,213.06,299.37,59.954,1499229903,"274151322000083","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1004908.9,1004908.9,12518,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229932,2185403.00
07/05/2017 00:45,2,0.000,ALERT,213.51,298.47,59.959,1499229903,"274151322000076","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,1072221.3,1072221.3,12523,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229934,2185404.00
07/05/2017 00:45,2,0.000,ALERT,213.51,300.87,59.996,1499229903,"201051344000868","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,753059.9,753059.9,12609,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229936,2185405.00
