ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 00:45,2,0.000,ALERT,212.83,299.37,59.933,1499229903,"274151322000095","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,1061892.9,1061892.9,12532,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229938,2185406.00
07/05/2017 00:45,2,0.000,ALERT,213.51,300.27,59.959,1499229903,"201051344000988","219011344069620",0.00,17.30,0,295.16,301.47,0.0,0.0,0.000,661363.2,661363.2,12591,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229940,2185407.00
07/05/2017 00:45,2,0.000,ALERT,213.29,298.77,59.975,1499229903,"201051344001025","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,759885.7,759885.7,12603,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229941,2185408.00
07/05/2017 00:45,2,0.000,ALERT,213.51,300.27,59.975,1499229903,"201051344000458","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,764612.4,764612.4,12580,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229943,2185409.00
07/05/2017 00:45,2,0.000,ALERT,214.19,299.97,59.965,1499229903,"201051344000853","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,765625.5,765625.5,12594,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229945,2185410.00
07/05/2017 00:45,2,0.000,ALERT,213.74,299.67,59.970,1499229903,"201051344000685","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,759641.9,759641.9,12622,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229947,2185411.00
07/05/2017 00:45,2,0.000,ALERT,213.29,298.77,59.970,1499229903,"201051344000917","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,756297.3,756297.3,12607,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229949,2185412.00
07/05/2017 00:45,2,0.000,ALERT,213.74,299.67,59.965,1499229903,"201051344001145","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,764292.6,764292.6,12601,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229951,2185413.00
07/05/2017 00:45,2,0.000,ALERT,213.51,298.77,59.928,1499229903,"201051344000651","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,753037.2,753037.2,12601,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229952,2185414.00
07/05/2017 00:45,2,0.000,ALERT,212.38,297.87,59.944,1499229903,"274151322000088","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,963859.0,963859.0,12513,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229954,2185415.00
07/05/2017 00:45,2,0.000,ALERT,213.51,298.17,59.959,1499229903,"274151322000068","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,836149.2,836149.2,12846,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229956,2185416.00
07/05/2017 00:45,2,0.000,ALERT,213.06,299.37,59.954,1499229903,"201051344001135","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,748482.8,748482.8,12588,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229958,2185417.00
07/05/2017 00:45,2,0.000,ALERT,213.29,300.57,59.959,1499229903,"201051344000594","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,767657.7,767657.7,12593,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229959,2185418.00
07/05/2017 00:45,2,0.000,ALERT,213.51,299.37,59.954,1499229903,"201051344001203","219011344069620",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,758036.7,758036.7,12628,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229961,2185419.00
07/05/2017 00:45,2,0.000,ALERT,212.83,298.77,59.938,1499229903,"274151322000054","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,980672.4,980672.4,12496,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229963,2185420.00
07/05/2017 00:45,2,0.000,ALERT,213.74,299.67,59.965,1499229903,"201051344000867","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,751849.7,751849.7,12626,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229965,2185421.00
07/05/2017 00:45,2,0.000,ALERT,213.51,299.67,59.975,1499229903,"201051344001093","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,756227.1,756227.1,12616,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229967,2185422.00
07/05/2017 00:45,2,0.000,ALERT,213.51,299.97,59.959,1499229903,"201051344000900","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,773438.4,773438.4,12606,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229969,2185423.00
07/05/2017 00:45,2,0.000,ALERT,213.74,299.37,59.917,1499229903,"201051344000648","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,761305.3,761305.3,12594,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229971,2185424.00
07/05/2017 00:45,2,0.000,ALERT,213.51,300.27,59.959,1499229903,"201051344000569","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,775529.3,775529.3,12571,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229972,2185425.00
07/05/2017 00:45,2,0.000,ALERT,213.51,299.97,59.959,1499229903,"201051344000983","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,766113.4,766113.4,12598,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499229974,2185426.00
07/05/2017 00:45,2,0.000,ALERT,213.51,299.67,59.959,1499229903,"201051344001158","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,750888.2,750888.2,12602,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229976,2185427.00
07/05/2017 00:45,2,0.000,ALERT,213.96,300.27,59.954,1499229903,"201051344000576","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,765446.1,765446.1,12601,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229978,2185428.00
07/05/2017 00:45,2,0.000,ALERT,213.06,297.87,59.944,1499229903,"274151322000087","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,954711.1,954711.1,12693,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499229980,2185429.00
07/05/2017 01:00,2,0.000,ALERT,213.06,298.47,59.965,1499230803,"201051344000645","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,764389.7,764389.7,12582,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230805,2185430.00
07/05/2017 01:00,2,0.000,ALERT,211.93,297.87,59.933,1499230803,"274151322000085","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,976269.6,976269.6,12503,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230807,2185431.00
07/05/2017 01:00,2,0.000,ALERT,213.06,298.17,59.991,1499230803,"201051344000633","219011344069620",0.00,16.30,0,295.46,301.47,0.0,0.0,0.000,751180.1,751180.1,12635,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230809,2185432.00
07/05/2017 01:00,2,0.000,ALERT,212.61,298.17,59.975,1499230803,"201051344000469","219011344069620",0.00,16.00,0,296.36,301.77,0.0,0.0,0.000,754645.9,754645.9,12606,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230811,2185433.00
07/05/2017 01:00,2,0.000,ALERT,212.16,298.17,59.975,1499230803,"201051344000646","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,749704.6,749704.6,12600,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230813,2185434.00
07/05/2017 01:00,2,0.000,ALERT,211.70,297.57,59.975,1499230803,"274151322000052","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,1015144.2,1015144.2,12514,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230814,2185435.00
07/05/2017 01:00,2,0.000,ALERT,212.61,298.17,59.991,1499230803,"201051344000585","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,762579.0,762579.0,12600,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230816,2185436.00
07/05/2017 01:00,2,0.000,ALERT,212.38,298.47,59.996,1499230803,"201051344001230","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,754280.9,754280.9,12619,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230818,2185437.00
07/05/2017 01:00,2,0.000,ALERT,212.83,299.07,59.986,1499230803,"201051344000582","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,743626.3,743626.3,12590,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230820,2185438.00
07/05/2017 01:00,2,0.000,ALERT,212.16,298.17,59.949,1499230803,"201051344000955","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,763163.1,763163.1,12611,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230822,2185439.00
07/05/2017 01:00,2,0.000,ALERT,212.16,297.26,59.970,1499230803,"274151322000094","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,835534.4,835534.4,12834,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230823,2185440.00
07/05/2017 01:00,2,0.000,ALERT,212.38,299.07,59.986,1499230803,"201051344000579","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,772797.6,772797.6,12598,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230825,2185441.00
07/05/2017 01:00,2,0.000,ALERT,212.38,298.77,59.996,1499230803,"201051344000890","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,757204.0,757204.0,12610,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230827,2185442.00
07/05/2017 01:00,2,0.000,ALERT,212.61,298.17,59.996,1499230803,"201051344000438","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,759736.3,759736.3,12595,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230829,2185443.00
07/05/2017 01:00,2,0.000,ALERT,212.61,297.57,59.991,1499230803,"201051344000417","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,689000.7,689000.7,12623,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230831,2185444.00
07/05/2017 01:00,2,0.000,ALERT,212.16,297.57,60.007,1499230803,"274151322000083","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1004908.9,1004908.9,12520,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230832,2185445.00
07/05/2017 01:00,2,0.000,ALERT,212.61,297.26,59.986,1499230803,"274151322000076","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,1072221.3,1072221.3,12525,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230834,2185446.00
07/05/2017 01:00,2,0.000,ALERT,212.38,299.07,59.996,1499230803,"201051344000868","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,753059.9,753059.9,12611,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230836,2185447.00
07/05/2017 01:00,2,0.000,ALERT,211.93,298.17,60.007,1499230803,"274151322000095","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,1061892.9,1061892.9,12534,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499230838,2185448.00
07/05/2017 01:00,2,0.000,ALERT,212.38,298.47,59.991,1499230803,"201051344000988","219011344069620",0.00,17.00,0,295.16,301.77,0.0,0.0,0.000,661363.2,661363.2,12593,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230840,2185449.00
07/05/2017 01:00,2,0.000,ALERT,212.38,297.57,59.996,1499230803,"201051344001025","219011344069620",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,759885.7,759885.7,12605,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230842,2185450.00
07/05/2017 01:00,2,0.000,ALERT,212.38,298.77,60.023,1499230803,"201051344000458","219011344069620",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,764612.4,764612.4,12582,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230843,2185451.00
07/05/2017 01:00,2,0.000,ALERT,213.06,298.47,59.996,1499230803,"201051344000853","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,765625.5,765625.5,12596,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230845,2185452.00
07/05/2017 01:00,2,0.000,ALERT,212.83,298.17,60.007,1499230803,"201051344000685","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,759641.9,759641.9,12624,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230847,2185453.00
07/05/2017 01:00,2,0.000,ALERT,212.61,297.87,60.018,1499230803,"201051344000917","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,756297.3,756297.3,12609,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499230849,2185454.00
07/05/2017 01:00,2,0.000,ALERT,212.61,298.77,59.986,1499230803,"201051344001145","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,764292.6,764292.6,12603,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230851,2185455.00
07/05/2017 01:00,2,0.000,ALERT,212.61,297.57,60.039,1499230803,"201051344000651","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,753037.2,753037.2,12603,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499230852,2185456.00
07/05/2017 01:00,2,0.000,ALERT,211.48,296.96,60.002,1499230803,"274151322000088","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,963859.0,963859.0,12515,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499230854,2185457.00
07/05/2017 01:00,2,0.000,ALERT,212.61,297.26,59.991,1499230803,"274151322000068","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,836149.2,836149.2,12848,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230856,2185458.00
07/05/2017 01:00,2,0.000,ALERT,212.16,298.47,59.996,1499230803,"201051344001135","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,748482.8,748482.8,12590,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230858,2185459.00
07/05/2017 01:00,2,0.000,ALERT,212.16,299.07,59.986,1499230803,"201051344000594","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,767657.7,767657.7,12595,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230860,2185460.00
07/05/2017 01:00,2,0.000,ALERT,212.61,298.17,59.996,1499230803,"201051344001203","219011344069620",0.00,16.70,0,296.96,302.68,0.0,0.0,0.000,758036.7,758036.7,12630,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499230861,2185461.00
07/05/2017 01:00,2,0.000,ALERT,211.93,297.87,59.991,1499230803,"274151322000054","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,980672.4,980672.4,12498,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230863,2185462.00
07/05/2017 01:00,2,0.000,ALERT,212.61,298.17,59.996,1499230803,"201051344000867","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,751849.7,751849.7,12628,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230865,2185463.00
07/05/2017 01:00,2,0.000,ALERT,212.38,298.47,59.996,1499230803,"201051344001093","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,756227.1,756227.1,12618,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499230867,2185464.00
07/05/2017 01:00,2,0.000,ALERT,212.38,298.47,60.002,1499230803,"201051344000900","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,773438.4,773438.4,12608,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230869,2185465.00
07/05/2017 01:00,2,0.000,ALERT,212.61,297.57,60.018,1499230803,"201051344000648","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,761305.3,761305.3,12596,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230871,2185466.00
07/05/2017 01:00,2,0.000,ALERT,212.38,298.77,59.975,1499230803,"201051344000569","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,775529.3,775529.3,12573,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230873,2185467.00
07/05/2017 01:00,2,0.000,ALERT,212.61,298.77,60.018,1499230803,"201051344000983","219011344069620",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,766113.4,766113.4,12600,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230874,2185468.00
07/05/2017 01:00,2,0.000,ALERT,212.38,298.17,60.002,1499230803,"201051344001158","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,750888.2,750888.2,12604,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230876,2185469.00
07/05/2017 01:00,2,0.000,ALERT,212.83,298.77,60.002,1499230803,"201051344000576","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,765446.1,765446.1,12603,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499230878,2185470.00
07/05/2017 01:00,2,0.000,ALERT,212.16,296.96,59.991,1499230803,"274151322000087","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,954711.1,954711.1,12695,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499230880,2185471.00
07/05/2017 01:15,2,0.000,ALERT,213.29,299.37,59.996,1499231703,"201051344000645","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,764389.7,764389.7,12584,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231705,2185472.00
07/05/2017 01:15,2,0.000,ALERT,212.16,297.26,59.991,1499231703,"274151322000085","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,976269.6,976269.6,12505,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231707,2185473.00
07/05/2017 01:15,2,0.000,ALERT,213.29,298.77,59.996,1499231703,"201051344000633","219011344069620",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,751180.1,751180.1,12637,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231709,2185474.00
07/05/2017 01:15,2,0.000,ALERT,212.83,299.07,60.034,1499231703,"201051344000469","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,754645.9,754645.9,12608,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499231710,2185475.00
07/05/2017 01:15,2,0.000,ALERT,212.16,298.17,59.991,1499231703,"201051344000646","219011344069620",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,749704.6,749704.6,12602,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231712,2185476.00
07/05/2017 01:15,2,0.000,ALERT,211.93,297.87,59.996,1499231703,"274151322000052","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,1015144.2,1015144.2,12516,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231714,2185477.00
07/05/2017 01:15,2,0.000,ALERT,212.61,298.77,60.002,1499231703,"201051344000585","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,762579.0,762579.0,12602,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231716,2185478.00
07/05/2017 01:15,2,0.000,ALERT,212.38,298.77,60.018,1499231703,"201051344001230","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,754280.9,754280.9,12621,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231717,2185479.00
07/05/2017 01:15,2,0.000,ALERT,213.06,299.37,60.002,1499231703,"201051344000582","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,743626.3,743626.3,12592,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231719,2185480.00
07/05/2017 01:15,2,0.000,ALERT,212.16,298.77,59.991,1499231703,"201051344000955","219011344069620",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,763163.1,763163.1,12613,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499231721,2185481.00
07/05/2017 01:15,2,0.000,ALERT,212.16,297.26,59.996,1499231703,"274151322000094","219011344069620",0.00,17.00,0,295.76,298.77,0.0,0.0,0.000,835534.4,835534.4,12836,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231723,2185482.00
07/05/2017 01:15,2,0.000,ALERT,212.83,299.97,59.996,1499231703,"201051344000579","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,772797.6,772797.6,12600,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231725,2185483.00
07/05/2017 01:15,2,0.000,ALERT,212.38,299.07,59.996,1499231703,"201051344000890","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,757204.0,757204.0,12612,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231726,2185484.00
07/05/2017 01:15,2,0.000,ALERT,212.61,298.47,59.965,1499231703,"201051344000438","219011344069620",0.00,16.00,0,296.66,299.97,0.0,0.0,0.000,759736.3,759736.3,12597,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231728,2185485.00
07/05/2017 01:15,2,0.000,ALERT,212.61,298.17,60.007,1499231703,"201051344000417","219011344069620",0.00,16.70,0,295.76,299.07,0.0,0.0,0.000,689000.7,689000.7,12625,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499231730,2185486.00
07/05/2017 01:15,2,0.000,ALERT,212.16,298.47,59.996,1499231703,"274151322000083","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,1004908.9,1004908.9,12522,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231732,2185487.00
07/05/2017 01:15,2,0.000,ALERT,212.61,297.26,60.028,1499231703,"274151322000076","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,1072221.3,1072221.3,12527,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231734,2185488.00
07/05/2017 01:15,2,0.000,ALERT,212.61,299.97,59.996,1499231703,"201051344000868","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,753059.9,753059.9,12613,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499231736,2185489.00
07/05/2017 01:15,2,0.000,ALERT,212.16,298.77,59.986,1499231703,"274151322000095","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,1061892.9,1061892.9,12536,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499231738,2185490.00
07/05/2017 01:15,2,0.000,ALERT,212.61,299.07,59.996,1499231703,"201051344000988","219011344069620",0.00,16.70,0,294.26,300.27,0.0,0.0,0.000,661363.2,661363.2,12595,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231739,2185491.00
07/05/2017 01:15,2,0.000,ALERT,212.38,297.87,59.996,1499231703,"201051344001025","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,759885.7,759885.7,12607,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231741,2185492.00
07/05/2017 01:15,2,0.000,ALERT,212.61,299.37,59.970,1499231703,"201051344000458","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,764612.4,764612.4,12584,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499231743,2185493.00
07/05/2017 01:15,2,0.000,ALERT,213.29,299.37,59.986,1499231703,"201051344000853","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,765625.5,765625.5,12598,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231745,2185494.00
07/05/2017 01:15,2,0.000,ALERT,212.83,298.77,59.996,1499231703,"201051344000685","219011344069620",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,759641.9,759641.9,12626,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231747,2185495.00
07/05/2017 01:15,2,0.000,ALERT,212.61,298.17,59.981,1499231703,"201051344000917","219011344069620",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,756297.3,756297.3,12611,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499231748,2185496.00
07/05/2017 01:15,2,0.000,ALERT,212.83,299.07,60.002,1499231703,"201051344001145","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,764292.6,764292.6,12605,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231750,2185497.00
07/05/2017 01:15,2,0.000,ALERT,212.61,297.87,59.986,1499231703,"201051344000651","219011344069620",0.00,15.80,0,296.06,299.37,0.0,0.0,0.000,753037.2,753037.2,12605,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231752,2185498.00
07/05/2017 01:15,2,0.000,ALERT,211.93,297.87,59.986,1499231703,"274151322000088","219011344069620",0.00,17.50,0,296.06,299.37,0.0,0.0,0.000,963859.0,963859.0,12517,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231754,2185499.00
07/05/2017 01:15,2,0.000,ALERT,212.83,297.26,60.023,1499231703,"274151322000068","219011344069620",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,836149.2,836149.2,12850,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231755,2185500.00
07/05/2017 01:15,2,0.000,ALERT,212.38,298.47,60.018,1499231703,"201051344001135","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,748482.8,748482.8,12592,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231757,2185501.00
07/05/2017 01:15,2,0.000,ALERT,212.61,299.97,59.991,1499231703,"201051344000594","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,767657.7,767657.7,12597,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231759,2185502.00
07/05/2017 01:15,2,0.000,ALERT,212.83,298.47,59.991,1499231703,"201051344001203","219011344069620",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,758036.7,758036.7,12632,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231761,2185503.00
07/05/2017 01:15,2,0.000,ALERT,212.16,298.17,59.981,1499231703,"274151322000054","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,980672.4,980672.4,12500,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231763,2185504.00
07/05/2017 01:15,2,0.000,ALERT,213.06,299.07,59.986,1499231703,"201051344000867","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,751849.7,751849.7,12630,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231764,2185505.00
07/05/2017 01:15,2,0.000,ALERT,212.61,298.77,59.991,1499231703,"201051344001093","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,756227.1,756227.1,12620,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231766,2185506.00
07/05/2017 01:15,2,0.000,ALERT,212.83,299.37,59.986,1499231703,"201051344000900","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,773438.4,773438.4,12610,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231768,2185507.00
07/05/2017 01:15,2,0.000,ALERT,213.06,298.77,59.938,1499231703,"201051344000648","219011344069620",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,761305.3,761305.3,12598,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231770,2185508.00
07/05/2017 01:15,2,0.000,ALERT,212.83,299.97,59.996,1499231703,"201051344000569","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,775529.3,775529.3,12575,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231772,2185509.00
07/05/2017 01:15,2,0.000,ALERT,212.83,299.67,59.959,1499231703,"201051344000983","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,766113.4,766113.4,12602,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231773,2185510.00
07/05/2017 01:15,2,0.000,ALERT,212.83,299.07,59.986,1499231703,"201051344001158","219011344069620",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,750888.2,750888.2,12606,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231775,2185511.00
07/05/2017 01:15,2,0.000,ALERT,213.29,299.97,59.981,1499231703,"201051344000576","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,765446.1,765446.1,12605,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231777,2185512.00
07/05/2017 01:15,2,0.000,ALERT,212.38,296.96,59.981,1499231703,"274151322000087","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,954711.1,954711.1,12697,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499231779,2185513.00
07/05/2017 01:30,2,0.000,ALERT,213.29,299.07,59.991,1499232603,"201051344000645","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,764389.7,764389.7,12586,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499232605,2185514.00
07/05/2017 01:30,2,0.000,ALERT,212.38,297.87,59.975,1499232603,"274151322000085","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,976269.6,976269.6,12507,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232607,2185515.00
07/05/2017 01:30,2,0.000,ALERT,213.29,298.77,59.986,1499232603,"201051344000633","219011344069620",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,751180.1,751180.1,12639,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232608,2185516.00
07/05/2017 01:30,2,0.000,ALERT,212.83,299.07,60.002,1499232603,"201051344000469","219011344069620",0.00,15.80,0,295.76,300.87,0.0,0.0,0.000,754645.9,754645.9,12610,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499232610,2185517.00
07/05/2017 01:30,2,0.000,ALERT,212.16,298.17,59.965,1499232603,"201051344000646","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,749704.6,749704.6,12604,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232612,2185518.00
07/05/2017 01:30,2,0.000,ALERT,211.93,297.26,59.970,1499232603,"274151322000052","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1015144.2,1015144.2,12518,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232614,2185519.00
07/05/2017 01:30,2,0.000,ALERT,212.61,298.47,60.007,1499232603,"201051344000585","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,762579.0,762579.0,12604,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499232615,2185520.00
07/05/2017 01:30,2,0.000,ALERT,212.38,298.77,59.986,1499232603,"201051344001230","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,754280.9,754280.9,12623,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499232617,2185521.00
07/05/2017 01:30,2,0.000,ALERT,212.83,299.37,60.018,1499232603,"201051344000582","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,743626.3,743626.3,12594,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232619,2185522.00
07/05/2017 01:30,2,0.000,ALERT,212.16,298.47,59.986,1499232603,"201051344000955","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,763163.1,763163.1,12615,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232621,2185523.00
07/05/2017 01:30,2,0.000,ALERT,212.16,297.26,59.986,1499232603,"274151322000094","219011344069620",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,835534.4,835534.4,12838,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232623,2185524.00
07/05/2017 01:30,2,0.000,ALERT,212.61,299.97,59.991,1499232603,"201051344000579","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,772797.6,772797.6,12602,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232624,2185525.00
07/05/2017 01:30,2,0.000,ALERT,212.38,298.77,60.007,1499232603,"201051344000890","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,757204.0,757204.0,12614,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232626,2185526.00
07/05/2017 01:30,2,0.000,ALERT,212.61,298.47,60.002,1499232603,"201051344000438","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,759736.3,759736.3,12599,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232628,2185527.00
07/05/2017 01:30,2,0.000,ALERT,212.61,297.87,60.007,1499232603,"201051344000417","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,689000.7,689000.7,12627,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232630,2185528.00
07/05/2017 01:30,2,0.000,ALERT,212.16,297.57,59.996,1499232603,"274151322000083","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,1004908.9,1004908.9,12524,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232632,2185529.00
07/05/2017 01:30,2,0.000,ALERT,212.61,297.26,60.002,1499232603,"274151322000076","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1072221.3,1072221.3,12529,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232634,2185530.00
07/05/2017 01:30,2,0.000,ALERT,212.61,299.67,60.002,1499232603,"201051344000868","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,753059.9,753059.9,12615,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232635,2185531.00
07/05/2017 01:30,2,0.000,ALERT,211.93,298.77,60.007,1499232603,"274151322000095","219011344069620",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,1061892.9,1061892.9,12538,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499232637,2185532.00
07/05/2017 01:30,2,0.000,ALERT,212.61,299.07,60.002,1499232603,"201051344000988","219011344069620",0.00,16.30,0,294.56,300.57,0.0,0.0,0.000,661363.2,661363.2,12597,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232639,2185533.00
07/05/2017 01:30,2,0.000,ALERT,212.38,297.87,59.996,1499232603,"201051344001025","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,759885.7,759885.7,12609,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232641,2185534.00
07/05/2017 01:30,2,0.000,ALERT,212.61,299.37,59.996,1499232603,"201051344000458","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,764612.4,764612.4,12586,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232643,2185535.00
07/05/2017 01:30,2,0.000,ALERT,213.29,299.07,59.991,1499232603,"201051344000853","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,765625.5,765625.5,12600,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232645,2185536.00
07/05/2017 01:30,2,0.000,ALERT,212.83,298.77,60.002,1499232603,"201051344000685","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,759641.9,759641.9,12628,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232647,2185537.00
07/05/2017 01:30,2,0.000,ALERT,212.61,297.87,59.991,1499232603,"201051344000917","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,756297.3,756297.3,12613,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232648,2185538.00
07/05/2017 01:30,2,0.000,ALERT,212.83,299.07,60.002,1499232603,"201051344001145","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,764292.6,764292.6,12607,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232650,2185539.00
07/05/2017 01:30,2,0.000,ALERT,212.61,297.87,59.991,1499232603,"201051344000651","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,753037.2,753037.2,12607,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232652,2185540.00
07/05/2017 01:30,2,0.000,ALERT,211.70,297.87,59.986,1499232603,"274151322000088","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,963859.0,963859.0,12519,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232654,2185541.00
07/05/2017 01:30,2,0.000,ALERT,212.83,296.66,59.986,1499232603,"274151322000068","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,836149.2,836149.2,12852,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499232656,2185542.00
07/05/2017 01:30,2,0.000,ALERT,212.38,298.47,59.986,1499232603,"201051344001135","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,748482.8,748482.8,12594,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499232657,2185543.00
07/05/2017 01:30,2,0.000,ALERT,212.61,299.97,59.986,1499232603,"201051344000594","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,767657.7,767657.7,12599,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232659,2185544.00
07/05/2017 01:30,2,0.000,ALERT,212.83,298.47,59.986,1499232603,"201051344001203","219011344069620",0.00,16.30,0,296.06,301.77,0.0,0.0,0.000,758036.7,758036.7,12634,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232661,2185545.00
07/05/2017 01:30,2,0.000,ALERT,212.16,297.87,59.981,1499232603,"274151322000054","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,980672.4,980672.4,12502,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232663,2185546.00
07/05/2017 01:30,2,0.000,ALERT,212.83,299.07,59.981,1499232603,"201051344000867","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,751849.7,751849.7,12632,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232665,2185547.00
07/05/2017 01:30,2,0.000,ALERT,212.61,298.77,59.970,1499232603,"201051344001093","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,756227.1,756227.1,12622,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232666,2185548.00
07/05/2017 01:30,2,0.000,ALERT,212.61,299.37,59.986,1499232603,"201051344000900","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,773438.4,773438.4,12612,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232668,2185549.00
