ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 01:30,2,0.000,ALERT,213.06,298.77,59.944,1499232603,"201051344000648","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,761305.3,761305.3,12600,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232670,2185550.00
07/05/2017 01:30,2,0.000,ALERT,212.83,299.97,59.986,1499232603,"201051344000569","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,775529.3,775529.3,12577,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232672,2185551.00
07/05/2017 01:30,2,0.000,ALERT,212.83,299.37,59.986,1499232603,"201051344000983","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,766113.4,766113.4,12604,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499232674,2185552.00
07/05/2017 01:30,2,0.000,ALERT,212.83,299.07,59.986,1499232603,"201051344001158","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,750888.2,750888.2,12608,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499232675,2185553.00
07/05/2017 01:30,2,0.000,ALERT,213.29,299.67,59.975,1499232603,"201051344000576","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,765446.1,765446.1,12607,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499232677,2185554.00
07/05/2017 01:30,2,0.000,ALERT,212.38,296.96,59.975,1499232603,"274151322000087","219011344069620",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,954711.1,954711.1,12699,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499232679,2185555.00
07/05/2017 01:45,2,0.000,ALERT,213.06,299.07,59.996,1499233503,"201051344000645","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,764389.7,764389.7,12588,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233505,2185556.00
07/05/2017 01:45,2,0.000,ALERT,212.16,297.87,59.954,1499233503,"274151322000085","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,976269.6,976269.6,12509,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233507,2185557.00
07/05/2017 01:45,2,0.000,ALERT,213.29,298.77,59.970,1499233503,"201051344000633","219011344069620",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,751180.1,751180.1,12641,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233509,2185558.00
07/05/2017 01:45,2,0.000,ALERT,212.61,298.77,59.981,1499233503,"201051344000469","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,754645.9,754645.9,12612,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499233511,2185559.00
07/05/2017 01:45,2,0.000,ALERT,212.38,298.77,59.975,1499233503,"201051344000646","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,749704.6,749704.6,12606,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233513,2185560.00
07/05/2017 01:45,2,0.000,ALERT,212.16,297.87,59.970,1499233503,"274151322000052","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,1015144.2,1015144.2,12520,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233515,2185561.00
07/05/2017 01:45,2,0.000,ALERT,212.83,299.07,59.975,1499233503,"201051344000585","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,762579.0,762579.0,12606,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499233517,2185562.00
07/05/2017 01:45,2,0.000,ALERT,212.61,299.07,60.012,1499233503,"201051344001230","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,754280.9,754280.9,12625,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499233518,2185563.00
07/05/2017 01:45,2,0.000,ALERT,213.29,299.97,59.991,1499233503,"201051344000582","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,743626.3,743626.3,12596,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233520,2185564.00
07/05/2017 01:45,2,0.000,ALERT,212.38,299.07,59.975,1499233503,"201051344000955","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,763163.1,763163.1,12617,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233522,2185565.00
07/05/2017 01:45,2,0.000,ALERT,212.38,297.57,59.991,1499233503,"274151322000094","219011344069620",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,835534.4,835534.4,12840,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233524,2185566.00
07/05/2017 01:45,2,0.000,ALERT,212.61,299.97,59.991,1499233503,"201051344000579","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,772797.6,772797.6,12604,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499233526,2185567.00
07/05/2017 01:45,2,0.000,ALERT,212.61,299.37,59.959,1499233503,"201051344000890","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,757204.0,757204.0,12616,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233527,2185568.00
07/05/2017 01:45,2,0.000,ALERT,212.83,299.07,59.996,1499233503,"201051344000438","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,759736.3,759736.3,12601,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233529,2185569.00
07/05/2017 01:45,2,0.000,ALERT,212.83,298.17,59.986,1499233503,"201051344000417","219011344069620",0.00,16.30,0,296.06,299.37,0.0,0.0,0.000,689000.7,689000.7,12629,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233531,2185570.00
07/05/2017 01:45,2,0.000,ALERT,212.38,298.77,59.981,1499233503,"274151322000083","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,1004908.9,1004908.9,12526,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233533,2185571.00
07/05/2017 01:45,2,0.000,ALERT,212.83,297.87,59.991,1499233503,"274151322000076","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,1072221.3,1072221.3,12531,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233534,2185572.00
07/05/2017 01:45,2,0.000,ALERT,212.83,299.97,60.007,1499233503,"201051344000868","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,753059.9,753059.9,12617,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233536,2185573.00
07/05/2017 01:45,2,0.000,ALERT,212.16,298.77,59.986,1499233503,"274151322000095","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,1061892.9,1061892.9,12540,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233538,2185574.00
07/05/2017 01:45,2,0.000,ALERT,212.61,299.67,59.996,1499233503,"201051344000988","219011344069620",0.00,16.30,0,295.16,300.57,0.0,0.0,0.000,661363.2,661363.2,12599,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233540,2185575.00
07/05/2017 01:45,2,0.000,ALERT,212.61,298.17,59.991,1499233503,"201051344001025","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,759885.7,759885.7,12611,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233542,2185576.00
07/05/2017 01:45,2,0.000,ALERT,212.61,299.37,59.970,1499233503,"201051344000458","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,764612.4,764612.4,12588,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499233543,2185577.00
07/05/2017 01:45,2,0.000,ALERT,213.51,299.37,60.012,1499233503,"201051344000853","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,765625.5,765625.5,12602,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499233545,2185578.00
07/05/2017 01:45,2,0.000,ALERT,213.06,299.07,59.996,1499233503,"201051344000685","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,759641.9,759641.9,12630,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233547,2185579.00
07/05/2017 01:45,2,0.000,ALERT,212.83,298.47,59.996,1499233503,"201051344000917","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,756297.3,756297.3,12615,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233549,2185580.00
07/05/2017 01:45,2,0.000,ALERT,213.06,299.37,60.007,1499233503,"201051344001145","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,764292.6,764292.6,12609,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233551,2185581.00
07/05/2017 01:45,2,0.000,ALERT,212.83,298.47,60.007,1499233503,"201051344000651","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,753037.2,753037.2,12609,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233552,2185582.00
07/05/2017 01:45,2,0.000,ALERT,212.16,297.87,59.996,1499233503,"274151322000088","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,963859.0,963859.0,12521,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233554,2185583.00
07/05/2017 01:45,2,0.000,ALERT,213.06,297.26,60.039,1499233503,"274151322000068","219011344069620",0.00,17.50,0,295.16,298.47,0.0,0.0,0.000,836149.2,836149.2,12854,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233556,2185584.00
07/05/2017 01:45,2,0.000,ALERT,212.38,298.77,60.034,1499233503,"201051344001135","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,748482.8,748482.8,12596,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233558,2185585.00
07/05/2017 01:45,2,0.000,ALERT,212.61,300.27,59.954,1499233503,"201051344000594","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,767657.7,767657.7,12601,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233560,2185586.00
07/05/2017 01:45,2,0.000,ALERT,213.06,299.07,60.012,1499233503,"201051344001203","219011344069620",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,758036.7,758036.7,12636,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233561,2185587.00
07/05/2017 01:45,2,0.000,ALERT,212.38,297.87,59.991,1499233503,"274151322000054","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,980672.4,980672.4,12504,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499233563,2185588.00
07/05/2017 01:45,2,0.000,ALERT,213.06,299.37,60.002,1499233503,"201051344000867","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,751849.7,751849.7,12634,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233565,2185589.00
07/05/2017 01:45,2,0.000,ALERT,212.83,299.07,59.981,1499233503,"201051344001093","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,756227.1,756227.1,12624,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233567,2185590.00
07/05/2017 01:45,2,0.000,ALERT,212.83,299.67,60.002,1499233503,"201051344000900","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,773438.4,773438.4,12614,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499233569,2185591.00
07/05/2017 01:45,2,0.000,ALERT,213.06,299.07,60.002,1499233503,"201051344000648","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,761305.3,761305.3,12602,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499233571,2185592.00
07/05/2017 01:45,2,0.000,ALERT,213.06,299.97,60.002,1499233503,"201051344000569","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,775529.3,775529.3,12579,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233573,2185593.00
07/05/2017 01:45,2,0.000,ALERT,212.83,299.67,60.023,1499233503,"201051344000983","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,766113.4,766113.4,12606,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233574,2185594.00
07/05/2017 01:45,2,0.000,ALERT,213.06,299.37,60.002,1499233503,"201051344001158","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,750888.2,750888.2,12610,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233576,2185595.00
07/05/2017 01:45,2,0.000,ALERT,213.51,299.97,60.007,1499233503,"201051344000576","219011344069620",0.00,16.00,0,297.57,300.87,0.0,0.0,0.000,765446.1,765446.1,12609,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233578,2185596.00
07/05/2017 01:45,2,0.000,ALERT,212.61,297.87,59.996,1499233503,"274151322000087","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,954711.1,954711.1,12701,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499233580,2185597.00
07/05/2017 02:00,2,0.000,ALERT,213.51,299.67,59.996,1499234404,"201051344000645","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,764389.7,764389.7,12590,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234406,2185598.00
07/05/2017 02:00,2,0.000,ALERT,212.61,298.47,60.002,1499234404,"274151322000085","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,976269.6,976269.6,12511,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234408,2185599.00
07/05/2017 02:00,2,0.000,ALERT,213.74,299.67,60.012,1499234404,"201051344000633","219011344069620",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,751180.1,751180.1,12643,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234410,2185600.00
07/05/2017 02:00,2,0.000,ALERT,213.06,299.67,60.007,1499234404,"201051344000469","219011344069620",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,754645.9,754645.9,12614,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234411,2185601.00
07/05/2017 02:00,2,0.000,ALERT,212.61,298.77,60.007,1499234404,"201051344000646","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,749704.6,749704.6,12608,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234413,2185602.00
07/05/2017 02:00,2,0.000,ALERT,211.93,298.77,60.002,1499234404,"274151322000052","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,1015144.2,1015144.2,12522,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499234415,2185603.00
07/05/2017 02:00,2,0.000,ALERT,213.06,299.07,60.012,1499234404,"201051344000585","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,762579.0,762579.0,12608,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234417,2185604.00
07/05/2017 02:00,2,0.000,ALERT,212.61,299.07,60.023,1499234404,"201051344001230","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,754280.9,754280.9,12627,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234418,2185605.00
07/05/2017 02:00,2,0.000,ALERT,213.51,299.97,60.002,1499234404,"201051344000582","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,743626.3,743626.3,12598,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499234420,2185606.00
07/05/2017 02:00,2,0.000,ALERT,212.38,299.07,59.996,1499234404,"201051344000955","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,763163.1,763163.1,12619,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234422,2185607.00
07/05/2017 02:00,2,0.000,ALERT,212.16,297.26,59.991,1499234404,"274151322000094","219011344069620",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,835534.4,835534.4,12842,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234424,2185608.00
07/05/2017 02:00,2,0.000,ALERT,212.83,300.27,60.002,1499234404,"201051344000579","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,772797.6,772797.6,12606,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234426,2185609.00
07/05/2017 02:00,2,0.000,ALERT,212.61,299.67,59.991,1499234404,"201051344000890","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,757204.0,757204.0,12618,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234427,2185610.00
07/05/2017 02:00,2,0.000,ALERT,212.83,299.07,59.991,1499234404,"201051344000438","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,759736.3,759736.3,12603,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234429,2185611.00
07/05/2017 02:00,2,0.000,ALERT,213.06,298.77,59.986,1499234404,"201051344000417","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,689000.7,689000.7,12631,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234431,2185612.00
07/05/2017 02:00,2,0.000,ALERT,212.38,298.47,59.986,1499234404,"274151322000083","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,1004908.9,1004908.9,12528,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234433,2185613.00
07/05/2017 02:00,2,0.000,ALERT,212.83,298.77,60.012,1499234404,"274151322000076","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,1072221.3,1072221.3,12533,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234435,2185614.00
07/05/2017 02:00,2,0.000,ALERT,212.83,300.27,59.986,1499234404,"201051344000868","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,753059.9,753059.9,12619,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234437,2185615.00
07/05/2017 02:00,2,0.000,ALERT,212.16,298.77,59.981,1499234404,"274151322000095","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,1061892.9,1061892.9,12542,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499234438,2185616.00
07/05/2017 02:00,2,0.000,ALERT,212.83,299.67,59.986,1499234404,"201051344000988","219011344069620",0.00,16.30,0,294.86,300.87,0.0,0.0,0.000,661363.2,661363.2,12601,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234440,2185617.00
07/05/2017 02:00,2,0.000,ALERT,212.83,298.47,59.981,1499234404,"201051344001025","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,759885.7,759885.7,12613,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234442,2185618.00
07/05/2017 02:00,2,0.000,ALERT,212.83,299.67,59.991,1499234404,"201051344000458","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,764612.4,764612.4,12590,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234444,2185619.00
07/05/2017 02:00,2,0.000,ALERT,213.51,299.67,59.991,1499234404,"201051344000853","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,765625.5,765625.5,12604,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499234446,2185620.00
07/05/2017 02:00,2,0.000,ALERT,213.29,299.37,59.981,1499234404,"201051344000685","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,759641.9,759641.9,12632,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499234447,2185621.00
07/05/2017 02:00,2,0.000,ALERT,213.06,298.77,59.991,1499234404,"201051344000917","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,756297.3,756297.3,12617,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499234449,2185622.00
07/05/2017 02:00,2,0.000,ALERT,213.29,299.67,59.970,1499234404,"201051344001145","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,764292.6,764292.6,12611,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499234451,2185623.00
07/05/2017 02:00,2,0.000,ALERT,213.06,298.47,59.981,1499234404,"201051344000651","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,753037.2,753037.2,12611,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499234453,2185624.00
07/05/2017 02:00,2,0.000,ALERT,211.93,298.47,59.986,1499234404,"274151322000088","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,963859.0,963859.0,12523,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234455,2185625.00
07/05/2017 02:00,2,0.000,ALERT,213.06,297.57,59.981,1499234404,"274151322000068","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,836149.2,836149.2,12856,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234456,2185626.00
07/05/2017 02:00,2,0.000,ALERT,212.61,299.07,59.975,1499234404,"201051344001135","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,748482.8,748482.8,12598,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234458,2185627.00
07/05/2017 02:00,2,0.000,ALERT,212.61,300.57,59.959,1499234404,"201051344000594","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,767657.7,767657.7,12603,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499234460,2185628.00
07/05/2017 02:00,2,0.000,ALERT,213.06,299.07,59.981,1499234404,"201051344001203","219011344069620",0.00,16.00,0,296.36,302.37,0.0,0.0,0.000,758036.7,758036.7,12638,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499234462,2185629.00
07/05/2017 02:00,2,0.000,ALERT,212.16,298.47,59.981,1499234404,"274151322000054","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,980672.4,980672.4,12506,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234463,2185630.00
07/05/2017 02:00,2,0.000,ALERT,213.06,299.37,59.986,1499234404,"201051344000867","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,751849.7,751849.7,12636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499234465,2185631.00
07/05/2017 02:00,2,0.000,ALERT,212.83,299.07,59.991,1499234404,"201051344001093","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,756227.1,756227.1,12626,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499234467,2185632.00
07/05/2017 02:00,2,0.000,ALERT,212.83,299.67,59.986,1499234404,"201051344000900","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,773438.4,773438.4,12616,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234469,2185633.00
07/05/2017 02:00,2,0.000,ALERT,213.06,299.37,59.970,1499234404,"201051344000648","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,761305.3,761305.3,12604,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234471,2185634.00
07/05/2017 02:00,2,0.000,ALERT,213.06,300.27,59.981,1499234404,"201051344000569","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,775529.3,775529.3,12581,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234473,2185635.00
07/05/2017 02:00,2,0.000,ALERT,212.83,299.67,59.981,1499234404,"201051344000983","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,766113.4,766113.4,12608,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234474,2185636.00
07/05/2017 02:00,2,0.000,ALERT,213.06,299.67,59.981,1499234404,"201051344001158","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,750888.2,750888.2,12612,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499234476,2185637.00
07/05/2017 02:00,2,0.000,ALERT,213.51,300.27,59.981,1499234404,"201051344000576","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,765446.1,765446.1,12611,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499234478,2185638.00
07/05/2017 02:00,2,0.000,ALERT,212.38,297.57,59.975,1499234404,"274151322000087","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,954711.1,954711.1,12703,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499234480,2185639.00
07/05/2017 02:15,2,0.000,ALERT,213.51,299.97,60.007,1499235303,"201051344000645","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,764389.7,764389.7,12592,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235305,2185640.00
07/05/2017 02:15,2,0.000,ALERT,212.61,298.47,59.986,1499235303,"274151322000085","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,976269.6,976269.6,12513,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499235307,2185641.00
07/05/2017 02:15,2,0.000,ALERT,213.51,299.67,59.986,1499235303,"201051344000633","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,751180.1,751180.1,12645,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499235309,2185642.00
07/05/2017 02:15,2,0.000,ALERT,213.29,299.97,59.949,1499235303,"201051344000469","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,754645.9,754645.9,12616,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499235311,2185643.00
07/05/2017 02:15,2,0.000,ALERT,212.61,299.07,60.023,1499235303,"201051344000646","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,749704.6,749704.6,12610,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235313,2185644.00
07/05/2017 02:15,2,0.000,ALERT,212.16,298.17,59.949,1499235303,"274151322000052","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,1015144.2,1015144.2,12524,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235314,2185645.00
07/05/2017 02:15,2,0.000,ALERT,213.06,299.37,59.991,1499235303,"201051344000585","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,762579.0,762579.0,12610,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499235316,2185646.00
07/05/2017 02:15,2,0.000,ALERT,212.83,299.37,59.991,1499235303,"201051344001230","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,754280.9,754280.9,12629,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235318,2185647.00
07/05/2017 02:15,2,0.000,ALERT,213.29,299.97,59.991,1499235303,"201051344000582","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,743626.3,743626.3,12600,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235320,2185648.00
07/05/2017 02:15,2,0.000,ALERT,212.61,299.07,59.996,1499235303,"201051344000955","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,763163.1,763163.1,12621,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235322,2185649.00
07/05/2017 02:15,2,0.000,ALERT,212.83,298.17,60.012,1499235303,"274151322000094","219011344069620",0.00,16.30,0,296.36,299.37,0.0,0.0,0.000,835534.4,835534.4,12844,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235323,2185650.00
07/05/2017 02:15,2,0.000,ALERT,212.83,300.57,60.007,1499235303,"201051344000579","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,772797.6,772797.6,12608,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235325,2185651.00
07/05/2017 02:15,2,0.000,ALERT,212.83,299.67,59.996,1499235303,"201051344000890","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,757204.0,757204.0,12620,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499235327,2185652.00
07/05/2017 02:15,2,0.000,ALERT,213.06,299.37,60.012,1499235303,"201051344000438","219011344069620",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,759736.3,759736.3,12605,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235329,2185653.00
07/05/2017 02:15,2,0.000,ALERT,213.06,298.47,60.028,1499235303,"201051344000417","219011344069620",0.00,16.00,0,296.96,299.97,0.0,0.0,0.000,689000.7,689000.7,12633,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235331,2185654.00
07/05/2017 02:15,2,0.000,ALERT,212.83,298.47,59.996,1499235303,"274151322000083","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,1004908.9,1004908.9,12530,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235333,2185655.00
07/05/2017 02:15,2,0.000,ALERT,213.06,298.17,59.970,1499235303,"274151322000076","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,1072221.3,1072221.3,12535,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235334,2185656.00
07/05/2017 02:15,2,0.000,ALERT,213.06,300.87,59.991,1499235303,"201051344000868","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,753059.9,753059.9,12621,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235336,2185657.00
07/05/2017 02:15,2,0.000,ALERT,212.61,299.37,59.981,1499235303,"274151322000095","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,1061892.9,1061892.9,12544,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235338,2185658.00
07/05/2017 02:15,2,0.000,ALERT,213.06,299.97,60.002,1499235303,"201051344000988","219011344069620",0.00,16.30,0,295.46,301.17,0.0,0.0,0.000,661363.2,661363.2,12603,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235340,2185659.00
07/05/2017 02:15,2,0.000,ALERT,212.83,298.47,59.986,1499235303,"201051344001025","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,759885.7,759885.7,12615,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235342,2185660.00
07/05/2017 02:15,2,0.000,ALERT,213.06,300.27,59.986,1499235303,"201051344000458","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,764612.4,764612.4,12592,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499235343,2185661.00
07/05/2017 02:15,2,0.000,ALERT,213.51,299.97,59.991,1499235303,"201051344000853","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,765625.5,765625.5,12606,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499235345,2185662.00
07/05/2017 02:15,2,0.000,ALERT,213.29,299.07,59.986,1499235303,"201051344000685","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,759641.9,759641.9,12634,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499235347,2185663.00
07/05/2017 02:15,2,0.000,ALERT,213.06,298.77,59.986,1499235303,"201051344000917","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,756297.3,756297.3,12619,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499235349,2185664.00
07/05/2017 02:15,2,0.000,ALERT,213.06,299.37,59.981,1499235303,"201051344001145","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,764292.6,764292.6,12613,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499235351,2185665.00
07/05/2017 02:15,2,0.000,ALERT,213.06,298.47,59.954,1499235303,"201051344000651","219011344069620",0.00,15.50,0,296.96,300.27,0.0,0.0,0.000,753037.2,753037.2,12613,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235353,2185666.00
07/05/2017 02:15,2,0.000,ALERT,212.16,298.47,59.986,1499235303,"274151322000088","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,963859.0,963859.0,12525,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235354,2185667.00
07/05/2017 02:15,2,0.000,ALERT,213.06,297.57,59.959,1499235303,"274151322000068","219011344069620",0.00,17.50,0,296.36,299.07,0.0,0.0,0.000,836149.2,836149.2,12858,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235356,2185668.00
07/05/2017 02:15,2,0.000,ALERT,212.61,299.07,59.991,1499235303,"201051344001135","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,748482.8,748482.8,12600,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235358,2185669.00
07/05/2017 02:15,2,0.000,ALERT,212.61,300.57,59.986,1499235303,"201051344000594","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,767657.7,767657.7,12605,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235360,2185670.00
07/05/2017 02:15,2,0.000,ALERT,213.06,298.77,59.996,1499235303,"201051344001203","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,758036.7,758036.7,12640,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235362,2185671.00
07/05/2017 02:15,2,0.000,ALERT,212.38,298.17,59.986,1499235303,"274151322000054","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,980672.4,980672.4,12508,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235363,2185672.00
07/05/2017 02:15,2,0.000,ALERT,213.29,299.67,60.007,1499235303,"201051344000867","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,751849.7,751849.7,12638,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235365,2185673.00
07/05/2017 02:15,2,0.000,ALERT,213.06,299.07,60.007,1499235303,"201051344001093","219011344069620",0.00,16.70,0,297.26,300.27,0.0,0.0,0.000,756227.1,756227.1,12628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499235367,2185674.00
07/05/2017 02:15,2,0.000,ALERT,213.06,300.27,59.986,1499235303,"201051344000900","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,773438.4,773438.4,12618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235369,2185675.00
07/05/2017 02:15,2,0.000,ALERT,213.29,299.67,59.996,1499235303,"201051344000648","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,761305.3,761305.3,12606,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235371,2185676.00
07/05/2017 02:15,2,0.000,ALERT,213.29,300.87,59.996,1499235303,"201051344000569","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,775529.3,775529.3,12583,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499235372,2185677.00
07/05/2017 02:15,2,0.000,ALERT,213.29,300.57,60.028,1499235303,"201051344000983","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,766113.4,766113.4,12610,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235374,2185678.00
07/05/2017 02:15,2,0.000,ALERT,213.06,299.97,60.028,1499235303,"201051344001158","219011344069620",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,750888.2,750888.2,12614,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235376,2185679.00
07/05/2017 02:15,2,0.000,ALERT,213.51,300.57,59.991,1499235303,"201051344000576","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,765446.1,765446.1,12613,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499235378,2185680.00
07/05/2017 02:15,2,0.000,ALERT,212.61,297.26,59.944,1499235303,"274151322000087","219011344069620",0.00,17.30,0,296.36,299.37,0.0,0.0,0.000,954711.1,954711.1,12705,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499235380,2185681.00
07/05/2017 02:30,2,0.000,ALERT,213.51,299.67,59.949,1499236203,"201051344000645","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,764389.7,764389.7,12594,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499236205,2185682.00
07/05/2017 02:30,2,0.000,ALERT,212.61,298.77,59.986,1499236203,"274151322000085","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,976269.6,976269.6,12515,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236207,2185683.00
07/05/2017 02:30,2,0.000,ALERT,213.74,299.37,59.991,1499236203,"201051344000633","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,751180.1,751180.1,12647,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236208,2185684.00
07/05/2017 02:30,2,0.000,ALERT,213.06,299.67,59.986,1499236203,"201051344000469","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,754645.9,754645.9,12618,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236210,2185685.00
07/05/2017 02:30,2,0.000,ALERT,212.38,298.47,59.991,1499236203,"201051344000646","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,749704.6,749704.6,12612,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499236212,2185686.00
07/05/2017 02:30,2,0.000,ALERT,212.16,298.47,59.991,1499236203,"274151322000052","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,1015144.2,1015144.2,12526,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236214,2185687.00
07/05/2017 02:30,2,0.000,ALERT,212.83,299.07,59.996,1499236203,"201051344000585","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,762579.0,762579.0,12612,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499236216,2185688.00
07/05/2017 02:30,2,0.000,ALERT,212.61,299.07,59.996,1499236203,"201051344001230","219011344069620",0.00,16.30,0,297.57,300.57,0.0,0.0,0.000,754280.9,754280.9,12631,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499236218,2185689.00
07/05/2017 02:30,2,0.000,ALERT,213.29,299.67,59.991,1499236203,"201051344000582","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,743626.3,743626.3,12602,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236219,2185690.00
07/05/2017 02:30,2,0.000,ALERT,212.61,299.07,60.007,1499236203,"201051344000955","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,763163.1,763163.1,12623,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499236221,2185691.00
07/05/2017 02:30,2,0.000,ALERT,212.61,297.87,60.023,1499236203,"274151322000094","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,835534.4,835534.4,12846,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236223,2185692.00
07/05/2017 02:30,2,0.000,ALERT,213.06,300.57,59.996,1499236203,"201051344000579","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,772797.6,772797.6,12610,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236225,2185693.00
