ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 02:30,2,0.000,ALERT,212.61,299.37,59.996,1499236203,"201051344000890","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,757204.0,757204.0,12622,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499236227,2185694.00
07/05/2017 02:30,2,0.000,ALERT,213.06,299.07,59.986,1499236203,"201051344000438","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,759736.3,759736.3,12607,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236229,2185695.00
07/05/2017 02:30,2,0.000,ALERT,213.06,298.17,59.986,1499236203,"201051344000417","219011344069620",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,689000.7,689000.7,12635,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236230,2185696.00
07/05/2017 02:30,2,0.000,ALERT,212.38,298.77,59.970,1499236203,"274151322000083","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1004908.9,1004908.9,12532,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236232,2185697.00
07/05/2017 02:30,2,0.000,ALERT,213.06,298.17,59.991,1499236203,"274151322000076","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,1072221.3,1072221.3,12537,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236234,2185698.00
07/05/2017 02:30,2,0.000,ALERT,212.83,300.27,59.970,1499236203,"201051344000868","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,753059.9,753059.9,12623,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236236,2185699.00
07/05/2017 02:30,2,0.000,ALERT,212.61,299.37,59.996,1499236203,"274151322000095","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,1061892.9,1061892.9,12546,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499236238,2185700.00
07/05/2017 02:30,2,0.000,ALERT,213.06,299.97,59.986,1499236203,"201051344000988","219011344069620",0.00,17.00,0,295.76,301.47,0.0,0.0,0.000,661363.2,661363.2,12605,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236240,2185701.00
07/05/2017 02:30,2,0.000,ALERT,212.83,298.17,59.981,1499236203,"201051344001025","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,759885.7,759885.7,12617,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499236241,2185702.00
07/05/2017 02:30,2,0.000,ALERT,213.06,299.97,59.986,1499236203,"201051344000458","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,764612.4,764612.4,12594,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499236243,2185703.00
07/05/2017 02:30,2,0.000,ALERT,213.74,299.97,59.996,1499236203,"201051344000853","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,765625.5,765625.5,12608,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236245,2185704.00
07/05/2017 02:30,2,0.000,ALERT,213.06,298.77,59.981,1499236203,"201051344000685","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,759641.9,759641.9,12636,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236247,2185705.00
07/05/2017 02:30,2,0.000,ALERT,213.06,298.47,59.986,1499236203,"201051344000917","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,756297.3,756297.3,12621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236249,2185706.00
07/05/2017 02:30,2,0.000,ALERT,213.29,299.07,59.975,1499236203,"201051344001145","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,764292.6,764292.6,12615,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499236250,2185707.00
07/05/2017 02:30,2,0.000,ALERT,213.06,298.17,59.975,1499236203,"201051344000651","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,753037.2,753037.2,12615,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236252,2185708.00
07/05/2017 02:30,2,0.000,ALERT,212.16,298.17,59.959,1499236203,"274151322000088","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,963859.0,963859.0,12527,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236254,2185709.00
07/05/2017 02:30,2,0.000,ALERT,213.29,297.26,59.991,1499236203,"274151322000068","219011344069620",0.00,17.80,0,295.76,299.07,0.0,0.0,0.000,836149.2,836149.2,12860,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236256,2185710.00
07/05/2017 02:30,2,0.000,ALERT,212.61,298.47,59.986,1499236203,"201051344001135","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,748482.8,748482.8,12602,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236257,2185711.00
07/05/2017 02:30,2,0.000,ALERT,212.83,300.27,59.944,1499236203,"201051344000594","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,767657.7,767657.7,12607,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236259,2185712.00
07/05/2017 02:30,2,0.000,ALERT,213.06,298.47,59.981,1499236203,"201051344001203","219011344069620",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,758036.7,758036.7,12642,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236261,2185713.00
07/05/2017 02:30,2,0.000,ALERT,212.38,298.77,59.975,1499236203,"274151322000054","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,980672.4,980672.4,12510,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236263,2185714.00
07/05/2017 02:30,2,0.000,ALERT,213.29,299.67,59.991,1499236203,"201051344000867","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,751849.7,751849.7,12640,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236265,2185715.00
07/05/2017 02:30,2,0.000,ALERT,212.83,298.77,59.949,1499236203,"201051344001093","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,756227.1,756227.1,12630,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236266,2185716.00
07/05/2017 02:30,2,0.000,ALERT,212.83,299.67,59.991,1499236203,"201051344000900","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,773438.4,773438.4,12620,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236268,2185717.00
07/05/2017 02:30,2,0.000,ALERT,213.29,299.37,59.991,1499236203,"201051344000648","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,761305.3,761305.3,12608,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499236270,2185718.00
07/05/2017 02:30,2,0.000,ALERT,213.06,300.27,59.986,1499236203,"201051344000569","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,775529.3,775529.3,12585,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236272,2185719.00
07/05/2017 02:30,2,0.000,ALERT,212.83,299.67,60.012,1499236203,"201051344000983","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,766113.4,766113.4,12612,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236274,2185720.00
07/05/2017 02:30,2,0.000,ALERT,213.06,299.37,60.002,1499236203,"201051344001158","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,750888.2,750888.2,12616,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236275,2185721.00
07/05/2017 02:30,2,0.000,ALERT,213.29,300.27,60.018,1499236203,"201051344000576","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,765446.1,765446.1,12615,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499236277,2185722.00
07/05/2017 02:30,2,0.000,ALERT,212.61,297.57,59.991,1499236203,"274151322000087","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,954711.1,954711.1,12707,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499236279,2185723.00
07/05/2017 02:45,2,0.000,ALERT,213.51,299.97,60.012,1499237103,"201051344000645","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,764389.7,764389.7,12596,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237105,2185724.00
07/05/2017 02:45,2,0.000,ALERT,212.61,298.47,60.034,1499237103,"274151322000085","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,976269.6,976269.6,12517,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237107,2185725.00
07/05/2017 02:45,2,0.000,ALERT,213.51,299.37,60.018,1499237103,"201051344000633","219011344069620",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,751180.1,751180.1,12649,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237109,2185726.00
07/05/2017 02:45,2,0.000,ALERT,213.06,299.67,60.007,1499237103,"201051344000469","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,754645.9,754645.9,12620,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237111,2185727.00
07/05/2017 02:45,2,0.000,ALERT,212.61,299.07,60.018,1499237103,"201051344000646","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,749704.6,749704.6,12614,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237113,2185728.00
07/05/2017 02:45,2,0.000,ALERT,212.16,298.47,60.012,1499237103,"274151322000052","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,1015144.2,1015144.2,12528,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237114,2185729.00
07/05/2017 02:45,2,0.000,ALERT,213.06,299.37,60.018,1499237103,"201051344000585","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,762579.0,762579.0,12614,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237116,2185730.00
07/05/2017 02:45,2,0.000,ALERT,212.83,299.67,60.023,1499237103,"201051344001230","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,754280.9,754280.9,12633,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237118,2185731.00
07/05/2017 02:45,2,0.000,ALERT,213.29,299.97,60.012,1499237103,"201051344000582","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,743626.3,743626.3,12604,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237120,2185732.00
07/05/2017 02:45,2,0.000,ALERT,212.38,299.37,60.007,1499237103,"201051344000955","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,763163.1,763163.1,12625,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237121,2185733.00
07/05/2017 02:45,2,0.000,ALERT,212.38,297.87,60.012,1499237103,"274151322000094","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,835534.4,835534.4,12848,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237123,2185734.00
07/05/2017 02:45,2,0.000,ALERT,212.83,300.57,60.018,1499237103,"201051344000579","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,772797.6,772797.6,12612,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237125,2185735.00
07/05/2017 02:45,2,0.000,ALERT,212.61,299.67,60.007,1499237103,"201051344000890","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,757204.0,757204.0,12624,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237127,2185736.00
07/05/2017 02:45,2,0.000,ALERT,213.06,299.37,60.018,1499237103,"201051344000438","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,759736.3,759736.3,12609,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237129,2185737.00
07/05/2017 02:45,2,0.000,ALERT,213.06,298.77,60.012,1499237103,"201051344000417","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,689000.7,689000.7,12637,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237131,2185738.00
07/05/2017 02:45,2,0.000,ALERT,212.38,298.47,60.007,1499237103,"274151322000083","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,1004908.9,1004908.9,12534,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237133,2185739.00
07/05/2017 02:45,2,0.000,ALERT,212.83,298.77,60.012,1499237103,"274151322000076","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,1072221.3,1072221.3,12539,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237134,2185740.00
07/05/2017 02:45,2,0.000,ALERT,212.83,300.57,60.034,1499237103,"201051344000868","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,753059.9,753059.9,12625,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237136,2185741.00
07/05/2017 02:45,2,0.000,ALERT,212.16,299.67,60.018,1499237103,"274151322000095","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,1061892.9,1061892.9,12548,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237138,2185742.00
07/05/2017 02:45,2,0.000,ALERT,212.83,299.97,60.007,1499237103,"201051344000988","219011344069620",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,661363.2,661363.2,12607,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499237140,2185743.00
07/05/2017 02:45,2,0.000,ALERT,212.83,298.47,59.975,1499237103,"201051344001025","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,759885.7,759885.7,12619,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237142,2185744.00
07/05/2017 02:45,2,0.000,ALERT,212.83,299.97,60.034,1499237103,"201051344000458","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,764612.4,764612.4,12596,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237144,2185745.00
07/05/2017 02:45,2,0.000,ALERT,213.51,299.97,60.012,1499237103,"201051344000853","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,765625.5,765625.5,12610,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237145,2185746.00
07/05/2017 02:45,2,0.000,ALERT,213.29,299.37,60.028,1499237103,"201051344000685","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,759641.9,759641.9,12638,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237147,2185747.00
07/05/2017 02:45,2,0.000,ALERT,213.06,298.77,60.012,1499237103,"201051344000917","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,756297.3,756297.3,12623,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237149,2185748.00
07/05/2017 02:45,2,0.000,ALERT,213.06,299.67,60.012,1499237103,"201051344001145","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,764292.6,764292.6,12617,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499237151,2185749.00
07/05/2017 02:45,2,0.000,ALERT,213.06,298.77,60.018,1499237103,"201051344000651","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,753037.2,753037.2,12617,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237153,2185750.00
07/05/2017 02:45,2,0.000,ALERT,212.16,298.47,60.002,1499237103,"274151322000088","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,963859.0,963859.0,12529,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237154,2185751.00
07/05/2017 02:45,2,0.000,ALERT,212.83,297.26,60.012,1499237103,"274151322000068","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,836149.2,836149.2,12862,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499237156,2185752.00
07/05/2017 02:45,2,0.000,ALERT,212.61,299.37,60.012,1499237103,"201051344001135","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,748482.8,748482.8,12604,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499237158,2185753.00
07/05/2017 02:45,2,0.000,ALERT,212.83,300.87,60.012,1499237103,"201051344000594","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,767657.7,767657.7,12609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237160,2185754.00
07/05/2017 02:45,2,0.000,ALERT,213.06,299.37,60.007,1499237103,"201051344001203","219011344069620",0.00,17.50,0,296.36,302.37,0.0,0.0,0.000,758036.7,758036.7,12644,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499237162,2185755.00
07/05/2017 02:45,2,0.000,ALERT,212.38,298.17,60.012,1499237103,"274151322000054","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,980672.4,980672.4,12512,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237163,2185756.00
07/05/2017 02:45,2,0.000,ALERT,213.29,299.67,60.012,1499237103,"201051344000867","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,751849.7,751849.7,12642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237165,2185757.00
07/05/2017 02:45,2,0.000,ALERT,213.06,299.37,60.018,1499237103,"201051344001093","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,756227.1,756227.1,12632,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237167,2185758.00
07/05/2017 02:45,2,0.000,ALERT,212.83,299.97,60.018,1499237103,"201051344000900","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,773438.4,773438.4,12622,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499237169,2185759.00
07/05/2017 02:45,2,0.000,ALERT,213.29,299.37,60.018,1499237103,"201051344000648","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,761305.3,761305.3,12610,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237170,2185760.00
07/05/2017 02:45,2,0.000,ALERT,212.83,300.27,60.007,1499237103,"201051344000569","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,775529.3,775529.3,12587,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499237172,2185761.00
07/05/2017 02:45,2,0.000,ALERT,213.06,300.27,60.018,1499237103,"201051344000983","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,766113.4,766113.4,12614,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237174,2185762.00
07/05/2017 02:45,2,0.000,ALERT,213.06,299.67,60.012,1499237103,"201051344001158","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,750888.2,750888.2,12618,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499237176,2185763.00
07/05/2017 02:45,2,0.000,ALERT,213.29,300.27,59.981,1499237103,"201051344000576","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,765446.1,765446.1,12617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499237178,2185764.00
07/05/2017 02:45,2,0.000,ALERT,212.61,297.57,60.012,1499237103,"274151322000087","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,954711.1,954711.1,12709,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499237180,2185765.00
07/05/2017 03:00,2,0.000,ALERT,213.51,299.67,59.970,1499238003,"201051344000645","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,764389.7,764389.7,12598,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238005,2185766.00
07/05/2017 03:00,2,0.000,ALERT,212.83,298.47,59.970,1499238003,"274151322000085","219011344069620",0.00,18.30,0,296.96,299.97,0.0,0.0,0.000,976269.6,976269.6,12519,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238007,2185767.00
07/05/2017 03:00,2,0.000,ALERT,213.51,299.37,59.981,1499238003,"201051344000633","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,751180.1,751180.1,12651,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238009,2185768.00
07/05/2017 03:00,2,0.000,ALERT,213.29,299.67,59.954,1499238003,"201051344000469","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,754645.9,754645.9,12622,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238010,2185769.00
07/05/2017 03:00,2,0.000,ALERT,212.61,299.07,59.970,1499238003,"201051344000646","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,749704.6,749704.6,12616,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238012,2185770.00
07/05/2017 03:00,2,0.000,ALERT,212.16,297.87,59.975,1499238003,"274151322000052","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,1015144.2,1015144.2,12530,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238014,2185771.00
07/05/2017 03:00,2,0.000,ALERT,212.83,299.07,59.954,1499238003,"201051344000585","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,762579.0,762579.0,12616,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238016,2185772.00
07/05/2017 03:00,2,0.000,ALERT,212.83,299.37,59.981,1499238003,"201051344001230","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,754280.9,754280.9,12635,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238018,2185773.00
07/05/2017 03:00,2,0.000,ALERT,213.29,299.67,59.981,1499238003,"201051344000582","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,743626.3,743626.3,12606,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238019,2185774.00
07/05/2017 03:00,2,0.000,ALERT,212.61,299.07,59.975,1499238003,"201051344000955","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,763163.1,763163.1,12627,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238021,2185775.00
07/05/2017 03:00,2,0.000,ALERT,212.61,297.87,59.975,1499238003,"274151322000094","219011344069620",0.00,17.80,0,296.66,299.37,0.0,0.0,0.000,835534.4,835534.4,12850,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238023,2185776.00
07/05/2017 03:00,2,0.000,ALERT,213.06,300.57,59.981,1499238003,"201051344000579","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,772797.6,772797.6,12614,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238025,2185777.00
07/05/2017 03:00,2,0.000,ALERT,212.83,299.67,59.981,1499238003,"201051344000890","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,757204.0,757204.0,12626,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238027,2185778.00
07/05/2017 03:00,2,0.000,ALERT,213.06,299.07,59.975,1499238003,"201051344000438","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,759736.3,759736.3,12611,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238028,2185779.00
07/05/2017 03:00,2,0.000,ALERT,213.06,298.47,59.991,1499238003,"201051344000417","219011344069620",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,689000.7,689000.7,12639,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238030,2185780.00
07/05/2017 03:00,2,0.000,ALERT,212.83,298.77,59.981,1499238003,"274151322000083","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,1004908.9,1004908.9,12536,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238032,2185781.00
07/05/2017 03:00,2,0.000,ALERT,213.29,298.77,59.981,1499238003,"274151322000076","219011344069620",0.00,18.30,0,296.66,299.97,0.0,0.0,0.000,1072221.3,1072221.3,12541,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238034,2185782.00
07/05/2017 03:00,2,0.000,ALERT,213.06,300.57,59.981,1499238003,"201051344000868","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,753059.9,753059.9,12627,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238036,2185783.00
07/05/2017 03:00,2,0.000,ALERT,212.38,299.37,59.970,1499238003,"274151322000095","219011344069620",0.00,17.50,0,297.87,300.57,0.0,0.0,0.000,1061892.9,1061892.9,12550,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238037,2185784.00
07/05/2017 03:00,2,0.000,ALERT,212.83,299.97,59.986,1499238003,"201051344000988","219011344069620",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,661363.2,661363.2,12609,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238039,2185785.00
07/05/2017 03:00,2,0.000,ALERT,212.83,298.77,59.975,1499238003,"201051344001025","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,759885.7,759885.7,12621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238041,2185786.00
07/05/2017 03:00,2,0.000,ALERT,212.83,299.97,59.938,1499238003,"201051344000458","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,764612.4,764612.4,12598,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238043,2185787.00
07/05/2017 03:00,2,0.000,ALERT,213.74,299.97,60.012,1499238003,"201051344000853","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,765625.5,765625.5,12612,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238045,2185788.00
07/05/2017 03:00,2,0.000,ALERT,213.51,299.37,60.018,1499238003,"201051344000685","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,759641.9,759641.9,12640,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238047,2185789.00
07/05/2017 03:00,2,0.000,ALERT,213.06,298.77,59.970,1499238003,"201051344000917","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,756297.3,756297.3,12625,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238048,2185790.00
07/05/2017 03:00,2,0.000,ALERT,213.29,299.37,59.981,1499238003,"201051344001145","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,764292.6,764292.6,12619,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238050,2185791.00
07/05/2017 03:00,2,0.000,ALERT,213.06,298.47,59.975,1499238003,"201051344000651","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,753037.2,753037.2,12619,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238052,2185792.00
07/05/2017 03:00,2,0.000,ALERT,212.38,299.07,59.959,1499238003,"274151322000088","219011344069620",0.00,18.70,0,296.96,299.97,0.0,0.0,0.000,963859.0,963859.0,12531,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238054,2185793.00
07/05/2017 03:00,2,0.000,ALERT,213.29,298.17,59.949,1499238003,"274151322000068","219011344069620",0.00,19.00,0,296.36,299.07,0.0,0.0,0.000,836149.2,836149.2,12864,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238056,2185794.00
07/05/2017 03:00,2,0.000,ALERT,212.61,299.07,59.959,1499238003,"201051344001135","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,748482.8,748482.8,12606,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238058,2185795.00
07/05/2017 03:00,2,0.000,ALERT,212.83,300.57,59.975,1499238003,"201051344000594","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,767657.7,767657.7,12611,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238059,2185796.00
07/05/2017 03:00,2,0.000,ALERT,213.06,299.07,59.981,1499238003,"201051344001203","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,758036.7,758036.7,12646,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238061,2185797.00
07/05/2017 03:00,2,0.000,ALERT,212.61,298.47,59.986,1499238003,"274151322000054","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,980672.4,980672.4,12514,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238063,2185798.00
07/05/2017 03:00,2,0.000,ALERT,213.29,299.97,59.965,1499238003,"201051344000867","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,751849.7,751849.7,12644,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238065,2185799.00
07/05/2017 03:00,2,0.000,ALERT,213.06,299.37,59.970,1499238003,"201051344001093","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,756227.1,756227.1,12634,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238066,2185800.00
07/05/2017 03:00,2,0.000,ALERT,213.06,299.97,59.965,1499238003,"201051344000900","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,773438.4,773438.4,12624,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238068,2185801.00
07/05/2017 03:00,2,0.000,ALERT,213.29,299.67,59.944,1499238003,"201051344000648","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,761305.3,761305.3,12612,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238070,2185802.00
07/05/2017 03:00,2,0.000,ALERT,213.06,300.57,59.970,1499238003,"201051344000569","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,775529.3,775529.3,12589,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238072,2185803.00
07/05/2017 03:00,2,0.000,ALERT,213.06,300.27,59.975,1499238003,"201051344000983","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,766113.4,766113.4,12616,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238074,2185804.00
07/05/2017 03:00,2,0.000,ALERT,213.06,299.67,59.970,1499238003,"201051344001158","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,750888.2,750888.2,12620,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238075,2185805.00
07/05/2017 03:00,2,0.000,ALERT,213.51,300.57,59.970,1499238003,"201051344000576","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,765446.1,765446.1,12619,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238077,2185806.00
07/05/2017 03:00,2,0.000,ALERT,212.61,298.17,59.965,1499238003,"274151322000087","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,954711.1,954711.1,12711,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238079,2185807.00
07/05/2017 03:15,2,0.000,ALERT,213.51,299.97,59.954,1499238903,"201051344000645","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,764389.7,764389.7,12600,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238905,2185808.00
07/05/2017 03:15,2,0.000,ALERT,212.61,298.17,59.970,1499238903,"274151322000085","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,976269.6,976269.6,12521,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238907,2185809.00
07/05/2017 03:15,2,0.000,ALERT,213.74,299.97,59.986,1499238903,"201051344000633","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,751180.1,751180.1,12653,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238909,2185810.00
07/05/2017 03:15,2,0.000,ALERT,213.29,299.97,59.981,1499238903,"201051344000469","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,754645.9,754645.9,12624,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238911,2185811.00
07/05/2017 03:15,2,0.000,ALERT,212.61,299.37,59.986,1499238903,"201051344000646","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,749704.6,749704.6,12618,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238913,2185812.00
07/05/2017 03:15,2,0.000,ALERT,212.38,299.37,59.970,1499238903,"274151322000052","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1015144.2,1015144.2,12532,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238915,2185813.00
07/05/2017 03:15,2,0.000,ALERT,213.29,299.67,59.954,1499238903,"201051344000585","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,762579.0,762579.0,12618,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238916,2185814.00
07/05/2017 03:15,2,0.000,ALERT,212.83,299.67,59.981,1499238903,"201051344001230","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,754280.9,754280.9,12637,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238918,2185815.00
07/05/2017 03:15,2,0.000,ALERT,213.51,300.57,60.023,1499238903,"201051344000582","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,743626.3,743626.3,12608,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238920,2185816.00
07/05/2017 03:15,2,0.000,ALERT,212.61,299.97,59.986,1499238903,"201051344000955","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,763163.1,763163.1,12629,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238922,2185817.00
07/05/2017 03:15,2,0.000,ALERT,212.61,297.87,59.975,1499238903,"274151322000094","219011344069620",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,835534.4,835534.4,12852,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238923,2185818.00
07/05/2017 03:15,2,0.000,ALERT,213.06,300.87,59.986,1499238903,"201051344000579","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,772797.6,772797.6,12616,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238925,2185819.00
07/05/2017 03:15,2,0.000,ALERT,212.83,299.97,59.986,1499238903,"201051344000890","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,757204.0,757204.0,12628,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238927,2185820.00
07/05/2017 03:15,2,0.000,ALERT,213.06,299.67,59.981,1499238903,"201051344000438","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,759736.3,759736.3,12613,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238929,2185821.00
07/05/2017 03:15,2,0.000,ALERT,213.29,299.07,59.959,1499238903,"201051344000417","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,689000.7,689000.7,12641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238931,2185822.00
07/05/2017 03:15,2,0.000,ALERT,212.61,299.07,59.954,1499238903,"274151322000083","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,1004908.9,1004908.9,12538,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238932,2185823.00
07/05/2017 03:15,2,0.000,ALERT,213.06,298.77,59.981,1499238903,"274151322000076","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,1072221.3,1072221.3,12543,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238934,2185824.00
07/05/2017 03:15,2,0.000,ALERT,213.06,300.87,59.986,1499238903,"201051344000868","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,753059.9,753059.9,12629,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238936,2185825.00
07/05/2017 03:15,2,0.000,ALERT,212.61,299.67,59.981,1499238903,"274151322000095","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,1061892.9,1061892.9,12552,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238938,2185826.00
07/05/2017 03:15,2,0.000,ALERT,213.06,300.27,59.986,1499238903,"201051344000988","219011344069620",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,661363.2,661363.2,12611,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238940,2185827.00
07/05/2017 03:15,2,0.000,ALERT,212.83,299.07,60.023,1499238903,"201051344001025","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,759885.7,759885.7,12623,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238942,2185828.00
07/05/2017 03:15,2,0.000,ALERT,213.06,299.97,59.986,1499238903,"201051344000458","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,764612.4,764612.4,12600,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238943,2185829.00
07/05/2017 03:15,2,0.000,ALERT,213.74,299.97,59.975,1499238903,"201051344000853","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,765625.5,765625.5,12614,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238945,2185830.00
07/05/2017 03:15,2,0.000,ALERT,213.29,299.67,59.975,1499238903,"201051344000685","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,759641.9,759641.9,12642,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238947,2185831.00
07/05/2017 03:15,2,0.000,ALERT,213.06,299.07,59.975,1499238903,"201051344000917","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,756297.3,756297.3,12627,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238949,2185832.00
07/05/2017 03:15,2,0.000,ALERT,213.29,299.97,59.996,1499238903,"201051344001145","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,764292.6,764292.6,12621,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238950,2185833.00
07/05/2017 03:15,2,0.000,ALERT,213.06,299.07,59.986,1499238903,"201051344000651","219011344069620",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,753037.2,753037.2,12621,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238952,2185834.00
07/05/2017 03:15,2,0.000,ALERT,212.16,298.17,60.007,1499238903,"274151322000088","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,963859.0,963859.0,12533,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238954,2185835.00
07/05/2017 03:15,2,0.000,ALERT,213.06,297.87,59.991,1499238903,"274151322000068","219011344069620",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,836149.2,836149.2,12866,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238956,2185836.00
07/05/2017 03:15,2,0.000,ALERT,212.83,299.67,59.965,1499238903,"201051344001135","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,748482.8,748482.8,12608,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238958,2185837.00
