ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 03:15,2,0.000,ALERT,212.83,300.57,60.018,1499238903,"201051344000594","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,767657.7,767657.7,12613,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238959,2185838.00
07/05/2017 03:15,2,0.000,ALERT,213.06,299.37,59.991,1499238903,"201051344001203","219011344069620",0.00,19.00,0,297.26,302.68,0.0,0.0,0.000,758036.7,758036.7,12648,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238961,2185839.00
07/05/2017 03:15,2,0.000,ALERT,212.38,298.47,59.975,1499238903,"274151322000054","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,980672.4,980672.4,12516,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238963,2185840.00
07/05/2017 03:15,2,0.000,ALERT,213.29,299.97,60.007,1499238903,"201051344000867","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,751849.7,751849.7,12646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238965,2185841.00
07/05/2017 03:15,2,0.000,ALERT,213.06,299.67,59.986,1499238903,"201051344001093","219011344069620",0.00,19.50,0,297.57,300.57,0.0,0.0,0.000,756227.1,756227.1,12636,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238967,2185842.00
07/05/2017 03:15,2,0.000,ALERT,213.06,299.97,59.981,1499238903,"201051344000900","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,773438.4,773438.4,12626,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238968,2185843.00
07/05/2017 03:15,2,0.000,ALERT,213.29,299.37,59.986,1499238903,"201051344000648","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,761305.3,761305.3,12614,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238970,2185844.00
07/05/2017 03:15,2,0.000,ALERT,213.06,300.57,59.986,1499238903,"201051344000569","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,775529.3,775529.3,12591,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238972,2185845.00
07/05/2017 03:15,2,0.000,ALERT,213.06,300.57,59.970,1499238903,"201051344000983","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,766113.4,766113.4,12618,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238974,2185846.00
07/05/2017 03:15,2,0.000,ALERT,213.29,299.97,60.023,1499238903,"201051344001158","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,750888.2,750888.2,12622,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238976,2185847.00
07/05/2017 03:15,2,0.000,ALERT,213.51,300.57,59.981,1499238903,"201051344000576","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,765446.1,765446.1,12621,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499238978,2185848.00
07/05/2017 03:15,2,0.000,ALERT,212.83,298.17,59.986,1499238903,"274151322000087","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,954711.1,954711.1,12713,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499238980,2185849.00
07/05/2017 03:30,2,0.000,ALERT,213.51,299.67,59.938,1499239804,"201051344000645","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,764389.7,764389.7,12602,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239806,2185850.00
07/05/2017 03:30,2,0.000,ALERT,212.61,298.47,59.975,1499239804,"274151322000085","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,976269.6,976269.6,12523,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239807,2185851.00
07/05/2017 03:30,2,0.000,ALERT,213.29,299.37,59.986,1499239804,"201051344000633","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,751180.1,751180.1,12655,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499239809,2185852.00
07/05/2017 03:30,2,0.000,ALERT,212.83,299.67,59.965,1499239804,"201051344000469","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,754645.9,754645.9,12626,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499239811,2185853.00
07/05/2017 03:30,2,0.000,ALERT,212.38,299.37,59.970,1499239804,"201051344000646","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,749704.6,749704.6,12620,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499239813,2185854.00
07/05/2017 03:30,2,0.000,ALERT,212.16,298.77,59.965,1499239804,"274151322000052","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,1015144.2,1015144.2,12534,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239815,2185855.00
07/05/2017 03:30,2,0.000,ALERT,213.06,299.67,59.933,1499239804,"201051344000585","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,762579.0,762579.0,12620,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499239816,2185856.00
07/05/2017 03:30,2,0.000,ALERT,212.61,299.37,59.975,1499239804,"201051344001230","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,754280.9,754280.9,12639,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239818,2185857.00
07/05/2017 03:30,2,0.000,ALERT,213.29,300.27,59.991,1499239804,"201051344000582","219011344069620",0.00,19.00,0,298.77,301.77,0.0,0.0,0.000,743626.3,743626.3,12610,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239820,2185858.00
07/05/2017 03:30,2,0.000,ALERT,212.38,299.37,59.970,1499239804,"201051344000955","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,763163.1,763163.1,12631,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239822,2185859.00
07/05/2017 03:30,2,0.000,ALERT,212.38,297.87,59.970,1499239804,"274151322000094","219011344069620",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,835534.4,835534.4,12854,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499239824,2185860.00
07/05/2017 03:30,2,0.000,ALERT,212.83,300.57,59.970,1499239804,"201051344000579","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,772797.6,772797.6,12618,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499239826,2185861.00
07/05/2017 03:30,2,0.000,ALERT,212.61,299.97,59.975,1499239804,"201051344000890","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,757204.0,757204.0,12630,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239827,2185862.00
07/05/2017 03:30,2,0.000,ALERT,212.83,299.07,60.002,1499239804,"201051344000438","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,759736.3,759736.3,12615,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239829,2185863.00
07/05/2017 03:30,2,0.000,ALERT,212.83,298.77,59.970,1499239804,"201051344000417","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,689000.7,689000.7,12643,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239831,2185864.00
07/05/2017 03:30,2,0.000,ALERT,212.61,298.77,59.975,1499239804,"274151322000083","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,1004908.9,1004908.9,12540,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239833,2185865.00
07/05/2017 03:30,2,0.000,ALERT,213.06,298.77,59.975,1499239804,"274151322000076","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,1072221.3,1072221.3,12545,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499239834,2185866.00
07/05/2017 03:30,2,0.000,ALERT,212.83,300.57,59.991,1499239804,"201051344000868","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,753059.9,753059.9,12631,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499239836,2185867.00
07/05/2017 03:30,2,0.000,ALERT,212.38,299.67,59.981,1499239804,"274151322000095","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1061892.9,1061892.9,12554,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239838,2185868.00
07/05/2017 03:30,2,0.000,ALERT,212.83,299.97,59.986,1499239804,"201051344000988","219011344069620",0.00,19.30,0,295.46,301.77,0.0,0.0,0.000,661363.2,661363.2,12613,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239840,2185869.00
07/05/2017 03:30,2,0.000,ALERT,212.61,299.07,59.991,1499239804,"201051344001025","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,759885.7,759885.7,12625,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239842,2185870.00
07/05/2017 03:30,2,0.000,ALERT,212.83,299.97,59.981,1499239804,"201051344000458","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,764612.4,764612.4,12602,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499239844,2185871.00
07/05/2017 03:30,2,0.000,ALERT,213.51,299.97,59.991,1499239804,"201051344000853","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,765625.5,765625.5,12616,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499239845,2185872.00
07/05/2017 03:30,2,0.000,ALERT,213.06,299.67,59.991,1499239804,"201051344000685","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,759641.9,759641.9,12644,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239847,2185873.00
07/05/2017 03:30,2,0.000,ALERT,212.83,299.07,59.986,1499239804,"201051344000917","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,756297.3,756297.3,12629,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499239849,2185874.00
07/05/2017 03:30,2,0.000,ALERT,213.06,299.97,59.996,1499239804,"201051344001145","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,764292.6,764292.6,12623,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239851,2185875.00
07/05/2017 03:30,2,0.000,ALERT,213.06,298.77,60.002,1499239804,"201051344000651","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,753037.2,753037.2,12623,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239853,2185876.00
07/05/2017 03:30,2,0.000,ALERT,212.16,298.77,59.975,1499239804,"274151322000088","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,963859.0,963859.0,12535,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239854,2185877.00
07/05/2017 03:30,2,0.000,ALERT,213.29,298.17,59.991,1499239804,"274151322000068","219011344069620",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,836149.2,836149.2,12868,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239856,2185878.00
07/05/2017 03:30,2,0.000,ALERT,212.61,299.67,59.975,1499239804,"201051344001135","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,748482.8,748482.8,12610,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239858,2185879.00
07/05/2017 03:30,2,0.000,ALERT,212.61,300.57,59.986,1499239804,"201051344000594","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,767657.7,767657.7,12615,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239860,2185880.00
07/05/2017 03:30,2,0.000,ALERT,212.83,299.37,59.991,1499239804,"201051344001203","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,758036.7,758036.7,12650,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239862,2185881.00
07/05/2017 03:30,2,0.000,ALERT,212.38,298.47,59.981,1499239804,"274151322000054","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,980672.4,980672.4,12518,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499239863,2185882.00
07/05/2017 03:30,2,0.000,ALERT,213.29,299.67,60.002,1499239804,"201051344000867","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,751849.7,751849.7,12648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239865,2185883.00
07/05/2017 03:30,2,0.000,ALERT,212.83,299.67,60.018,1499239804,"201051344001093","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,756227.1,756227.1,12638,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239867,2185884.00
07/05/2017 03:30,2,0.000,ALERT,212.83,300.27,59.975,1499239804,"201051344000900","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,773438.4,773438.4,12628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239869,2185885.00
07/05/2017 03:30,2,0.000,ALERT,213.06,299.37,59.986,1499239804,"201051344000648","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,761305.3,761305.3,12616,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239871,2185886.00
07/05/2017 03:30,2,0.000,ALERT,213.06,300.57,59.981,1499239804,"201051344000569","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,775529.3,775529.3,12593,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499239872,2185887.00
07/05/2017 03:30,2,0.000,ALERT,213.06,300.27,60.023,1499239804,"201051344000983","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,766113.4,766113.4,12620,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499239874,2185888.00
07/05/2017 03:30,2,0.000,ALERT,212.83,299.67,59.949,1499239804,"201051344001158","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,750888.2,750888.2,12624,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239876,2185889.00
07/05/2017 03:30,2,0.000,ALERT,213.51,300.57,59.986,1499239804,"201051344000576","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,765446.1,765446.1,12623,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239878,2185890.00
07/05/2017 03:30,2,0.000,ALERT,212.61,298.17,59.975,1499239804,"274151322000087","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,954711.1,954711.1,12715,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499239880,2185891.00
07/05/2017 03:45,2,0.000,ALERT,213.74,300.27,59.965,1499240703,"201051344000645","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,764389.7,764389.7,12604,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240705,2185892.00
07/05/2017 03:45,2,0.000,ALERT,212.83,298.77,59.965,1499240703,"274151322000085","219011344069620",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,976269.6,976269.6,12525,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240707,2185893.00
07/05/2017 03:45,2,0.000,ALERT,213.51,299.67,59.970,1499240703,"201051344000633","219011344069620",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,751180.1,751180.1,12657,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240708,2185894.00
07/05/2017 03:45,2,0.000,ALERT,213.06,300.27,59.975,1499240703,"201051344000469","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,754645.9,754645.9,12628,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240710,2185895.00
07/05/2017 03:45,2,0.000,ALERT,212.61,299.37,59.970,1499240703,"201051344000646","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,749704.6,749704.6,12622,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499240712,2185896.00
07/05/2017 03:45,2,0.000,ALERT,212.38,299.07,59.928,1499240703,"274151322000052","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,1015144.2,1015144.2,12536,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499240714,2185897.00
07/05/2017 03:45,2,0.000,ALERT,213.06,299.97,59.975,1499240703,"201051344000585","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,762579.0,762579.0,12622,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240716,2185898.00
07/05/2017 03:45,2,0.000,ALERT,212.83,299.97,59.981,1499240703,"201051344001230","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,754280.9,754280.9,12641,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499240717,2185899.00
07/05/2017 03:45,2,0.000,ALERT,213.29,300.57,59.981,1499240703,"201051344000582","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,743626.3,743626.3,12612,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240719,2185900.00
07/05/2017 03:45,2,0.000,ALERT,212.61,299.67,59.970,1499240703,"201051344000955","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,763163.1,763163.1,12633,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240721,2185901.00
07/05/2017 03:45,2,0.000,ALERT,212.61,298.47,59.970,1499240703,"274151322000094","219011344069620",0.00,19.30,0,296.66,299.67,0.0,0.0,0.000,835534.4,835534.4,12856,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240723,2185902.00
07/05/2017 03:45,2,0.000,ALERT,213.29,300.87,59.938,1499240703,"201051344000579","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,772797.6,772797.6,12620,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499240725,2185903.00
07/05/2017 03:45,2,0.000,ALERT,212.83,300.27,59.981,1499240703,"201051344000890","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,757204.0,757204.0,12632,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240726,2185904.00
07/05/2017 03:45,2,0.000,ALERT,213.06,299.67,59.981,1499240703,"201051344000438","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,759736.3,759736.3,12617,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240728,2185905.00
07/05/2017 03:45,2,0.000,ALERT,213.06,299.07,59.991,1499240703,"201051344000417","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,689000.7,689000.7,12645,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240730,2185906.00
07/05/2017 03:45,2,0.000,ALERT,212.61,299.67,59.986,1499240703,"274151322000083","219011344069620",0.00,19.30,0,297.57,300.57,0.0,0.0,0.000,1004908.9,1004908.9,12542,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240732,2185907.00
07/05/2017 03:45,2,0.000,ALERT,213.29,298.47,59.986,1499240703,"274151322000076","219011344069620",0.00,19.80,0,297.26,300.27,0.0,0.0,0.000,1072221.3,1072221.3,12547,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240733,2185908.00
07/05/2017 03:45,2,0.000,ALERT,213.06,300.87,59.991,1499240703,"201051344000868","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,753059.9,753059.9,12633,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240736,2185909.00
07/05/2017 03:45,2,0.000,ALERT,212.83,299.67,60.007,1499240703,"274151322000095","219011344069620",0.00,19.00,0,298.47,301.17,0.0,0.0,0.000,1061892.9,1061892.9,12556,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240737,2185910.00
07/05/2017 03:45,2,0.000,ALERT,213.06,300.27,59.996,1499240703,"201051344000988","219011344069620",0.00,19.50,0,295.46,301.47,0.0,0.0,0.000,661363.2,661363.2,12615,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240739,2185911.00
07/05/2017 03:45,2,0.000,ALERT,212.83,299.07,59.996,1499240703,"201051344001025","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,759885.7,759885.7,12627,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240741,2185912.00
07/05/2017 03:45,2,0.000,ALERT,213.06,300.27,59.996,1499240703,"201051344000458","219011344069620",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,764612.4,764612.4,12604,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240743,2185913.00
07/05/2017 03:45,2,0.000,ALERT,213.74,299.97,59.991,1499240703,"201051344000853","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,765625.5,765625.5,12618,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240745,2185914.00
07/05/2017 03:45,2,0.000,ALERT,213.29,299.97,59.996,1499240703,"201051344000685","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,759641.9,759641.9,12646,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499240746,2185915.00
07/05/2017 03:45,2,0.000,ALERT,213.06,299.07,59.981,1499240703,"201051344000917","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,756297.3,756297.3,12631,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240748,2185916.00
07/05/2017 03:45,2,0.000,ALERT,213.29,299.97,59.981,1499240703,"201051344001145","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,764292.6,764292.6,12625,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240750,2185917.00
07/05/2017 03:45,2,0.000,ALERT,213.06,299.07,59.991,1499240703,"201051344000651","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,753037.2,753037.2,12625,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240752,2185918.00
07/05/2017 03:45,2,0.000,ALERT,212.38,298.77,59.959,1499240703,"274151322000088","219011344069620",0.00,20.00,0,297.26,300.27,0.0,0.0,0.000,963859.0,963859.0,12537,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240754,2185919.00
07/05/2017 03:45,2,0.000,ALERT,213.29,297.87,59.991,1499240703,"274151322000068","219011344069620",0.00,20.30,0,296.66,299.37,0.0,0.0,0.000,836149.2,836149.2,12870,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499240755,2185920.00
07/05/2017 03:45,2,0.000,ALERT,212.61,299.37,59.981,1499240703,"201051344001135","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,748482.8,748482.8,12612,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499240757,2185921.00
07/05/2017 03:45,2,0.000,ALERT,212.83,300.57,59.996,1499240703,"201051344000594","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,767657.7,767657.7,12617,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240759,2185922.00
07/05/2017 03:45,2,0.000,ALERT,213.06,299.37,59.986,1499240703,"201051344001203","219011344069620",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,758036.7,758036.7,12652,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499240761,2185923.00
07/05/2017 03:45,2,0.000,ALERT,212.61,299.67,59.975,1499240703,"274151322000054","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,980672.4,980672.4,12520,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240763,2185924.00
07/05/2017 03:45,2,0.000,ALERT,213.29,299.67,60.007,1499240703,"201051344000867","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,751849.7,751849.7,12650,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240764,2185925.00
07/05/2017 03:45,2,0.000,ALERT,213.06,299.37,59.981,1499240703,"201051344001093","219011344069620",0.00,20.00,0,297.87,300.87,0.0,0.0,0.000,756227.1,756227.1,12640,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240766,2185926.00
07/05/2017 03:45,2,0.000,ALERT,213.06,299.97,59.975,1499240703,"201051344000900","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,773438.4,773438.4,12630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240768,2185927.00
07/05/2017 03:45,2,0.000,ALERT,213.29,299.37,59.981,1499240703,"201051344000648","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,761305.3,761305.3,12618,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240770,2185928.00
07/05/2017 03:45,2,0.000,ALERT,213.06,300.57,59.975,1499240703,"201051344000569","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,775529.3,775529.3,12595,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240771,2185929.00
07/05/2017 03:45,2,0.000,ALERT,213.06,300.27,60.012,1499240703,"201051344000983","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,766113.4,766113.4,12622,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499240773,2185930.00
07/05/2017 03:45,2,0.000,ALERT,213.06,299.67,59.981,1499240703,"201051344001158","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,750888.2,750888.2,12626,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499240775,2185931.00
07/05/2017 03:45,2,0.000,ALERT,213.51,300.57,59.975,1499240703,"201051344000576","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,765446.1,765446.1,12625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499240777,2185932.00
07/05/2017 03:45,2,0.000,ALERT,212.83,297.87,59.970,1499240703,"274151322000087","219011344069620",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,954711.1,954711.1,12717,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499240779,2185933.00
07/05/2017 04:00,2,0.000,ALERT,213.29,299.37,60.018,1499241603,"201051344000645","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,764389.7,764389.7,12606,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241605,2185934.00
07/05/2017 04:00,2,0.000,ALERT,212.83,298.77,59.965,1499241603,"274151322000085","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,976269.6,976269.6,12527,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241607,2185935.00
07/05/2017 04:00,2,0.000,ALERT,213.51,299.37,59.975,1499241603,"201051344000633","219011344069620",0.00,19.30,0,296.06,301.47,0.0,0.0,0.000,751180.1,751180.1,12659,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241609,2185936.00
07/05/2017 04:00,2,0.000,ALERT,213.06,299.37,59.991,1499241603,"201051344000469","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,754645.9,754645.9,12630,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499241611,2185937.00
07/05/2017 04:00,2,0.000,ALERT,212.61,299.37,59.938,1499241603,"201051344000646","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,749704.6,749704.6,12624,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241613,2185938.00
07/05/2017 04:00,2,0.000,ALERT,212.38,298.17,59.965,1499241603,"274151322000052","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,1015144.2,1015144.2,12538,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499241614,2185939.00
07/05/2017 04:00,2,0.000,ALERT,213.06,299.37,59.965,1499241603,"201051344000585","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,762579.0,762579.0,12624,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499241616,2185940.00
07/05/2017 04:00,2,0.000,ALERT,212.83,299.67,59.981,1499241603,"201051344001230","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,754280.9,754280.9,12643,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241618,2185941.00
07/05/2017 04:00,2,0.000,ALERT,213.51,300.27,59.970,1499241603,"201051344000582","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,743626.3,743626.3,12614,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499241620,2185942.00
07/05/2017 04:00,2,0.000,ALERT,212.61,299.67,59.965,1499241603,"201051344000955","219011344069620",0.00,19.80,0,297.87,300.87,0.0,0.0,0.000,763163.1,763163.1,12635,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241622,2185943.00
07/05/2017 04:00,2,0.000,ALERT,212.61,298.47,59.970,1499241603,"274151322000094","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,835534.4,835534.4,12858,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241623,2185944.00
07/05/2017 04:00,2,0.000,ALERT,212.83,300.57,59.954,1499241603,"201051344000579","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,772797.6,772797.6,12622,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499241625,2185945.00
07/05/2017 04:00,2,0.000,ALERT,212.83,300.27,59.970,1499241603,"201051344000890","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,757204.0,757204.0,12634,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241627,2185946.00
07/05/2017 04:00,2,0.000,ALERT,213.06,299.67,59.970,1499241603,"201051344000438","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,759736.3,759736.3,12619,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241629,2185947.00
07/05/2017 04:00,2,0.000,ALERT,213.06,299.07,59.959,1499241603,"201051344000417","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,689000.7,689000.7,12647,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241631,2185948.00
07/05/2017 04:00,2,0.000,ALERT,212.61,299.07,59.959,1499241603,"274151322000083","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,1004908.9,1004908.9,12544,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241633,2185949.00
07/05/2017 04:00,2,0.000,ALERT,213.06,298.77,59.954,1499241603,"274151322000076","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,1072221.3,1072221.3,12549,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241635,2185950.00
07/05/2017 04:00,2,0.000,ALERT,212.83,300.27,59.970,1499241603,"201051344000868","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,753059.9,753059.9,12635,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241636,2185951.00
07/05/2017 04:00,2,0.000,ALERT,212.61,299.67,59.959,1499241603,"274151322000095","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,1061892.9,1061892.9,12558,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499241638,2185952.00
07/05/2017 04:00,2,0.000,ALERT,212.83,299.67,59.944,1499241603,"201051344000988","219011344069620",0.00,19.80,0,295.46,301.47,0.0,0.0,0.000,661363.2,661363.2,12617,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241640,2185953.00
07/05/2017 04:00,2,0.000,ALERT,212.83,299.07,59.970,1499241603,"201051344001025","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,759885.7,759885.7,12629,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241642,2185954.00
07/05/2017 04:00,2,0.000,ALERT,212.83,299.97,59.996,1499241603,"201051344000458","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,764612.4,764612.4,12606,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241644,2185955.00
07/05/2017 04:00,2,0.000,ALERT,213.51,299.67,59.933,1499241603,"201051344000853","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,765625.5,765625.5,12620,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241646,2185956.00
07/05/2017 04:00,2,0.000,ALERT,213.06,299.67,59.938,1499241603,"201051344000685","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,759641.9,759641.9,12648,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499241647,2185957.00
07/05/2017 04:00,2,0.000,ALERT,213.06,299.07,59.959,1499241603,"201051344000917","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,756297.3,756297.3,12633,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241649,2185958.00
07/05/2017 04:00,2,0.000,ALERT,213.06,299.97,59.959,1499241603,"201051344001145","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,764292.6,764292.6,12627,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241651,2185959.00
07/05/2017 04:00,2,0.000,ALERT,213.06,299.07,59.965,1499241603,"201051344000651","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,753037.2,753037.2,12627,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241653,2185960.00
07/05/2017 04:00,2,0.000,ALERT,212.16,298.47,59.954,1499241603,"274151322000088","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,963859.0,963859.0,12539,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499241654,2185961.00
07/05/2017 04:00,2,0.000,ALERT,213.29,297.87,59.975,1499241603,"274151322000068","219011344069620",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,836149.2,836149.2,12872,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241656,2185962.00
07/05/2017 04:00,2,0.000,ALERT,212.61,299.67,59.965,1499241603,"201051344001135","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,748482.8,748482.8,12614,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241658,2185963.00
07/05/2017 04:00,2,0.000,ALERT,212.83,300.87,59.975,1499241603,"201051344000594","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,767657.7,767657.7,12619,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241660,2185964.00
07/05/2017 04:00,2,0.000,ALERT,213.06,299.37,60.012,1499241603,"201051344001203","219011344069620",0.00,19.50,0,297.57,302.98,0.0,0.0,0.000,758036.7,758036.7,12654,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499241662,2185965.00
07/05/2017 04:00,2,0.000,ALERT,212.61,299.37,59.965,1499241603,"274151322000054","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,980672.4,980672.4,12522,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241663,2185966.00
07/05/2017 04:00,2,0.000,ALERT,213.29,299.67,59.970,1499241603,"201051344000867","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,751849.7,751849.7,12652,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499241665,2185967.00
07/05/2017 04:00,2,0.000,ALERT,212.83,299.67,59.965,1499241603,"201051344001093","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,756227.1,756227.1,12642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499241667,2185968.00
07/05/2017 04:00,2,0.000,ALERT,213.06,300.27,60.002,1499241603,"201051344000900","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,773438.4,773438.4,12632,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241669,2185969.00
07/05/2017 04:00,2,0.000,ALERT,213.29,299.67,59.970,1499241603,"201051344000648","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,761305.3,761305.3,12620,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241670,2185970.00
07/05/2017 04:00,2,0.000,ALERT,213.06,300.57,59.970,1499241603,"201051344000569","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,775529.3,775529.3,12597,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241672,2185971.00
07/05/2017 04:00,2,0.000,ALERT,213.29,300.27,59.970,1499241603,"201051344000983","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,766113.4,766113.4,12624,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241674,2185972.00
07/05/2017 04:00,2,0.000,ALERT,213.06,299.67,59.965,1499241603,"201051344001158","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,750888.2,750888.2,12628,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241676,2185973.00
07/05/2017 04:00,2,0.000,ALERT,213.51,300.57,59.970,1499241603,"201051344000576","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,765446.1,765446.1,12627,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499241678,2185974.00
07/05/2017 04:00,2,0.000,ALERT,212.83,297.87,59.991,1499241603,"274151322000087","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,954711.1,954711.1,12719,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499241679,2185975.00
07/05/2017 04:15,2,0.000,ALERT,213.51,299.37,59.991,1499242504,"201051344000645","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,764389.7,764389.7,12608,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499242506,2185976.00
07/05/2017 04:15,2,0.000,ALERT,212.83,298.77,59.996,1499242504,"274151322000085","219011344069620",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,976269.6,976269.6,12529,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242508,2185977.00
07/05/2017 04:15,2,0.000,ALERT,213.74,299.67,59.996,1499242504,"201051344000633","219011344069620",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,751180.1,751180.1,12661,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242509,2185978.00
07/05/2017 04:15,2,0.000,ALERT,213.06,299.67,59.986,1499242504,"201051344000469","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,754645.9,754645.9,12632,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242511,2185979.00
07/05/2017 04:15,2,0.000,ALERT,212.61,299.67,59.996,1499242504,"201051344000646","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,749704.6,749704.6,12626,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242513,2185980.00
07/05/2017 04:15,2,0.000,ALERT,212.38,297.87,59.991,1499242504,"274151322000052","219011344069620",0.00,20.00,0,295.16,300.57,0.0,0.0,0.000,1015144.2,1015144.2,12540,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242515,2185981.00
