ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 04:15,2,0.000,ALERT,213.06,299.97,59.991,1499242504,"201051344000585","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,762579.0,762579.0,12626,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242517,2185982.00
07/05/2017 04:15,2,0.000,ALERT,212.83,300.27,59.996,1499242504,"201051344001230","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,754280.9,754280.9,12645,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242518,2185983.00
07/05/2017 04:15,2,0.000,ALERT,213.29,300.57,59.996,1499242504,"201051344000582","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,743626.3,743626.3,12616,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499242520,2185984.00
07/05/2017 04:15,2,0.000,ALERT,212.38,299.67,59.981,1499242504,"201051344000955","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,763163.1,763163.1,12637,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499242522,2185985.00
07/05/2017 04:15,2,0.000,ALERT,212.61,298.17,60.012,1499242504,"274151322000094","219011344069620",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,835534.4,835534.4,12860,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242524,2185986.00
07/05/2017 04:15,2,0.000,ALERT,213.06,300.27,60.012,1499242504,"201051344000579","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,772797.6,772797.6,12624,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242525,2185987.00
07/05/2017 04:15,2,0.000,ALERT,212.61,300.27,60.002,1499242504,"201051344000890","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,757204.0,757204.0,12636,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242527,2185988.00
07/05/2017 04:15,2,0.000,ALERT,212.83,299.67,59.991,1499242504,"201051344000438","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,759736.3,759736.3,12621,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499242529,2185989.00
07/05/2017 04:15,2,0.000,ALERT,213.06,299.37,60.007,1499242504,"201051344000417","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,689000.7,689000.7,12649,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499242531,2185990.00
07/05/2017 04:15,2,0.000,ALERT,212.61,298.77,59.991,1499242504,"274151322000083","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,1004908.9,1004908.9,12546,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242533,2185991.00
07/05/2017 04:15,2,0.000,ALERT,213.06,298.47,59.986,1499242504,"274151322000076","219011344069620",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,1072221.3,1072221.3,12551,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499242535,2185992.00
07/05/2017 04:15,2,0.000,ALERT,213.06,300.27,60.007,1499242504,"201051344000868","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,753059.9,753059.9,12637,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242536,2185993.00
07/05/2017 04:15,2,0.000,ALERT,212.38,299.07,59.981,1499242504,"274151322000095","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,1061892.9,1061892.9,12560,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242538,2185994.00
07/05/2017 04:15,2,0.000,ALERT,212.83,299.97,59.981,1499242504,"201051344000988","219011344069620",0.00,19.80,0,295.46,301.47,0.0,0.0,0.000,661363.2,661363.2,12619,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242540,2185995.00
07/05/2017 04:15,2,0.000,ALERT,212.61,299.07,59.981,1499242504,"201051344001025","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,759885.7,759885.7,12631,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242542,2185996.00
07/05/2017 04:15,2,0.000,ALERT,213.06,299.97,59.996,1499242504,"201051344000458","219011344069620",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,764612.4,764612.4,12608,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242544,2185997.00
07/05/2017 04:15,2,0.000,ALERT,213.74,299.97,59.975,1499242504,"201051344000853","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,765625.5,765625.5,12622,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499242545,2185998.00
07/05/2017 04:15,2,0.000,ALERT,213.06,299.97,59.954,1499242504,"201051344000685","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,759641.9,759641.9,12650,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242547,2185999.00
07/05/2017 04:15,2,0.000,ALERT,212.83,299.37,60.002,1499242504,"201051344000917","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,756297.3,756297.3,12635,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499242549,2186000.00
07/05/2017 04:15,2,0.000,ALERT,213.06,300.27,59.975,1499242504,"201051344001145","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,764292.6,764292.6,12629,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242551,2186001.00
07/05/2017 04:15,2,0.000,ALERT,212.83,299.37,59.986,1499242504,"201051344000651","219011344069620",0.00,19.00,0,297.57,300.57,0.0,0.0,0.000,753037.2,753037.2,12629,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242553,2186002.00
07/05/2017 04:15,2,0.000,ALERT,212.16,297.87,59.975,1499242504,"274151322000088","219011344069620",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,963859.0,963859.0,12541,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242554,2186003.00
07/05/2017 04:15,2,0.000,ALERT,213.06,297.87,59.970,1499242504,"274151322000068","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,836149.2,836149.2,12874,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242556,2186004.00
07/05/2017 04:15,2,0.000,ALERT,212.38,299.67,59.986,1499242504,"201051344001135","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,748482.8,748482.8,12616,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499242558,2186005.00
07/05/2017 04:15,2,0.000,ALERT,212.83,300.27,59.981,1499242504,"201051344000594","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,767657.7,767657.7,12621,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242560,2186006.00
07/05/2017 04:15,2,0.000,ALERT,212.83,299.37,59.986,1499242504,"201051344001203","219011344069620",0.00,19.50,0,297.57,302.98,0.0,0.0,0.000,758036.7,758036.7,12656,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242561,2186007.00
07/05/2017 04:15,2,0.000,ALERT,212.38,298.47,59.981,1499242504,"274151322000054","219011344069620",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,980672.4,980672.4,12524,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242563,2186008.00
07/05/2017 04:15,2,0.000,ALERT,213.29,299.67,59.991,1499242504,"201051344000867","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,751849.7,751849.7,12654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499242565,2186009.00
07/05/2017 04:15,2,0.000,ALERT,212.83,299.67,59.991,1499242504,"201051344001093","219011344069620",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,756227.1,756227.1,12644,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242567,2186010.00
07/05/2017 04:15,2,0.000,ALERT,213.06,299.97,59.986,1499242504,"201051344000900","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,773438.4,773438.4,12634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242569,2186011.00
07/05/2017 04:15,2,0.000,ALERT,213.29,299.37,59.996,1499242504,"201051344000648","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,761305.3,761305.3,12622,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242571,2186012.00
07/05/2017 04:15,2,0.000,ALERT,213.06,300.27,59.991,1499242504,"201051344000569","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,775529.3,775529.3,12599,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499242573,2186013.00
07/05/2017 04:15,2,0.000,ALERT,213.06,300.27,59.996,1499242504,"201051344000983","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,766113.4,766113.4,12626,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242574,2186014.00
07/05/2017 04:15,2,0.000,ALERT,213.06,299.67,59.996,1499242504,"201051344001158","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,750888.2,750888.2,12630,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242576,2186015.00
07/05/2017 04:15,2,0.000,ALERT,213.51,300.27,59.991,1499242504,"201051344000576","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,765446.1,765446.1,12629,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242578,2186016.00
07/05/2017 04:15,2,0.000,ALERT,212.83,297.87,60.028,1499242504,"274151322000087","219011344069620",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,954711.1,954711.1,12721,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499242580,2186017.00
07/05/2017 04:30,2,0.000,ALERT,213.51,299.97,59.991,1499243403,"201051344000645","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,764389.7,764389.7,12610,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499243405,2186018.00
07/05/2017 04:30,2,0.000,ALERT,212.83,299.07,59.981,1499243403,"274151322000085","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,976269.6,976269.6,12531,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499243407,2186019.00
07/05/2017 04:30,2,0.000,ALERT,213.51,299.67,59.965,1499243403,"201051344000633","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,751180.1,751180.1,12663,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243409,2186020.00
07/05/2017 04:30,2,0.000,ALERT,213.06,300.27,59.938,1499243403,"201051344000469","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,754645.9,754645.9,12634,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243411,2186021.00
07/05/2017 04:30,2,0.000,ALERT,212.38,299.07,59.981,1499243403,"201051344000646","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,749704.6,749704.6,12628,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499243412,2186022.00
07/05/2017 04:30,2,0.000,ALERT,212.38,299.07,59.981,1499243403,"274151322000052","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,1015144.2,1015144.2,12542,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499243414,2186023.00
07/05/2017 04:30,2,0.000,ALERT,212.83,299.67,59.981,1499243403,"201051344000585","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,762579.0,762579.0,12628,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243416,2186024.00
07/05/2017 04:30,2,0.000,ALERT,212.61,299.97,59.975,1499243403,"201051344001230","219011344069620",0.00,19.50,0,298.17,301.47,0.0,0.0,0.000,754280.9,754280.9,12647,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499243418,2186025.00
07/05/2017 04:30,2,0.000,ALERT,213.06,300.27,59.986,1499243403,"201051344000582","219011344069620",0.00,19.50,0,298.77,302.07,0.0,0.0,0.000,743626.3,743626.3,12618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243420,2186026.00
07/05/2017 04:30,2,0.000,ALERT,212.38,299.37,59.949,1499243403,"201051344000955","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,763163.1,763163.1,12639,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243421,2186027.00
07/05/2017 04:30,2,0.000,ALERT,212.83,298.47,59.944,1499243403,"274151322000094","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,835534.4,835534.4,12862,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243423,2186028.00
07/05/2017 04:30,2,0.000,ALERT,213.06,300.57,59.975,1499243403,"201051344000579","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,772797.6,772797.6,12626,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243425,2186029.00
07/05/2017 04:30,2,0.000,ALERT,212.61,300.27,59.986,1499243403,"201051344000890","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,757204.0,757204.0,12638,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243427,2186030.00
07/05/2017 04:30,2,0.000,ALERT,212.83,299.67,59.965,1499243403,"201051344000438","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,759736.3,759736.3,12623,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243429,2186031.00
07/05/2017 04:30,2,0.000,ALERT,212.83,299.07,59.954,1499243403,"201051344000417","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,689000.7,689000.7,12651,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243430,2186032.00
07/05/2017 04:30,2,0.000,ALERT,212.61,299.67,59.970,1499243403,"274151322000083","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,1004908.9,1004908.9,12548,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243432,2186033.00
07/05/2017 04:30,2,0.000,ALERT,213.06,299.67,59.975,1499243403,"274151322000076","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,1072221.3,1072221.3,12553,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243434,2186034.00
07/05/2017 04:30,2,0.000,ALERT,213.06,300.87,59.975,1499243403,"201051344000868","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,753059.9,753059.9,12639,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499243436,2186035.00
07/05/2017 04:30,2,0.000,ALERT,212.38,299.97,59.933,1499243403,"274151322000095","219011344069620",0.00,19.50,0,298.17,301.47,0.0,0.0,0.000,1061892.9,1061892.9,12562,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243438,2186036.00
07/05/2017 04:30,2,0.000,ALERT,212.83,300.27,60.018,1499243403,"201051344000988","219011344069620",0.00,19.80,0,295.76,301.47,0.0,0.0,0.000,661363.2,661363.2,12621,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243440,2186037.00
07/05/2017 04:30,2,0.000,ALERT,212.61,299.07,59.996,1499243403,"201051344001025","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,759885.7,759885.7,12633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499243441,2186038.00
07/05/2017 04:30,2,0.000,ALERT,212.83,300.27,59.986,1499243403,"201051344000458","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,764612.4,764612.4,12610,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243443,2186039.00
07/05/2017 04:30,2,0.000,ALERT,213.51,300.27,59.922,1499243403,"201051344000853","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,765625.5,765625.5,12624,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499243445,2186040.00
07/05/2017 04:30,2,0.000,ALERT,213.06,299.67,59.970,1499243403,"201051344000685","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,759641.9,759641.9,12652,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243447,2186041.00
07/05/2017 04:30,2,0.000,ALERT,212.83,299.37,59.975,1499243403,"201051344000917","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,756297.3,756297.3,12637,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243449,2186042.00
07/05/2017 04:30,2,0.000,ALERT,213.06,299.97,59.970,1499243403,"201051344001145","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,764292.6,764292.6,12631,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243450,2186043.00
07/05/2017 04:30,2,0.000,ALERT,212.83,299.07,59.970,1499243403,"201051344000651","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,753037.2,753037.2,12631,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499243452,2186044.00
07/05/2017 04:30,2,0.000,ALERT,212.38,299.37,59.965,1499243403,"274151322000088","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,963859.0,963859.0,12543,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243454,2186045.00
07/05/2017 04:30,2,0.000,ALERT,213.06,298.17,59.965,1499243403,"274151322000068","219011344069620",0.00,20.70,0,296.36,299.67,0.0,0.0,0.000,836149.2,836149.2,12876,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243456,2186046.00
07/05/2017 04:30,2,0.000,ALERT,212.61,299.67,59.970,1499243403,"201051344001135","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,748482.8,748482.8,12618,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499243458,2186047.00
07/05/2017 04:30,2,0.000,ALERT,212.83,300.87,59.965,1499243403,"201051344000594","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,767657.7,767657.7,12623,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243460,2186048.00
07/05/2017 04:30,2,0.000,ALERT,212.83,299.37,59.975,1499243403,"201051344001203","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,758036.7,758036.7,12658,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243461,2186049.00
07/05/2017 04:30,2,0.000,ALERT,212.61,299.97,59.959,1499243403,"274151322000054","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,980672.4,980672.4,12526,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243463,2186050.00
07/05/2017 04:30,2,0.000,ALERT,213.29,299.97,59.922,1499243403,"201051344000867","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,751849.7,751849.7,12656,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243465,2186051.00
07/05/2017 04:30,2,0.000,ALERT,212.83,299.67,59.965,1499243403,"201051344001093","219011344069620",0.00,20.30,0,297.87,301.17,0.0,0.0,0.000,756227.1,756227.1,12646,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243467,2186052.00
07/05/2017 04:30,2,0.000,ALERT,213.06,300.57,60.012,1499243403,"201051344000900","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,773438.4,773438.4,12636,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243468,2186053.00
07/05/2017 04:30,2,0.000,ALERT,213.29,299.67,59.970,1499243403,"201051344000648","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,761305.3,761305.3,12624,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243470,2186054.00
07/05/2017 04:30,2,0.000,ALERT,213.06,300.87,59.965,1499243403,"201051344000569","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,775529.3,775529.3,12601,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243472,2186055.00
07/05/2017 04:30,2,0.000,ALERT,213.06,300.57,59.970,1499243403,"201051344000983","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,766113.4,766113.4,12628,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499243474,2186056.00
07/05/2017 04:30,2,0.000,ALERT,213.06,299.67,59.954,1499243403,"201051344001158","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,750888.2,750888.2,12632,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499243476,2186057.00
07/05/2017 04:30,2,0.000,ALERT,213.51,300.57,59.965,1499243403,"201051344000576","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,765446.1,765446.1,12631,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499243477,2186058.00
07/05/2017 04:30,2,0.000,ALERT,212.83,299.07,59.944,1499243403,"274151322000087","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,954711.1,954711.1,12723,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499243479,2186059.00
07/05/2017 04:45,2,0.000,ALERT,213.29,299.37,59.933,1499244304,"201051344000645","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,764389.7,764389.7,12612,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244306,2186060.00
07/05/2017 04:45,2,0.000,ALERT,212.83,299.07,59.944,1499244304,"274151322000085","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,976269.6,976269.6,12533,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244307,2186061.00
07/05/2017 04:45,2,0.000,ALERT,213.29,299.07,59.928,1499244304,"201051344000633","219011344069620",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,751180.1,751180.1,12665,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244309,2186062.00
07/05/2017 04:45,2,0.000,ALERT,212.83,299.37,59.975,1499244304,"201051344000469","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,754645.9,754645.9,12636,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499244311,2186063.00
07/05/2017 04:45,2,0.000,ALERT,212.61,299.67,59.970,1499244304,"201051344000646","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,749704.6,749704.6,12630,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244313,2186064.00
07/05/2017 04:45,2,0.000,ALERT,212.38,298.77,59.970,1499244304,"274151322000052","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,1015144.2,1015144.2,12544,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244315,2186065.00
07/05/2017 04:45,2,0.000,ALERT,213.06,299.97,59.970,1499244304,"201051344000585","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,762579.0,762579.0,12630,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244316,2186066.00
07/05/2017 04:45,2,0.000,ALERT,212.83,300.27,59.954,1499244304,"201051344001230","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,754280.9,754280.9,12649,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244318,2186067.00
07/05/2017 04:45,2,0.000,ALERT,213.29,300.57,59.965,1499244304,"201051344000582","219011344069620",0.00,19.50,0,298.47,301.77,0.0,0.0,0.000,743626.3,743626.3,12620,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244320,2186068.00
07/05/2017 04:45,2,0.000,ALERT,212.61,299.67,59.970,1499244304,"201051344000955","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,763163.1,763163.1,12641,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499244322,2186069.00
07/05/2017 04:45,2,0.000,ALERT,212.83,298.77,59.970,1499244304,"274151322000094","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,835534.4,835534.4,12864,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244323,2186070.00
07/05/2017 04:45,2,0.000,ALERT,212.83,299.97,59.938,1499244304,"201051344000579","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,772797.6,772797.6,12628,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244325,2186071.00
07/05/2017 04:45,2,0.000,ALERT,212.83,300.27,59.975,1499244304,"201051344000890","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,757204.0,757204.0,12640,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244327,2186072.00
07/05/2017 04:45,2,0.000,ALERT,213.06,299.67,59.970,1499244304,"201051344000438","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,759736.3,759736.3,12625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244329,2186073.00
07/05/2017 04:45,2,0.000,ALERT,213.06,299.37,59.975,1499244304,"201051344000417","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,689000.7,689000.7,12653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244331,2186074.00
07/05/2017 04:45,2,0.000,ALERT,212.61,299.07,59.965,1499244304,"274151322000083","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,1004908.9,1004908.9,12550,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244332,2186075.00
07/05/2017 04:45,2,0.000,ALERT,213.29,299.67,59.965,1499244304,"274151322000076","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,1072221.3,1072221.3,12555,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244334,2186076.00
07/05/2017 04:45,2,0.000,ALERT,212.83,300.27,59.975,1499244304,"201051344000868","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,753059.9,753059.9,12641,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244336,2186077.00
07/05/2017 04:45,2,0.000,ALERT,212.61,299.97,59.975,1499244304,"274151322000095","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,1061892.9,1061892.9,12564,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244338,2186078.00
07/05/2017 04:45,2,0.000,ALERT,212.61,299.67,59.975,1499244304,"201051344000988","219011344069620",0.00,19.80,0,295.46,301.77,0.0,0.0,0.000,661363.2,661363.2,12623,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244340,2186079.00
07/05/2017 04:45,2,0.000,ALERT,212.83,299.07,59.975,1499244304,"201051344001025","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,759885.7,759885.7,12635,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244342,2186080.00
07/05/2017 04:45,2,0.000,ALERT,212.83,299.67,60.012,1499244304,"201051344000458","219011344069620",0.00,20.30,0,297.87,302.98,0.0,0.0,0.000,764612.4,764612.4,12612,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244343,2186081.00
07/05/2017 04:45,2,0.000,ALERT,213.51,299.67,59.970,1499244304,"201051344000853","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,765625.5,765625.5,12626,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244345,2186082.00
07/05/2017 04:45,2,0.000,ALERT,213.06,299.37,59.938,1499244304,"201051344000685","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,759641.9,759641.9,12654,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244347,2186083.00
07/05/2017 04:45,2,0.000,ALERT,213.06,299.07,59.959,1499244304,"201051344000917","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,756297.3,756297.3,12639,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244349,2186084.00
07/05/2017 04:45,2,0.000,ALERT,213.29,299.97,59.975,1499244304,"201051344001145","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,764292.6,764292.6,12633,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244351,2186085.00
07/05/2017 04:45,2,0.000,ALERT,213.06,299.07,59.949,1499244304,"201051344000651","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,753037.2,753037.2,12633,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244352,2186086.00
07/05/2017 04:45,2,0.000,ALERT,212.38,299.67,59.981,1499244304,"274151322000088","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,963859.0,963859.0,12545,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499244354,2186087.00
07/05/2017 04:45,2,0.000,ALERT,213.29,298.17,59.996,1499244304,"274151322000068","219011344069620",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,836149.2,836149.2,12878,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244356,2186088.00
07/05/2017 04:45,2,0.000,ALERT,212.61,299.67,59.975,1499244304,"201051344001135","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,748482.8,748482.8,12620,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499244358,2186089.00
07/05/2017 04:45,2,0.000,ALERT,212.83,300.57,59.970,1499244304,"201051344000594","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,767657.7,767657.7,12625,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244359,2186090.00
07/05/2017 04:45,2,0.000,ALERT,213.06,299.67,59.981,1499244304,"201051344001203","219011344069620",0.00,19.80,0,297.26,302.98,0.0,0.0,0.000,758036.7,758036.7,12660,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244361,2186091.00
07/05/2017 04:45,2,0.000,ALERT,212.61,299.67,59.965,1499244304,"274151322000054","219011344069620",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,980672.4,980672.4,12528,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499244363,2186092.00
07/05/2017 04:45,2,0.000,ALERT,213.06,299.97,59.986,1499244304,"201051344000867","219011344069620",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,751849.7,751849.7,12658,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244365,2186093.00
07/05/2017 04:45,2,0.000,ALERT,212.83,299.67,59.970,1499244304,"201051344001093","219011344069620",0.00,20.30,0,297.57,300.87,0.0,0.0,0.000,756227.1,756227.1,12648,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244367,2186094.00
07/05/2017 04:45,2,0.000,ALERT,213.06,299.97,59.938,1499244304,"201051344000900","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,773438.4,773438.4,12638,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244368,2186095.00
07/05/2017 04:45,2,0.000,ALERT,213.29,299.37,59.975,1499244304,"201051344000648","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,761305.3,761305.3,12626,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244370,2186096.00
07/05/2017 04:45,2,0.000,ALERT,213.06,300.87,59.938,1499244304,"201051344000569","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,775529.3,775529.3,12603,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499244372,2186097.00
07/05/2017 04:45,2,0.000,ALERT,213.06,300.27,59.975,1499244304,"201051344000983","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,766113.4,766113.4,12630,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499244374,2186098.00
07/05/2017 04:45,2,0.000,ALERT,213.06,299.97,59.965,1499244304,"201051344001158","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,750888.2,750888.2,12634,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244376,2186099.00
07/05/2017 04:45,2,0.000,ALERT,213.51,300.57,59.975,1499244304,"201051344000576","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,765446.1,765446.1,12633,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244377,2186100.00
07/05/2017 04:45,2,0.000,ALERT,212.83,299.07,59.959,1499244304,"274151322000087","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,954711.1,954711.1,12725,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499244379,2186101.00
07/05/2017 05:00,2,0.000,ALERT,213.06,300.27,59.954,1499245204,"201051344000645","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,764389.7,764389.7,12614,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245206,2186102.00
07/05/2017 05:00,2,0.000,ALERT,212.38,299.07,59.949,1499245204,"274151322000085","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,976269.6,976269.6,12535,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245208,2186103.00
07/05/2017 05:00,2,0.000,ALERT,213.29,299.97,59.959,1499245204,"201051344000633","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,751180.1,751180.1,12667,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499245210,2186104.00
07/05/2017 05:00,2,0.000,ALERT,212.83,299.97,59.938,1499245204,"201051344000469","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,754645.9,754645.9,12638,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245212,2186105.00
07/05/2017 05:00,2,0.000,ALERT,212.38,299.97,59.981,1499245204,"201051344000646","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,749704.6,749704.6,12632,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245214,2186106.00
07/05/2017 05:00,2,0.000,ALERT,211.93,299.37,59.965,1499245204,"274151322000052","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,1015144.2,1015144.2,12546,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245215,2186107.00
07/05/2017 05:00,2,0.000,ALERT,212.83,300.57,59.981,1499245204,"201051344000585","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,762579.0,762579.0,12632,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245217,2186108.00
07/05/2017 05:00,2,0.000,ALERT,212.61,300.57,59.991,1499245204,"201051344001230","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,754280.9,754280.9,12651,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245219,2186109.00
07/05/2017 05:00,2,0.000,ALERT,213.06,300.87,59.970,1499245204,"201051344000582","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,743626.3,743626.3,12622,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245221,2186110.00
07/05/2017 05:00,2,0.000,ALERT,212.38,300.27,59.970,1499245204,"201051344000955","219011344069620",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,763163.1,763163.1,12643,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245223,2186111.00
07/05/2017 05:00,2,0.000,ALERT,211.93,298.17,59.949,1499245204,"274151322000094","219011344069620",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,835534.4,835534.4,12866,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245224,2186112.00
07/05/2017 05:00,2,0.000,ALERT,212.61,300.87,59.970,1499245204,"201051344000579","219011344069620",0.00,20.30,0,298.47,302.07,0.0,0.0,0.000,772797.6,772797.6,12630,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245226,2186113.00
07/05/2017 05:00,2,0.000,ALERT,212.61,300.87,59.975,1499245204,"201051344000890","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,757204.0,757204.0,12642,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499245228,2186114.00
07/05/2017 05:00,2,0.000,ALERT,212.83,300.27,59.986,1499245204,"201051344000438","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,759736.3,759736.3,12627,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245230,2186115.00
07/05/2017 05:00,2,0.000,ALERT,212.83,299.97,59.991,1499245204,"201051344000417","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,689000.7,689000.7,12655,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245231,2186116.00
07/05/2017 05:00,2,0.000,ALERT,212.16,299.67,59.975,1499245204,"274151322000083","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,1004908.9,1004908.9,12552,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499245234,2186117.00
07/05/2017 05:00,2,0.000,ALERT,212.83,298.77,59.970,1499245204,"274151322000076","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,1072221.3,1072221.3,12557,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245235,2186118.00
07/05/2017 05:00,2,0.000,ALERT,212.61,300.87,60.018,1499245204,"201051344000868","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,753059.9,753059.9,12643,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245237,2186119.00
07/05/2017 05:00,2,0.000,ALERT,212.16,299.97,59.975,1499245204,"274151322000095","219011344069620",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,1061892.9,1061892.9,12566,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245239,2186120.00
07/05/2017 05:00,2,0.000,ALERT,212.61,300.57,59.975,1499245204,"201051344000988","219011344069620",0.00,20.30,0,295.46,301.47,0.0,0.0,0.000,661363.2,661363.2,12625,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499245241,2186121.00
07/05/2017 05:00,2,0.000,ALERT,212.61,299.37,59.975,1499245204,"201051344001025","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,759885.7,759885.7,12637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245243,2186122.00
07/05/2017 05:00,2,0.000,ALERT,212.61,300.27,59.959,1499245204,"201051344000458","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,764612.4,764612.4,12614,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245244,2186123.00
07/05/2017 05:00,2,0.000,ALERT,213.29,300.27,59.981,1499245204,"201051344000853","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,765625.5,765625.5,12628,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245246,2186124.00
07/05/2017 05:00,2,0.000,ALERT,212.83,300.27,59.975,1499245204,"201051344000685","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,759641.9,759641.9,12656,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245248,2186125.00
