ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 05:00,2,0.000,ALERT,212.83,299.97,59.981,1499245204,"201051344000917","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,756297.3,756297.3,12641,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245250,2186126.00
07/05/2017 05:00,2,0.000,ALERT,213.06,300.57,59.986,1499245204,"201051344001145","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,764292.6,764292.6,12635,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245252,2186127.00
07/05/2017 05:00,2,0.000,ALERT,212.38,299.07,59.996,1499245204,"201051344000651","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,753037.2,753037.2,12635,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245254,2186128.00
07/05/2017 05:00,2,0.000,ALERT,211.70,299.07,59.954,1499245204,"274151322000088","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,963859.0,963859.0,12547,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245255,2186129.00
07/05/2017 05:00,2,0.000,ALERT,212.83,298.47,59.996,1499245204,"274151322000068","219011344069620",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,836149.2,836149.2,12880,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499245257,2186130.00
07/05/2017 05:00,2,0.000,ALERT,212.38,299.97,59.986,1499245204,"201051344001135","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,748482.8,748482.8,12622,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245259,2186131.00
07/05/2017 05:00,2,0.000,ALERT,212.38,300.87,59.959,1499245204,"201051344000594","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,767657.7,767657.7,12627,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245261,2186132.00
07/05/2017 05:00,2,0.000,ALERT,212.83,299.97,60.002,1499245204,"201051344001203","219011344069620",0.00,20.00,0,297.87,303.28,0.0,0.0,0.000,758036.7,758036.7,12662,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245262,2186133.00
07/05/2017 05:00,2,0.000,ALERT,211.93,298.77,59.991,1499245204,"274151322000054","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,980672.4,980672.4,12530,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499245264,2186134.00
07/05/2017 05:00,2,0.000,ALERT,212.83,299.97,59.996,1499245204,"201051344000867","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,751849.7,751849.7,12660,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245266,2186135.00
07/05/2017 05:00,2,0.000,ALERT,212.61,299.97,60.002,1499245204,"201051344001093","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,756227.1,756227.1,12650,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245268,2186136.00
07/05/2017 05:00,2,0.000,ALERT,212.38,299.97,59.996,1499245204,"201051344000900","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,773438.4,773438.4,12640,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245270,2186137.00
07/05/2017 05:00,2,0.000,ALERT,212.61,299.37,59.996,1499245204,"201051344000648","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,761305.3,761305.3,12628,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245272,2186138.00
07/05/2017 05:00,2,0.000,ALERT,212.61,300.57,60.002,1499245204,"201051344000569","219011344069620",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,775529.3,775529.3,12605,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245273,2186139.00
07/05/2017 05:00,2,0.000,ALERT,212.61,300.27,59.996,1499245204,"201051344000983","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,766113.4,766113.4,12632,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245275,2186140.00
07/05/2017 05:00,2,0.000,ALERT,212.38,299.67,60.002,1499245204,"201051344001158","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,750888.2,750888.2,12636,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245277,2186141.00
07/05/2017 05:00,2,0.000,ALERT,213.06,300.57,60.002,1499245204,"201051344000576","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,765446.1,765446.1,12635,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499245279,2186142.00
07/05/2017 05:00,2,0.000,ALERT,212.16,298.47,59.986,1499245204,"274151322000087","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,954711.1,954711.1,12727,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499245280,2186143.00
07/05/2017 05:15,2,0.000,ALERT,212.61,299.07,59.933,1499246103,"201051344000645","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,764389.7,764389.7,12616,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499246105,2186144.00
07/05/2017 05:15,2,0.000,ALERT,212.38,298.47,59.933,1499246103,"274151322000085","219011344069620",0.00,21.00,0,297.26,300.57,0.0,0.0,0.000,976269.6,976269.6,12537,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246107,2186145.00
07/05/2017 05:15,2,0.000,ALERT,212.83,299.07,59.959,1499246103,"201051344000633","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,751180.1,751180.1,12669,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499246108,2186146.00
07/05/2017 05:15,2,0.000,ALERT,212.38,299.07,59.959,1499246103,"201051344000469","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,754645.9,754645.9,12640,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499246110,2186147.00
07/05/2017 05:15,2,0.000,ALERT,211.70,298.77,59.975,1499246103,"201051344000646","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,749704.6,749704.6,12634,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246112,2186148.00
07/05/2017 05:15,2,0.000,ALERT,211.93,298.17,59.959,1499246103,"274151322000052","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,1015144.2,1015144.2,12548,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246114,2186149.00
07/05/2017 05:15,2,0.000,ALERT,212.16,298.77,59.970,1499246103,"201051344000585","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,762579.0,762579.0,12634,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499246116,2186150.00
07/05/2017 05:15,2,0.000,ALERT,211.93,299.37,59.965,1499246103,"201051344001230","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,754280.9,754280.9,12653,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246117,2186151.00
07/05/2017 05:15,2,0.000,ALERT,212.61,299.67,59.970,1499246103,"201051344000582","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,743626.3,743626.3,12624,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246119,2186152.00
07/05/2017 05:15,2,0.000,ALERT,211.70,298.77,59.933,1499246103,"201051344000955","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,763163.1,763163.1,12645,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499246121,2186153.00
07/05/2017 05:15,2,0.000,ALERT,212.16,297.87,59.965,1499246103,"274151322000094","219011344069620",0.00,20.30,0,296.96,299.67,0.0,0.0,0.000,835534.4,835534.4,12868,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246123,2186154.00
07/05/2017 05:15,2,0.000,ALERT,212.38,299.97,60.012,1499246103,"201051344000579","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,772797.6,772797.6,12632,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246125,2186155.00
07/05/2017 05:15,2,0.000,ALERT,211.93,299.37,59.965,1499246103,"201051344000890","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,757204.0,757204.0,12644,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246126,2186156.00
07/05/2017 05:15,2,0.000,ALERT,212.16,299.07,59.970,1499246103,"201051344000438","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,759736.3,759736.3,12629,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246128,2186157.00
07/05/2017 05:15,2,0.000,ALERT,212.16,298.47,59.959,1499246103,"201051344000417","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,689000.7,689000.7,12657,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246130,2186158.00
07/05/2017 05:15,2,0.000,ALERT,212.16,299.37,59.959,1499246103,"274151322000083","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,1004908.9,1004908.9,12554,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246132,2186159.00
07/05/2017 05:15,2,0.000,ALERT,212.83,298.47,59.959,1499246103,"274151322000076","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,1072221.3,1072221.3,12559,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246134,2186160.00
07/05/2017 05:15,2,0.000,ALERT,212.16,299.97,59.912,1499246103,"201051344000868","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,753059.9,753059.9,12645,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246135,2186161.00
07/05/2017 05:15,2,0.000,ALERT,212.16,299.67,59.970,1499246103,"274151322000095","219011344069620",0.00,20.00,0,298.17,301.47,0.0,0.0,0.000,1061892.9,1061892.9,12568,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246137,2186162.00
07/05/2017 05:15,2,0.000,ALERT,212.16,299.67,59.965,1499246103,"201051344000988","219011344069620",0.00,20.30,0,295.76,301.77,0.0,0.0,0.000,661363.2,661363.2,12627,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246139,2186163.00
07/05/2017 05:15,2,0.000,ALERT,211.93,298.47,59.944,1499246103,"201051344001025","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,759885.7,759885.7,12639,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246141,2186164.00
07/05/2017 05:15,2,0.000,ALERT,212.16,299.67,59.970,1499246103,"201051344000458","219011344069620",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,764612.4,764612.4,12616,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246143,2186165.00
07/05/2017 05:15,2,0.000,ALERT,212.83,299.37,59.959,1499246103,"201051344000853","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,765625.5,765625.5,12630,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246144,2186166.00
07/05/2017 05:15,2,0.000,ALERT,212.38,299.07,59.959,1499246103,"201051344000685","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,759641.9,759641.9,12658,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246146,2186167.00
07/05/2017 05:15,2,0.000,ALERT,212.16,298.77,59.965,1499246103,"201051344000917","219011344069620",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,756297.3,756297.3,12643,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499246148,2186168.00
07/05/2017 05:15,2,0.000,ALERT,212.38,299.37,59.959,1499246103,"201051344001145","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,764292.6,764292.6,12637,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499246150,2186169.00
07/05/2017 05:15,2,0.000,ALERT,212.16,298.47,59.975,1499246103,"201051344000651","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,753037.2,753037.2,12637,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246152,2186170.00
07/05/2017 05:15,2,0.000,ALERT,211.70,298.47,59.965,1499246103,"274151322000088","219011344069620",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,963859.0,963859.0,12549,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246153,2186171.00
07/05/2017 05:15,2,0.000,ALERT,212.83,297.87,59.949,1499246103,"274151322000068","219011344069620",0.00,21.30,0,296.66,299.97,0.0,0.0,0.000,836149.2,836149.2,12882,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246155,2186172.00
07/05/2017 05:15,2,0.000,ALERT,211.70,299.07,59.965,1499246103,"201051344001135","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,748482.8,748482.8,12624,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246157,2186173.00
07/05/2017 05:15,2,0.000,ALERT,212.16,299.97,59.959,1499246103,"201051344000594","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,767657.7,767657.7,12629,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246159,2186174.00
07/05/2017 05:15,2,0.000,ALERT,212.38,298.77,59.970,1499246103,"201051344001203","219011344069620",0.00,20.00,0,297.57,303.28,0.0,0.0,0.000,758036.7,758036.7,12664,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246161,2186175.00
07/05/2017 05:15,2,0.000,ALERT,211.93,298.47,59.965,1499246103,"274151322000054","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,980672.4,980672.4,12532,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499246162,2186176.00
07/05/2017 05:15,2,0.000,ALERT,212.38,299.37,59.933,1499246103,"201051344000867","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,751849.7,751849.7,12662,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246164,2186177.00
07/05/2017 05:15,2,0.000,ALERT,212.16,299.07,59.975,1499246103,"201051344001093","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,756227.1,756227.1,12652,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246166,2186178.00
07/05/2017 05:15,2,0.000,ALERT,212.16,299.37,59.970,1499246103,"201051344000900","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,773438.4,773438.4,12642,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246168,2186179.00
07/05/2017 05:15,2,0.000,ALERT,212.38,298.77,59.975,1499246103,"201051344000648","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,761305.3,761305.3,12630,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246170,2186180.00
07/05/2017 05:15,2,0.000,ALERT,212.38,300.27,59.986,1499246103,"201051344000569","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,775529.3,775529.3,12607,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246171,2186181.00
07/05/2017 05:15,2,0.000,ALERT,212.16,299.97,59.981,1499246103,"201051344000983","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,766113.4,766113.4,12634,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246173,2186182.00
07/05/2017 05:15,2,0.000,ALERT,212.38,299.37,59.970,1499246103,"201051344001158","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,750888.2,750888.2,12638,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246175,2186183.00
07/05/2017 05:15,2,0.000,ALERT,212.61,299.67,59.949,1499246103,"201051344000576","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,765446.1,765446.1,12637,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499246177,2186184.00
07/05/2017 05:15,2,0.000,ALERT,211.93,297.57,59.975,1499246103,"274151322000087","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,954711.1,954711.1,12729,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499246179,2186185.00
07/05/2017 05:30,2,0.000,ALERT,212.38,298.47,59.975,1499247003,"201051344000645","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,764389.7,764389.7,12618,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247005,2186186.00
07/05/2017 05:30,2,0.000,ALERT,211.70,297.57,59.986,1499247003,"274151322000085","219011344069620",0.00,21.00,0,296.36,301.77,0.0,0.0,0.000,976269.6,976269.6,12539,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247007,2186187.00
07/05/2017 05:30,2,0.000,ALERT,212.38,298.17,59.975,1499247003,"201051344000633","219011344069620",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,751180.1,751180.1,12671,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247009,2186188.00
07/05/2017 05:30,2,0.000,ALERT,211.93,298.47,59.965,1499247003,"201051344000469","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,754645.9,754645.9,12642,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247010,2186189.00
07/05/2017 05:30,2,0.000,ALERT,211.48,297.87,59.975,1499247003,"201051344000646","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,749704.6,749704.6,12636,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247012,2186190.00
07/05/2017 05:30,2,0.000,ALERT,211.48,297.26,60.012,1499247003,"274151322000052","219011344069620",0.00,21.00,0,296.36,301.47,0.0,0.0,0.000,1015144.2,1015144.2,12550,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247014,2186191.00
07/05/2017 05:30,2,0.000,ALERT,211.93,298.17,59.986,1499247003,"201051344000585","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,762579.0,762579.0,12636,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247016,2186192.00
07/05/2017 05:30,2,0.000,ALERT,211.70,298.17,59.986,1499247003,"201051344001230","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,754280.9,754280.9,12655,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247018,2186193.00
07/05/2017 05:30,2,0.000,ALERT,212.38,299.07,59.981,1499247003,"201051344000582","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,743626.3,743626.3,12626,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247020,2186194.00
07/05/2017 05:30,2,0.000,ALERT,211.25,297.87,59.954,1499247003,"201051344000955","219011344069620",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,763163.1,763163.1,12647,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247021,2186195.00
07/05/2017 05:30,2,0.000,ALERT,211.93,297.26,60.002,1499247003,"274151322000094","219011344069620",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,835534.4,835534.4,12870,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247023,2186196.00
07/05/2017 05:30,2,0.000,ALERT,211.93,299.37,59.991,1499247003,"201051344000579","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,772797.6,772797.6,12634,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247025,2186197.00
07/05/2017 05:30,2,0.000,ALERT,211.70,298.47,59.938,1499247003,"201051344000890","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,757204.0,757204.0,12646,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247027,2186198.00
07/05/2017 05:30,2,0.000,ALERT,211.93,298.17,59.996,1499247003,"201051344000438","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,759736.3,759736.3,12631,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247028,2186199.00
07/05/2017 05:30,2,0.000,ALERT,211.93,297.57,59.981,1499247003,"201051344000417","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,689000.7,689000.7,12659,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247030,2186200.00
07/05/2017 05:30,2,0.000,ALERT,211.93,298.77,59.981,1499247003,"274151322000083","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,1004908.9,1004908.9,12556,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247032,2186201.00
07/05/2017 05:30,2,0.000,ALERT,212.38,297.57,59.954,1499247003,"274151322000076","219011344069620",0.00,20.70,0,296.36,301.77,0.0,0.0,0.000,1072221.3,1072221.3,12561,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247034,2186202.00
07/05/2017 05:30,2,0.000,ALERT,211.93,299.07,59.986,1499247003,"201051344000868","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,753059.9,753059.9,12647,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247036,2186203.00
07/05/2017 05:30,2,0.000,ALERT,211.70,298.77,59.986,1499247003,"274151322000095","219011344069620",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,1061892.9,1061892.9,12570,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247038,2186204.00
07/05/2017 05:30,2,0.000,ALERT,211.93,299.07,59.954,1499247003,"201051344000988","219011344069620",0.00,20.30,0,295.16,300.87,0.0,0.0,0.000,661363.2,661363.2,12629,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247039,2186205.00
07/05/2017 05:30,2,0.000,ALERT,211.70,297.57,59.986,1499247003,"201051344001025","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,759885.7,759885.7,12641,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247041,2186206.00
07/05/2017 05:30,2,0.000,ALERT,211.70,298.77,59.981,1499247003,"201051344000458","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,764612.4,764612.4,12618,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247043,2186207.00
07/05/2017 05:30,2,0.000,ALERT,212.61,298.77,59.970,1499247003,"201051344000853","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,765625.5,765625.5,12632,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247045,2186208.00
07/05/2017 05:30,2,0.000,ALERT,211.93,298.17,60.002,1499247003,"201051344000685","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,759641.9,759641.9,12660,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247047,2186209.00
07/05/2017 05:30,2,0.000,ALERT,211.93,297.57,59.986,1499247003,"201051344000917","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,756297.3,756297.3,12645,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247049,2186210.00
07/05/2017 05:30,2,0.000,ALERT,211.93,298.47,60.012,1499247003,"201051344001145","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,764292.6,764292.6,12639,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247050,2186211.00
07/05/2017 05:30,2,0.000,ALERT,211.93,297.26,59.986,1499247003,"201051344000651","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,753037.2,753037.2,12639,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247052,2186212.00
07/05/2017 05:30,2,0.000,ALERT,211.25,297.26,59.975,1499247003,"274151322000088","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,963859.0,963859.0,12551,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247054,2186213.00
07/05/2017 05:30,2,0.000,ALERT,212.16,296.66,59.970,1499247003,"274151322000068","219011344069620",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,836149.2,836149.2,12884,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247056,2186214.00
07/05/2017 05:30,2,0.000,ALERT,211.48,297.87,59.944,1499247003,"201051344001135","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,748482.8,748482.8,12626,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247057,2186215.00
07/05/2017 05:30,2,0.000,ALERT,211.70,299.07,59.975,1499247003,"201051344000594","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,767657.7,767657.7,12631,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247059,2186216.00
07/05/2017 05:30,2,0.000,ALERT,211.93,297.87,60.018,1499247003,"201051344001203","219011344069620",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,758036.7,758036.7,12666,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247061,2186217.00
07/05/2017 05:30,2,0.000,ALERT,211.48,297.57,59.970,1499247003,"274151322000054","219011344069620",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,980672.4,980672.4,12534,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247063,2186218.00
07/05/2017 05:30,2,0.000,ALERT,212.16,298.47,59.944,1499247003,"201051344000867","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,751849.7,751849.7,12664,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247065,2186219.00
07/05/2017 05:30,2,0.000,ALERT,211.93,298.17,59.970,1499247003,"201051344001093","219011344069620",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,756227.1,756227.1,12654,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247066,2186220.00
07/05/2017 05:30,2,0.000,ALERT,211.70,298.47,59.938,1499247003,"201051344000900","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,773438.4,773438.4,12644,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247068,2186221.00
07/05/2017 05:30,2,0.000,ALERT,211.93,297.87,59.975,1499247003,"201051344000648","219011344069620",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,761305.3,761305.3,12632,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247070,2186222.00
07/05/2017 05:30,2,0.000,ALERT,211.93,299.07,60.007,1499247003,"201051344000569","219011344069620",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,775529.3,775529.3,12609,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247072,2186223.00
07/05/2017 05:30,2,0.000,ALERT,211.93,299.07,59.975,1499247003,"201051344000983","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,766113.4,766113.4,12636,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247074,2186224.00
07/05/2017 05:30,2,0.000,ALERT,211.93,298.47,59.970,1499247003,"201051344001158","219011344069620",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,750888.2,750888.2,12640,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247075,2186225.00
07/05/2017 05:30,2,0.000,ALERT,212.38,299.07,59.959,1499247003,"201051344000576","219011344069620",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,765446.1,765446.1,12639,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247077,2186226.00
07/05/2017 05:30,2,0.000,ALERT,211.93,297.26,59.965,1499247003,"274151322000087","219011344069620",0.00,21.50,0,294.86,300.87,0.0,0.0,0.000,954711.1,954711.1,12731,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247079,2186227.00
07/05/2017 05:45,2,0.000,ALERT,212.16,298.17,59.965,1499247903,"201051344000645","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,764389.7,764389.7,12620,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247906,2186228.00
07/05/2017 05:45,2,0.000,ALERT,211.48,296.96,59.959,1499247903,"274151322000085","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,976269.6,976269.6,12541,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247908,2186229.00
07/05/2017 05:45,2,0.000,ALERT,212.16,297.57,59.965,1499247903,"201051344000633","219011344069620",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,751180.1,751180.1,12673,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247909,2186230.00
07/05/2017 05:45,2,0.000,ALERT,211.70,297.87,59.970,1499247903,"201051344000469","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,754645.9,754645.9,12644,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247911,2186231.00
07/05/2017 05:45,2,0.000,ALERT,211.25,297.57,59.965,1499247903,"201051344000646","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,749704.6,749704.6,12638,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247913,2186232.00
07/05/2017 05:45,2,0.000,ALERT,211.03,297.57,59.965,1499247903,"274151322000052","219011344069620",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,1015144.2,1015144.2,12552,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247915,2186233.00
07/05/2017 05:45,2,0.000,ALERT,211.70,297.87,59.954,1499247903,"201051344000585","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,762579.0,762579.0,12638,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247917,2186234.00
07/05/2017 05:45,2,0.000,ALERT,211.48,297.87,59.991,1499247903,"201051344001230","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,754280.9,754280.9,12657,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247918,2186235.00
07/05/2017 05:45,2,0.000,ALERT,212.16,298.77,59.970,1499247903,"201051344000582","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,743626.3,743626.3,12628,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247920,2186236.00
07/05/2017 05:45,2,0.000,ALERT,211.25,297.87,59.965,1499247903,"201051344000955","219011344069620",0.00,20.00,0,296.06,299.37,0.0,0.0,0.000,763163.1,763163.1,12649,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247922,2186237.00
07/05/2017 05:45,2,0.000,ALERT,211.48,296.66,59.954,1499247903,"274151322000094","219011344069620",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,835534.4,835534.4,12872,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247924,2186238.00
07/05/2017 05:45,2,0.000,ALERT,211.25,298.47,60.012,1499247903,"201051344000579","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,772797.6,772797.6,12636,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247925,2186239.00
07/05/2017 05:45,2,0.000,ALERT,211.48,298.47,59.970,1499247903,"201051344000890","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,757204.0,757204.0,12648,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247927,2186240.00
07/05/2017 05:45,2,0.000,ALERT,211.70,297.87,59.970,1499247903,"201051344000438","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,759736.3,759736.3,12633,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247929,2186241.00
07/05/2017 05:45,2,0.000,ALERT,211.70,297.26,59.965,1499247903,"201051344000417","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,689000.7,689000.7,12661,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247931,2186242.00
07/05/2017 05:45,2,0.000,ALERT,211.25,297.57,59.949,1499247903,"274151322000083","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,1004908.9,1004908.9,12558,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247933,2186243.00
07/05/2017 05:45,2,0.000,ALERT,211.93,297.57,59.965,1499247903,"274151322000076","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,1072221.3,1072221.3,12563,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247935,2186244.00
07/05/2017 05:45,2,0.000,ALERT,211.48,299.07,59.970,1499247903,"201051344000868","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,753059.9,753059.9,12649,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247936,2186245.00
07/05/2017 05:45,2,0.000,ALERT,211.25,298.17,59.933,1499247903,"274151322000095","219011344069620",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,1061892.9,1061892.9,12572,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247938,2186246.00
07/05/2017 05:45,2,0.000,ALERT,211.48,298.47,59.986,1499247903,"201051344000988","219011344069620",0.00,20.30,0,294.26,300.27,0.0,0.0,0.000,661363.2,661363.2,12631,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247940,2186247.00
07/05/2017 05:45,2,0.000,ALERT,211.48,296.96,59.986,1499247903,"201051344001025","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,759885.7,759885.7,12643,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247942,2186248.00
07/05/2017 05:45,2,0.000,ALERT,211.48,298.47,59.981,1499247903,"201051344000458","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,764612.4,764612.4,12620,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247944,2186249.00
07/05/2017 05:45,2,0.000,ALERT,212.16,298.17,59.965,1499247903,"201051344000853","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,765625.5,765625.5,12634,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247946,2186250.00
07/05/2017 05:45,2,0.000,ALERT,211.93,297.87,60.018,1499247903,"201051344000685","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,759641.9,759641.9,12662,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247947,2186251.00
07/05/2017 05:45,2,0.000,ALERT,211.70,297.26,59.986,1499247903,"201051344000917","219011344069620",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,756297.3,756297.3,12647,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247949,2186252.00
07/05/2017 05:45,2,0.000,ALERT,211.93,297.87,59.975,1499247903,"201051344001145","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,764292.6,764292.6,12641,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247951,2186253.00
07/05/2017 05:45,2,0.000,ALERT,211.70,296.96,59.981,1499247903,"201051344000651","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,753037.2,753037.2,12641,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247953,2186254.00
07/05/2017 05:45,2,0.000,ALERT,210.80,297.57,59.975,1499247903,"274151322000088","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,963859.0,963859.0,12553,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247954,2186255.00
07/05/2017 05:45,2,0.000,ALERT,211.93,296.36,59.986,1499247903,"274151322000068","219011344069620",0.00,21.30,0,294.86,298.47,0.0,0.0,0.000,836149.2,836149.2,12886,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247956,2186256.00
07/05/2017 05:45,2,0.000,ALERT,211.25,297.57,59.991,1499247903,"201051344001135","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,748482.8,748482.8,12628,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247958,2186257.00
07/05/2017 05:45,2,0.000,ALERT,211.48,299.07,59.981,1499247903,"201051344000594","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,767657.7,767657.7,12633,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247960,2186258.00
07/05/2017 05:45,2,0.000,ALERT,211.70,297.57,59.975,1499247903,"201051344001203","219011344069620",0.00,20.00,0,295.76,301.47,0.0,0.0,0.000,758036.7,758036.7,12668,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247962,2186259.00
07/05/2017 05:45,2,0.000,ALERT,211.03,298.17,59.991,1499247903,"274151322000054","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,980672.4,980672.4,12536,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247963,2186260.00
07/05/2017 05:45,2,0.000,ALERT,211.93,298.47,59.986,1499247903,"201051344000867","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,751849.7,751849.7,12666,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247965,2186261.00
07/05/2017 05:45,2,0.000,ALERT,211.70,297.87,59.996,1499247903,"201051344001093","219011344069620",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,756227.1,756227.1,12656,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247967,2186262.00
07/05/2017 05:45,2,0.000,ALERT,211.48,298.47,59.970,1499247903,"201051344000900","219011344069620",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,773438.4,773438.4,12646,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247969,2186263.00
07/05/2017 05:45,2,0.000,ALERT,211.93,297.87,59.970,1499247903,"201051344000648","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,761305.3,761305.3,12634,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247971,2186264.00
07/05/2017 05:45,2,0.000,ALERT,211.70,299.07,59.975,1499247903,"201051344000569","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,775529.3,775529.3,12611,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247972,2186265.00
07/05/2017 05:45,2,0.000,ALERT,211.70,298.77,59.975,1499247903,"201051344000983","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,766113.4,766113.4,12638,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247974,2186266.00
07/05/2017 05:45,2,0.000,ALERT,211.48,297.87,59.965,1499247903,"201051344001158","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,750888.2,750888.2,12642,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499247976,2186267.00
07/05/2017 05:45,2,0.000,ALERT,212.16,298.77,59.981,1499247903,"201051344000576","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,765446.1,765446.1,12641,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247978,2186268.00
07/05/2017 05:45,2,0.000,ALERT,211.48,296.66,59.970,1499247903,"274151322000087","219011344069620",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,954711.1,954711.1,12733,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499247980,2186269.00
