ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 06:00,2,0.000,ALERT,211.93,298.17,59.959,1499248804,"201051344000645","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,764389.7,764389.7,12622,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248806,2186270.00
07/05/2017 06:00,2,0.000,ALERT,211.48,296.96,59.949,1499248804,"274151322000085","219011344069620",0.00,20.70,0,295.76,299.07,0.0,0.0,0.000,976269.6,976269.6,12543,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499248807,2186271.00
07/05/2017 06:00,2,0.000,ALERT,212.16,297.87,59.975,1499248804,"201051344000633","219011344069620",0.00,19.50,0,293.96,299.37,0.0,0.0,0.000,751180.1,751180.1,12675,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248809,2186272.00
07/05/2017 06:00,2,0.000,ALERT,211.48,297.87,59.970,1499248804,"201051344000469","219011344069620",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,754645.9,754645.9,12646,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499248811,2186273.00
07/05/2017 06:00,2,0.000,ALERT,210.80,296.96,59.954,1499248804,"201051344000646","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,749704.6,749704.6,12640,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248813,2186274.00
07/05/2017 06:00,2,0.000,ALERT,211.03,296.66,59.965,1499248804,"274151322000052","219011344069620",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,1015144.2,1015144.2,12554,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248815,2186275.00
07/05/2017 06:00,2,0.000,ALERT,211.25,297.26,59.959,1499248804,"201051344000585","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,762579.0,762579.0,12640,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248817,2186276.00
07/05/2017 06:00,2,0.000,ALERT,211.03,297.87,59.944,1499248804,"201051344001230","219011344069620",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,754280.9,754280.9,12659,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248818,2186277.00
07/05/2017 06:00,2,0.000,ALERT,211.70,298.47,59.965,1499248804,"201051344000582","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,743626.3,743626.3,12630,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499248820,2186278.00
07/05/2017 06:00,2,0.000,ALERT,210.80,297.26,59.986,1499248804,"201051344000955","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,763163.1,763163.1,12651,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248822,2186279.00
07/05/2017 06:00,2,0.000,ALERT,211.25,296.36,59.944,1499248804,"274151322000094","219011344069620",0.00,20.30,0,295.46,298.47,0.0,0.0,0.000,835534.4,835534.4,12874,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248824,2186280.00
07/05/2017 06:00,2,0.000,ALERT,211.48,299.07,59.991,1499248804,"201051344000579","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,772797.6,772797.6,12638,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499248826,2186281.00
07/05/2017 06:00,2,0.000,ALERT,211.03,297.87,59.959,1499248804,"201051344000890","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,757204.0,757204.0,12650,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248828,2186282.00
07/05/2017 06:00,2,0.000,ALERT,211.25,297.26,59.954,1499248804,"201051344000438","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,759736.3,759736.3,12635,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499248829,2186283.00
07/05/2017 06:00,2,0.000,ALERT,211.25,296.66,59.954,1499248804,"201051344000417","219011344069620",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,689000.7,689000.7,12663,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499248831,2186284.00
07/05/2017 06:00,2,0.000,ALERT,211.25,297.26,59.954,1499248804,"274151322000083","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,1004908.9,1004908.9,12560,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248833,2186285.00
07/05/2017 06:00,2,0.000,ALERT,211.70,297.87,59.944,1499248804,"274151322000076","219011344069620",0.00,20.70,0,295.76,299.07,0.0,0.0,0.000,1072221.3,1072221.3,12565,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499248835,2186286.00
07/05/2017 06:00,2,0.000,ALERT,211.48,298.77,59.981,1499248804,"201051344000868","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,753059.9,753059.9,12651,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499248837,2186287.00
07/05/2017 06:00,2,0.000,ALERT,211.03,298.47,59.959,1499248804,"274151322000095","219011344069620",0.00,20.00,0,296.96,299.97,0.0,0.0,0.000,1061892.9,1061892.9,12574,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499248838,2186288.00
07/05/2017 06:00,2,0.000,ALERT,211.48,298.17,59.954,1499248804,"201051344000988","219011344069620",0.00,20.00,0,293.96,299.97,0.0,0.0,0.000,661363.2,661363.2,12633,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248840,2186289.00
07/05/2017 06:00,2,0.000,ALERT,211.03,296.66,59.965,1499248804,"201051344001025","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,759885.7,759885.7,12645,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499248842,2186290.00
07/05/2017 06:00,2,0.000,ALERT,211.48,298.47,59.965,1499248804,"201051344000458","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,764612.4,764612.4,12622,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248844,2186291.00
07/05/2017 06:00,2,0.000,ALERT,212.16,298.47,59.933,1499248804,"201051344000853","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,765625.5,765625.5,12636,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248846,2186292.00
07/05/2017 06:00,2,0.000,ALERT,211.48,297.26,59.965,1499248804,"201051344000685","219011344069620",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,759641.9,759641.9,12664,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248847,2186293.00
07/05/2017 06:00,2,0.000,ALERT,211.25,296.96,59.965,1499248804,"201051344000917","219011344069620",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,756297.3,756297.3,12649,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248849,2186294.00
07/05/2017 06:00,2,0.000,ALERT,211.48,297.57,59.959,1499248804,"201051344001145","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,764292.6,764292.6,12643,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248851,2186295.00
07/05/2017 06:00,2,0.000,ALERT,211.25,296.66,59.965,1499248804,"201051344000651","219011344069620",0.00,19.30,0,295.46,298.77,0.0,0.0,0.000,753037.2,753037.2,12643,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248853,2186296.00
07/05/2017 06:00,2,0.000,ALERT,210.80,296.96,59.954,1499248804,"274151322000088","219011344069620",0.00,21.00,0,295.76,299.07,0.0,0.0,0.000,963859.0,963859.0,12555,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248855,2186297.00
07/05/2017 06:00,2,0.000,ALERT,211.70,295.76,59.949,1499248804,"274151322000068","219011344069620",0.00,21.30,0,295.16,298.17,0.0,0.0,0.000,836149.2,836149.2,12888,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248856,2186298.00
07/05/2017 06:00,2,0.000,ALERT,210.80,296.66,59.959,1499248804,"201051344001135","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,748482.8,748482.8,12630,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248858,2186299.00
07/05/2017 06:00,2,0.000,ALERT,211.25,299.07,59.959,1499248804,"201051344000594","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,767657.7,767657.7,12635,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248860,2186300.00
07/05/2017 06:00,2,0.000,ALERT,211.25,296.96,59.954,1499248804,"201051344001203","219011344069620",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,758036.7,758036.7,12670,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248862,2186301.00
07/05/2017 06:00,2,0.000,ALERT,211.03,297.87,59.959,1499248804,"274151322000054","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,980672.4,980672.4,12538,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248864,2186302.00
07/05/2017 06:00,2,0.000,ALERT,211.70,297.87,59.933,1499248804,"201051344000867","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,751849.7,751849.7,12668,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248866,2186303.00
07/05/2017 06:00,2,0.000,ALERT,211.03,297.26,59.933,1499248804,"201051344001093","219011344069620",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,756227.1,756227.1,12658,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248867,2186304.00
07/05/2017 06:00,2,0.000,ALERT,211.48,298.17,59.959,1499248804,"201051344000900","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,773438.4,773438.4,12648,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248869,2186305.00
07/05/2017 06:00,2,0.000,ALERT,211.70,297.57,59.949,1499248804,"201051344000648","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,761305.3,761305.3,12636,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248871,2186306.00
07/05/2017 06:00,2,0.000,ALERT,211.48,298.47,60.002,1499248804,"201051344000569","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,775529.3,775529.3,12613,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499248873,2186307.00
07/05/2017 06:00,2,0.000,ALERT,211.48,298.47,59.938,1499248804,"201051344000983","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,766113.4,766113.4,12640,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248875,2186308.00
07/05/2017 06:00,2,0.000,ALERT,211.48,297.87,59.981,1499248804,"201051344001158","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,750888.2,750888.2,12644,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248876,2186309.00
07/05/2017 06:00,2,0.000,ALERT,211.70,298.47,59.938,1499248804,"201051344000576","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,765446.1,765446.1,12643,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248878,2186310.00
07/05/2017 06:00,2,0.000,ALERT,211.25,296.66,59.986,1499248804,"274151322000087","219011344069620",0.00,21.30,0,295.46,298.77,0.0,0.0,0.000,954711.1,954711.1,12735,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499248880,2186311.00
07/05/2017 06:15,2,0.000,ALERT,211.48,296.96,60.002,1499249703,"201051344000645","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,764389.7,764389.7,12624,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249705,2186312.00
07/05/2017 06:15,2,0.000,ALERT,211.03,296.06,59.975,1499249703,"274151322000085","219011344069620",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,976269.6,976269.6,12545,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249707,2186313.00
07/05/2017 06:15,2,0.000,ALERT,211.70,296.96,59.975,1499249703,"201051344000633","219011344069620",0.00,19.50,0,294.26,299.37,0.0,0.0,0.000,751180.1,751180.1,12677,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249709,2186314.00
07/05/2017 06:15,2,0.000,ALERT,211.03,296.96,59.986,1499249703,"201051344000469","219011344069620",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,754645.9,754645.9,12648,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249711,2186315.00
07/05/2017 06:15,2,0.000,ALERT,210.80,296.66,60.007,1499249703,"201051344000646","219011344069620",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,749704.6,749704.6,12642,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249712,2186316.00
07/05/2017 06:15,2,0.000,ALERT,210.80,296.96,59.965,1499249703,"274151322000052","219011344069620",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,1015144.2,1015144.2,12556,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249714,2186317.00
07/05/2017 06:15,2,0.000,ALERT,211.25,296.96,59.975,1499249703,"201051344000585","219011344069620",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,762579.0,762579.0,12642,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249716,2186318.00
07/05/2017 06:15,2,0.000,ALERT,210.57,296.96,59.991,1499249703,"201051344001230","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,754280.9,754280.9,12661,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249718,2186319.00
07/05/2017 06:15,2,0.000,ALERT,211.25,297.26,59.975,1499249703,"201051344000582","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,743626.3,743626.3,12632,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249720,2186320.00
07/05/2017 06:15,2,0.000,ALERT,210.57,296.66,59.949,1499249703,"201051344000955","219011344069620",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,763163.1,763163.1,12653,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249722,2186321.00
07/05/2017 06:15,2,0.000,ALERT,211.03,295.46,59.965,1499249703,"274151322000094","219011344069620",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,835534.4,835534.4,12876,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499249723,2186322.00
07/05/2017 06:15,2,0.000,ALERT,210.80,297.57,59.970,1499249703,"201051344000579","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,772797.6,772797.6,12640,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499249725,2186323.00
07/05/2017 06:15,2,0.000,ALERT,210.80,297.26,59.981,1499249703,"201051344000890","219011344069620",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,757204.0,757204.0,12652,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249727,2186324.00
07/05/2017 06:15,2,0.000,ALERT,211.03,296.36,60.007,1499249703,"201051344000438","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,759736.3,759736.3,12637,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249729,2186325.00
07/05/2017 06:15,2,0.000,ALERT,211.03,296.06,59.986,1499249703,"201051344000417","219011344069620",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,689000.7,689000.7,12665,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249731,2186326.00
07/05/2017 06:15,2,0.000,ALERT,210.80,296.96,60.002,1499249703,"274151322000083","219011344069620",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,1004908.9,1004908.9,12562,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249732,2186327.00
07/05/2017 06:15,2,0.000,ALERT,211.25,295.46,59.975,1499249703,"274151322000076","219011344069620",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,1072221.3,1072221.3,12567,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249734,2186328.00
07/05/2017 06:15,2,0.000,ALERT,211.03,297.57,59.975,1499249703,"201051344000868","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,753059.9,753059.9,12653,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249736,2186329.00
07/05/2017 06:15,2,0.000,ALERT,210.80,296.96,59.970,1499249703,"274151322000095","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,1061892.9,1061892.9,12576,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249738,2186330.00
07/05/2017 06:15,2,0.000,ALERT,210.80,296.96,59.975,1499249703,"201051344000988","219011344069620",0.00,20.00,0,293.66,299.67,0.0,0.0,0.000,661363.2,661363.2,12635,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249740,2186331.00
07/05/2017 06:15,2,0.000,ALERT,211.03,296.06,59.975,1499249703,"201051344001025","219011344069620",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,759885.7,759885.7,12647,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249741,2186332.00
07/05/2017 06:15,2,0.000,ALERT,211.03,297.57,59.981,1499249703,"201051344000458","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,764612.4,764612.4,12624,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249743,2186333.00
07/05/2017 06:15,2,0.000,ALERT,211.48,296.66,59.970,1499249703,"201051344000853","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,765625.5,765625.5,12638,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499249745,2186334.00
07/05/2017 06:15,2,0.000,ALERT,211.25,296.96,59.975,1499249703,"201051344000685","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,759641.9,759641.9,12666,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249747,2186335.00
07/05/2017 06:15,2,0.000,ALERT,211.03,296.36,59.975,1499249703,"201051344000917","219011344069620",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,756297.3,756297.3,12651,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249749,2186336.00
07/05/2017 06:15,2,0.000,ALERT,211.25,297.26,59.944,1499249703,"201051344001145","219011344069620",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,764292.6,764292.6,12645,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499249751,2186337.00
07/05/2017 06:15,2,0.000,ALERT,211.25,296.36,59.954,1499249703,"201051344000651","219011344069620",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,753037.2,753037.2,12645,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249752,2186338.00
07/05/2017 06:15,2,0.000,ALERT,210.35,296.06,59.965,1499249703,"274151322000088","219011344069620",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,963859.0,963859.0,12557,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499249754,2186339.00
07/05/2017 06:15,2,0.000,ALERT,211.48,295.16,60.007,1499249703,"274151322000068","219011344069620",0.00,21.30,0,293.66,297.57,0.0,0.0,0.000,836149.2,836149.2,12890,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249756,2186340.00
07/05/2017 06:15,2,0.000,ALERT,210.57,296.66,60.007,1499249703,"201051344001135","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,748482.8,748482.8,12632,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499249758,2186341.00
07/05/2017 06:15,2,0.000,ALERT,210.80,297.87,59.959,1499249703,"201051344000594","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,767657.7,767657.7,12637,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499249760,2186342.00
07/05/2017 06:15,2,0.000,ALERT,211.03,296.36,59.975,1499249703,"201051344001203","219011344069620",0.00,19.80,0,294.86,300.57,0.0,0.0,0.000,758036.7,758036.7,12672,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249761,2186343.00
07/05/2017 06:15,2,0.000,ALERT,210.57,296.36,59.965,1499249703,"274151322000054","219011344069620",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,980672.4,980672.4,12540,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499249763,2186344.00
07/05/2017 06:15,2,0.000,ALERT,211.25,296.96,59.975,1499249703,"201051344000867","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,751849.7,751849.7,12670,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249765,2186345.00
07/05/2017 06:15,2,0.000,ALERT,210.80,296.36,60.002,1499249703,"201051344001093","219011344069620",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,756227.1,756227.1,12660,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249767,2186346.00
07/05/2017 06:15,2,0.000,ALERT,211.03,297.26,59.928,1499249703,"201051344000900","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,773438.4,773438.4,12650,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249769,2186347.00
07/05/2017 06:15,2,0.000,ALERT,211.25,296.36,60.018,1499249703,"201051344000648","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,761305.3,761305.3,12638,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249770,2186348.00
07/05/2017 06:15,2,0.000,ALERT,211.03,297.26,59.965,1499249703,"201051344000569","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,775529.3,775529.3,12615,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499249772,2186349.00
07/05/2017 06:15,2,0.000,ALERT,211.03,297.57,59.975,1499249703,"201051344000983","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,766113.4,766113.4,12642,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499249774,2186350.00
07/05/2017 06:15,2,0.000,ALERT,210.80,296.66,59.975,1499249703,"201051344001158","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,750888.2,750888.2,12646,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499249776,2186351.00
07/05/2017 06:15,2,0.000,ALERT,211.48,297.57,59.975,1499249703,"201051344000576","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,765446.1,765446.1,12645,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499249777,2186352.00
07/05/2017 06:15,2,0.000,ALERT,211.03,295.46,59.938,1499249703,"274151322000087","219011344069620",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,954711.1,954711.1,12737,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499249779,2186353.00
07/05/2017 06:30,2,0.150,ALERT,211.70,298.77,59.959,1499250603,"201051344000645","219011344069620",22.92,20.70,0,295.16,300.27,3.5,1.5,0.000,764389.8,764389.8,12626,0,0,0,L,1122011218,0,120.88,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1499250605,2186354.00
07/05/2017 06:30,2,0.080,ALERT,210.80,296.66,59.965,1499250603,"274151322000085","219011344069620",24.23,21.00,0,294.26,298.77,2.0,0.0,0.000,976269.6,976269.6,12547,0,0,0,L,1151911521,0,121.55,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1499250607,2186355.00
07/05/2017 06:30,2,0.154,ALERT,212.16,302.07,59.959,1499250603,"201051344000633","219011344069620",24.25,19.80,0,293.66,302.37,3.8,1.7,0.000,751180.3,751180.3,12679,0,0,0,L,1122011218,0,121.10,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1499250609,2186356.00
07/05/2017 06:30,2,0.160,ALERT,211.48,317.40,59.965,1499250603,"201051344000469","219011344069620",25.23,19.50,0,294.26,317.70,4.1,2.0,0.000,754646.1,754646.1,12650,0,0,0,L,1122011218,0,120.20,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1499250611,2186357.00
07/05/2017 06:30,2,0.154,ALERT,211.25,305.38,59.970,1499250603,"201051344000646","219011344069620",24.41,20.00,0,294.26,305.98,3.9,1.8,0.000,749704.8,749704.8,12644,0,0,0,L,1122011218,0,121.33,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1499250613,2186358.00
07/05/2017 06:30,2,0.105,ALERT,210.57,298.17,59.954,1499250603,"274151322000052","219011344069620",23.62,21.00,0,293.96,299.07,2.5,0.5,0.000,1015144.2,1015144.2,12558,0,0,0,L,1151911521,0,120.42,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1499250614,2186359.00
07/05/2017 06:30,2,0.172,ALERT,211.70,325.82,59.970,1499250603,"201051344000585","219011344069620",25.19,20.00,0,293.96,326.42,4.4,2.4,0.000,762579.2,762579.2,12644,0,0,0,L,1122011218,0,120.65,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1499250616,2186360.00
07/05/2017 06:30,2,0.160,ALERT,211.70,304.18,59.933,1499250603,"201051344001230","219011344069620",22.86,20.00,0,294.86,304.48,3.7,1.7,0.000,754281.0,754281.0,12663,0,0,0,L,1122011218,0,121.33,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1499250618,2186361.00
07/05/2017 06:30,2,0.168,ALERT,211.93,299.67,59.959,1499250603,"201051344000582","219011344069620",21.93,20.00,0,295.46,300.57,3.7,1.7,0.000,743626.5,743626.5,12634,0,0,0,L,1122011218,0,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1499250620,2186362.00
07/05/2017 06:30,2,0.188,ALERT,211.25,305.68,59.959,1499250603,"201051344000955","219011344069620",22.48,20.00,0,294.26,305.98,4.3,2.2,0.000,763163.3,763163.3,12655,0,0,0,L,1122011218,0,120.65,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1499250622,2186363.00
07/05/2017 06:30,2,0.000,ALERT,211.03,296.06,59.965,1499250603,"274151322000094","219011344069620",39.46,20.70,0,293.96,374.81,0.0,0.0,0.000,835534.4,835534.4,12878,0,0,0,L,1151911521,0,121.10,122.01,0002,18,0,0,0,0,0,0,133,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1499250623,2186364.00
07/05/2017 06:30,2,0.207,ALERT,211.25,304.78,59.954,1499250603,"201051344000579","219011344069620",22.54,20.30,0,295.76,305.98,4.7,2.6,0.000,772797.8,772797.8,12642,0,0,0,L,1122011218,0,120.42,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1499250625,2186365.00
07/05/2017 06:30,2,0.160,ALERT,211.48,333.63,59.965,1499250603,"201051344000890","219011344069620",26.02,20.30,0,295.16,334.54,4.2,2.2,0.000,757204.2,757204.2,12654,0,0,0,L,1122011218,0,121.33,120.42,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1499250627,2186366.00
07/05/2017 06:30,2,0.156,ALERT,211.70,314.70,59.965,1499250603,"201051344000438","219011344069620",25.13,20.00,0,294.86,315.60,4.0,2.0,0.000,759736.5,759736.5,12639,0,0,0,L,1122011218,0,121.55,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1499250629,2186367.00
07/05/2017 06:30,2,0.156,ALERT,211.70,297.87,59.965,1499250603,"201051344000417","219011344069620",18.35,20.00,0,293.96,299.07,2.9,0.9,0.000,689000.7,689000.7,12667,0,0,0,L,1122011218,0,120.88,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1499250631,2186368.00
07/05/2017 06:30,2,0.084,ALERT,211.03,297.87,59.965,1499250603,"274151322000083","219011344069620",24.09,20.70,0,294.56,299.07,2.0,0.1,0.000,1004908.9,1004908.9,12564,0,0,0,L,1151911521,0,121.33,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1499250632,2186369.00
07/05/2017 06:30,2,0.082,ALERT,211.25,315.30,59.965,1499250603,"274151322000076","219011344069620",25.76,21.00,0,294.56,316.50,2.2,0.2,0.000,1072221.3,1072221.3,12569,0,0,0,L,1151911521,0,121.10,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1499250634,2186370.00
07/05/2017 06:30,2,0.160,ALERT,211.48,321.31,59.959,1499250603,"201051344000868","219011344069620",24.91,20.00,0,295.76,334.84,4.1,2.0,0.000,753060.1,753060.1,12655,0,0,0,L,1122011218,0,120.65,121.78,0100,17,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1499250636,2186371.00
07/05/2017 06:30,2,0.078,ALERT,211.03,324.62,59.959,1499250603,"274151322000095","219011344069620",24.05,20.30,0,295.46,325.52,1.9,0.0,0.000,1061892.9,1061892.9,12578,0,0,0,L,1151911521,0,121.78,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1499250638,2186372.00
07/05/2017 06:30,2,0.094,ALERT,211.25,298.47,59.975,1499250603,"201051344000988","219011344069620",18.57,20.30,0,292.46,299.97,1.8,0.0,0.000,661363.2,661363.2,12637,0,0,0,L,1122011218,0,120.42,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1499250640,2186373.00
07/05/2017 06:30,2,0.148,ALERT,211.48,327.62,59.959,1499250603,"201051344001025","219011344069620",25.50,19.80,0,294.26,329.13,3.9,1.8,0.000,759885.9,759885.9,12649,0,0,0,L,1122011218,0,120.88,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1499250642,2186374.00
07/05/2017 06:30,2,0.148,ALERT,211.48,327.02,59.975,1499250603,"201051344000458","219011344069620",25.56,21.00,0,295.16,328.22,3.9,1.8,0.000,764612.5,764612.5,12626,0,0,0,L,1122011218,0,120.88,121.55,0200,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499250643,2186375.00
07/05/2017 06:30,2,0.145,ALERT,212.16,320.71,59.965,1499250603,"201051344000853","219011344069620",24.31,20.00,0,295.16,336.04,3.6,1.5,0.000,765625.6,765625.6,12640,0,0,0,L,1122011218,0,121.33,121.55,0100,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1499250645,2186376.00
07/05/2017 06:30,2,0.146,ALERT,211.70,298.47,59.959,1499250603,"201051344000685","219011344069620",21.63,20.00,0,294.86,301.77,3.2,1.2,0.000,759642.0,759642.0,12668,0,0,0,L,1122011218,0,121.78,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1499250647,2186377.00
07/05/2017 06:30,2,0.150,ALERT,211.48,327.92,59.959,1499250603,"201051344000917","219011344069620",25.07,20.70,0,293.66,328.52,3.9,1.8,0.000,756297.4,756297.4,12653,0,0,0,L,1122011218,0,120.88,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1499250649,2186378.00
07/05/2017 06:30,2,0.150,ALERT,211.70,329.43,59.959,1499250603,"201051344001145","219011344069620",25.17,20.00,0,295.16,330.33,3.8,1.8,0.000,764292.8,764292.8,12647,0,0,0,L,1122011218,0,121.10,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1499250651,2186379.00
07/05/2017 06:30,2,0.170,ALERT,211.70,301.77,59.959,1499250603,"201051344000651","219011344069620",21.67,19.50,0,294.26,305.08,3.8,1.7,0.000,753037.3,753037.3,12647,0,0,0,L,1122011218,0,121.55,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1499250652,2186380.00
07/05/2017 06:30,2,0.068,ALERT,210.57,296.96,59.975,1499250603,"274151322000088","219011344069620",23.14,21.00,0,293.96,298.47,1.6,0.0,0.000,963859.0,963859.0,12559,0,0,0,L,1151911521,0,121.78,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1499250654,2186381.00
07/05/2017 06:30,2,0.059,ALERT,211.48,324.32,59.959,1499250603,"274151322000068","219011344069620",24.07,21.50,0,293.66,380.52,1.4,0.0,0.000,836149.2,836149.2,12892,0,0,0,L,1151911521,0,121.55,121.78,0002,20,0,0,0,0,0,0,145,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1499250656,2186382.00
07/05/2017 06:30,2,0.170,ALERT,211.48,324.32,59.965,1499250603,"201051344001135","219011344069620",25.84,20.30,0,294.86,333.93,4.5,2.4,0.000,748483.1,748483.1,12634,0,0,0,L,1122011218,0,121.33,120.88,0100,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1499250658,2186383.00
07/05/2017 06:30,2,0.164,ALERT,211.48,323.11,60.002,1499250603,"201051344000594","219011344069620",23.62,20.30,0,295.16,333.93,4.0,1.9,0.000,767657.9,767657.9,12639,0,0,0,L,1122011218,0,120.65,121.10,0100,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1499250660,2186384.00
07/05/2017 06:30,2,0.184,ALERT,211.70,304.78,59.965,1499250603,"201051344001203","219011344069620",21.95,20.00,0,294.26,309.59,4.1,2.0,0.000,758036.9,758036.9,12674,0,0,0,L,1122011218,0,121.78,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1499250661,2186385.00
07/05/2017 06:30,2,0.082,ALERT,211.03,319.21,59.975,1499250603,"274151322000054","219011344069620",23.85,21.50,0,294.56,320.41,2.0,0.0,0.000,980672.4,980672.4,12542,0,0,0,L,1151911521,0,121.33,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1499250663,2186386.00
07/05/2017 06:30,2,0.164,ALERT,211.93,322.51,59.965,1499250603,"201051344000867","219011344069620",24.71,20.70,0,294.86,325.22,4.1,2.1,0.000,751849.9,751849.9,12672,0,0,0,L,1122011218,0,121.10,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1499250665,2186387.00
07/05/2017 06:30,2,0.199,ALERT,211.70,299.37,59.965,1499250603,"201051344001093","219011344069620",21.63,20.70,0,294.26,305.38,4.3,2.3,0.000,756227.3,756227.3,12662,0,0,0,L,1122011218,0,121.10,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1499250667,2186388.00
07/05/2017 06:30,2,0.119,ALERT,211.70,317.40,59.965,1499250603,"201051344000900","219011344069620",24.99,20.00,0,294.86,334.54,3.1,1.0,0.000,773438.5,773438.5,12652,0,0,0,L,1122011218,0,121.10,121.33,0100,17,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1499250668,2186389.00
07/05/2017 06:30,2,0.160,ALERT,211.93,320.41,59.965,1499250603,"201051344000648","219011344069620",24.71,19.80,0,294.56,335.44,4.0,2.0,0.000,761305.5,761305.5,12640,0,0,0,L,1122011218,0,120.65,121.78,0100,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1499250670,2186390.00
07/05/2017 06:30,2,0.170,ALERT,211.48,318.00,59.959,1499250603,"201051344000569","219011344069620",23.95,20.30,0,295.76,335.14,4.2,2.1,0.000,775529.5,775529.5,12617,0,0,0,L,1122011218,0,120.42,121.55,0100,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1499250672,2186391.00
07/05/2017 06:30,2,0.172,ALERT,211.70,317.70,59.965,1499250603,"201051344000983","219011344069620",24.77,20.30,0,295.76,334.24,4.4,2.3,0.000,766113.6,766113.6,12644,0,0,0,L,1122011218,0,121.10,121.33,0100,20,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1499250674,2186392.00
07/05/2017 06:30,2,0.164,ALERT,211.70,331.23,59.970,1499250603,"201051344001158","219011344069620",22.72,19.80,0,294.56,331.53,3.8,1.8,0.000,750888.3,750888.3,12648,0,0,0,L,1122011218,0,120.65,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1499250676,2186393.00
07/05/2017 06:30,2,0.166,ALERT,211.93,300.87,59.970,1499250603,"201051344000576","219011344069620",21.79,20.00,0,295.16,311.09,3.7,1.7,0.000,765446.3,765446.3,12647,0,0,0,L,1122011218,0,120.88,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1499250677,2186394.00
07/05/2017 06:30,2,0.092,ALERT,211.03,296.66,59.965,1499250603,"274151322000087","219011344069620",24.17,21.50,0,293.66,298.47,2.2,0.2,0.000,954711.1,954711.1,12739,0,0,0,L,1151911521,0,121.33,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1499250679,2186395.00
07/05/2017 06:45,2,0.215,ACTIVE,211.93,336.04,59.981,1499251503,"201051344000645","219011344069620",26.44,21.50,0,296.66,347.16,5.8,3.7,0.018,764390.5,764390.5,12628,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251505,2186396.00
07/05/2017 06:45,2,0.156,ACTIVE,211.03,334.84,59.991,1499251503,"274151322000085","219011344069620",25.94,22.50,0,295.16,371.21,4.1,2.1,0.018,976269.9,976269.9,12549,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251506,2186397.00
07/05/2017 06:45,2,0.189,ACTIVE,212.16,337.84,59.981,1499251503,"201051344000633","219011344069620",29.24,21.00,0,294.86,345.06,5.7,3.5,0.009,751180.9,751180.9,12681,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251507,2186398.00
07/05/2017 06:45,2,0.230,ACTIVE,211.48,335.44,59.981,1499251503,"201051344000469","219011344069620",27.67,20.30,0,295.76,348.36,6.5,4.3,0.009,754646.9,754646.9,12652,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251507,2186399.00
07/05/2017 06:45,2,0.238,ACTIVE,211.03,334.84,59.986,1499251503,"201051344000646","219011344069620",26.58,21.00,0,296.06,346.86,6.4,4.3,0.018,749705.6,749705.6,12646,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251508,2186400.00
07/05/2017 06:45,2,0.188,ACTIVE,210.80,334.24,60.007,1499251503,"274151322000052","219011344069620",25.62,22.50,0,295.16,341.45,4.9,2.8,0.009,1015144.7,1015144.7,12560,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251509,2186401.00
07/05/2017 06:45,2,0.252,ACTIVE,211.48,335.44,59.981,1499251503,"201051344000585","219011344069620",27.45,21.30,0,296.36,343.85,7.1,4.9,0.018,762580.1,762580.1,12646,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251510,2186402.00
07/05/2017 06:45,2,0.238,ACTIVE,211.25,334.84,59.991,1499251503,"201051344001230","219011344069620",26.60,21.00,0,296.66,347.76,6.4,4.3,0.022,754281.8,754281.8,12665,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251511,2186403.00
07/05/2017 06:45,2,0.221,ACTIVE,211.70,335.14,59.981,1499251503,"201051344000582","219011344069620",27.41,20.70,0,297.57,348.66,6.2,4.1,0.013,743627.2,743627.2,12636,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251512,2186404.00
07/05/2017 06:45,2,0.248,ACTIVE,210.80,334.24,59.981,1499251503,"201051344000955","219011344069620",27.27,21.30,0,296.66,348.66,6.9,4.7,0.009,763164.3,763164.3,12657,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251513,2186405.00
07/05/2017 06:45,2,0.098,ALERT,211.25,336.04,59.970,1499251503,"274151322000094","219011344069620",29.84,21.80,0,294.26,384.73,2.9,0.9,0.013,835534.5,835534.5,12880,0,0,0,L,1151911521,0,120.88,122.01,0002,17,0,0,0,0,0,0,85,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251515,2186406.00
07/05/2017 06:45,2,0.262,ACTIVE,211.48,335.14,59.970,1499251503,"201051344000579","219011344069620",27.47,21.30,0,297.57,348.66,7.3,5.2,0.018,772798.8,772798.8,12644,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251516,2186407.00
07/05/2017 06:45,2,0.242,ACTIVE,211.25,334.54,59.975,1499251503,"201051344000890","219011344069620",27.49,21.30,0,297.26,346.26,6.8,4.7,0.022,757205.1,757205.1,12656,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251516,2186408.00
07/05/2017 06:45,2,0.232,ACTIVE,211.70,335.14,59.986,1499251503,"201051344000438","219011344069620",27.49,21.00,0,296.96,343.55,6.5,4.3,0.013,759737.3,759737.3,12641,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251517,2186409.00
07/05/2017 06:45,2,0.158,ACTIVE,211.25,297.26,59.970,1499251503,"201051344000417","219011344069620",19.96,20.30,0,295.76,299.37,3.2,1.2,0.000,689001.0,689001.0,12669,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251518,2186410.00
07/05/2017 06:45,2,0.166,ACTIVE,211.03,334.84,59.954,1499251503,"274151322000083","219011344069620",25.31,22.30,0,295.16,347.46,4.3,2.2,0.009,1004909.1,1004909.1,12566,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251519,2186411.00
07/05/2017 06:45,2,0.168,ACTIVE,211.70,336.34,59.965,1499251503,"274151322000076","219011344069620",26.32,22.50,0,295.16,345.06,4.5,2.5,0.022,1072221.6,1072221.6,12571,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251520,2186412.00
07/05/2017 06:45,2,0.236,ACTIVE,211.48,335.14,59.970,1499251503,"201051344000868","219011344069620",27.21,21.00,0,296.36,346.26,6.6,4.4,0.018,753060.9,753060.9,12657,0,0,0,L,1122011218,0,120.88,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251521,2186413.00
