ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 06:45,2,0.154,ACTIVE,210.80,334.84,59.959,1499251503,"274151322000095","219011344069620",26.50,22.00,0,296.06,342.65,4.2,2.1,0.018,1061893.1,1061893.1,12580,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251522,2186414.00
07/05/2017 06:45,2,0.098,ACTIVE_NO_POWER,211.48,299.07,59.965,1499251503,"201051344000988","219011344069620",20.00,20.30,0,293.96,300.27,2.0,0.0,0.000,661363.2,661363.2,12639,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251523,2186415.00
07/05/2017 06:45,2,0.223,ACTIVE,211.03,333.33,59.975,1499251503,"201051344001025","219011344069620",27.59,20.70,0,296.66,347.16,6.2,4.1,0.013,759886.6,759886.6,12651,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251524,2186416.00
07/05/2017 06:45,2,0.188,ACTIVE,211.48,334.84,59.959,1499251503,"201051344000458","219011344069620",29.12,21.80,0,296.96,343.25,5.6,3.5,0.009,764613.2,764613.2,12628,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251525,2186417.00
07/05/2017 06:45,2,0.232,ACTIVE,212.16,337.24,59.965,1499251503,"201051344000853","219011344069620",26.38,21.00,0,296.06,348.06,6.2,4.1,0.018,765626.4,765626.4,12642,0,0,0,L,1122011218,0,121.55,121.55,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251526,2186418.00
07/05/2017 06:45,2,0.209,ACTIVE,211.70,336.04,59.959,1499251503,"201051344000685","219011344069620",26.30,21.30,0,296.66,348.96,5.6,3.5,0.018,759642.6,759642.6,12670,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251527,2186419.00
07/05/2017 06:45,2,0.230,ACTIVE,211.48,335.74,59.970,1499251503,"201051344000917","219011344069620",27.00,21.80,0,295.46,347.76,6.3,4.2,0.022,756298.2,756298.2,12655,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251528,2186420.00
07/05/2017 06:45,2,0.223,ACTIVE,211.48,335.44,59.965,1499251503,"201051344001145","219011344069620",27.31,21.00,0,297.26,348.36,6.2,4.0,0.018,764293.5,764293.5,12649,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251529,2186421.00
07/05/2017 06:45,2,0.223,ACTIVE,211.48,335.14,59.965,1499251503,"201051344000651","219011344069620",26.84,20.30,0,296.06,347.46,6.1,3.9,0.013,753038.1,753038.1,12649,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251530,2186422.00
07/05/2017 06:45,2,0.150,ACTIVE,210.80,335.44,59.970,1499251503,"274151322000088","219011344069620",24.31,22.80,0,295.16,343.25,3.7,1.6,0.018,963859.2,963859.2,12561,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251531,2186423.00
07/05/2017 06:45,2,0.115,ALERT,211.70,336.04,59.959,1499251503,"274151322000068","219011344069620",29.98,22.50,0,294.26,384.43,3.5,1.5,0.013,836149.3,836149.3,12894,0,0,0,L,1151911521,0,121.33,122.01,0002,20,0,0,0,0,0,0,73,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251532,2186424.00
07/05/2017 06:45,2,0.248,ACTIVE,211.03,333.93,59.959,1499251503,"201051344001135","219011344069620",27.08,21.00,0,296.36,346.86,6.8,4.7,0.013,748483.9,748483.9,12636,0,0,0,L,1122011218,0,121.10,120.88,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251533,2186425.00
07/05/2017 06:45,2,0.234,ACTIVE,211.25,335.14,59.970,1499251503,"201051344000594","219011344069620",26.90,21.50,0,295.76,347.46,6.4,4.3,0.022,767658.7,767658.7,12641,0,0,0,L,1122011218,0,120.88,120.88,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251534,2186426.00
07/05/2017 06:45,2,0.238,ACTIVE,211.25,334.24,59.965,1499251503,"201051344001203","219011344069620",27.06,21.00,0,296.96,349.86,6.6,4.4,0.018,758037.8,758037.8,12676,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251535,2186427.00
07/05/2017 06:45,2,0.158,ACTIVE,211.03,335.14,59.965,1499251503,"274151322000054","219011344069620",25.33,22.80,0,295.46,343.55,4.1,2.0,0.013,980672.7,980672.7,12544,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251536,2186428.00
07/05/2017 06:45,2,0.238,ACTIVE,211.70,334.84,59.965,1499251503,"201051344000867","219011344069620",26.96,21.80,0,296.66,347.76,6.5,4.4,0.013,751850.7,751850.7,12674,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251537,2186429.00
07/05/2017 06:45,2,0.244,ACTIVE,211.03,335.14,59.959,1499251503,"201051344001093","219011344069620",27.43,21.50,0,296.36,348.06,6.8,4.7,0.013,756228.2,756228.2,12664,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251538,2186430.00
07/05/2017 06:45,2,0.193,ACTIVE,211.70,335.74,59.965,1499251503,"201051344000900","219011344069620",27.08,21.00,0,296.06,348.06,5.3,3.2,0.018,773439.0,773439.0,12654,0,0,0,L,1122011218,0,121.10,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251539,2186431.00
07/05/2017 06:45,2,0.229,ACTIVE,211.70,335.44,59.975,1499251503,"201051344000648","219011344069620",27.57,20.70,0,295.76,349.26,6.4,4.3,0.013,761306.3,761306.3,12642,0,0,0,L,1122011218,0,120.65,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251540,2186432.00
07/05/2017 06:45,2,0.234,ACTIVE,211.48,335.14,59.928,1499251503,"201051344000569","219011344069620",26.96,21.30,0,296.66,348.66,6.4,4.3,0.018,775530.3,775530.3,12619,0,0,0,L,1122011218,0,120.42,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251541,2186433.00
07/05/2017 06:45,2,0.244,ACTIVE,211.48,335.14,59.986,1499251503,"201051344000983","219011344069620",27.41,21.30,0,296.36,347.16,6.8,4.6,0.018,766114.4,766114.4,12646,0,0,0,L,1122011218,0,120.88,120.88,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251542,2186434.00
07/05/2017 06:45,2,0.225,ACTIVE,211.70,335.44,59.928,1499251503,"201051344001158","219011344069620",26.88,20.70,0,296.36,347.46,6.2,4.0,0.018,750889.0,750889.0,12650,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251543,2186435.00
07/05/2017 06:45,2,0.230,ACTIVE,211.93,336.34,59.965,1499251503,"201051344000576","219011344069620",27.14,21.00,0,296.66,347.76,6.3,4.2,0.018,765447.0,765447.0,12649,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251544,2186436.00
07/05/2017 06:45,2,0.176,ALERT,211.25,333.33,59.975,1499251503,"274151322000087","219011344069620",24.61,23.30,0,294.56,346.26,4.4,2.3,0.000,954711.4,954711.4,12741,0,0,0,L,1151911521,0,121.33,121.55,0002,21,0,0,0,0,0,0,34,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499251545,2186437.00
07/05/2017 07:00,2,0.252,ACTIVE,211.93,336.04,59.981,1499252403,"201051344000645","219011344069620",27.49,21.80,0,320.11,341.75,7.1,4.9,0.027,764391.4,764391.4,12629,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252404,2186438.00
07/05/2017 07:00,2,0.203,ACTIVE,210.80,333.33,59.975,1499252403,"274151322000085","219011344069620",25.50,22.80,0,319.21,338.74,5.2,3.1,0.018,976270.4,976270.4,12550,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252405,2186439.00
07/05/2017 07:00,2,0.275,ACTIVE,211.70,337.54,59.970,1499252403,"201051344000633","219011344069620",27.41,21.30,0,306.58,357.68,7.7,5.5,0.027,751182.0,751182.0,12682,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252406,2186440.00
07/05/2017 07:00,2,0.285,ACTIVE,211.48,336.04,59.991,1499252403,"201051344000469","219011344069620",26.80,20.70,0,318.91,340.25,7.8,5.6,0.031,754648.1,754648.1,12653,0,0,0,L,1122011218,0,120.20,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252407,2186441.00
07/05/2017 07:00,2,0.277,ACTIVE,211.03,334.84,59.975,1499252403,"201051344000646","219011344069620",27.14,21.50,0,318.61,339.95,7.7,5.5,0.022,749706.7,749706.7,12647,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252408,2186442.00
07/05/2017 07:00,2,0.230,ACTIVE,210.35,334.84,59.970,1499252403,"274151322000052","219011344069620",26.30,23.30,0,318.00,339.04,6.1,4.0,0.031,1015145.4,1015145.4,12561,0,0,0,L,1151911521,0,120.42,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252409,2186443.00
07/05/2017 07:00,2,0.299,ACTIVE,211.48,336.04,59.954,1499252403,"201051344000585","219011344069620",27.49,21.50,0,318.30,339.34,8.3,6.1,0.027,762581.3,762581.3,12647,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252410,2186444.00
07/05/2017 07:00,2,0.279,ACTIVE,211.25,334.54,59.981,1499252403,"201051344001230","219011344069620",26.90,21.30,0,318.30,342.65,7.6,5.4,0.031,754282.9,754282.9,12666,0,0,0,L,1122011218,0,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252411,2186445.00
07/05/2017 07:00,2,0.268,ACTIVE,211.70,335.44,59.975,1499252403,"201051344000582","219011344069620",27.19,21.30,0,318.61,339.34,7.4,5.2,0.027,743628.3,743628.3,12637,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252411,2186446.00
07/05/2017 07:00,2,0.287,ACTIVE,211.03,334.84,59.996,1499252403,"201051344000955","219011344069620",27.63,21.50,0,318.91,340.55,8.1,5.9,0.031,763165.5,763165.5,12658,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252412,2186447.00
07/05/2017 07:00,2,0.129,ACTIVE,210.80,335.44,59.970,1499252403,"274151322000094","219011344069620",30.47,22.50,0,320.41,338.44,4.0,1.9,0.022,835534.7,835534.7,12882,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252413,2186448.00
07/05/2017 07:00,2,0.299,ACTIVE,211.25,335.14,59.975,1499252403,"201051344000579","219011344069620",28.11,21.50,0,318.61,342.35,8.6,6.3,0.031,772800.1,772800.1,12645,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252414,2186449.00
07/05/2017 07:00,2,0.293,ACTIVE,211.03,335.14,59.996,1499252403,"201051344000890","219011344069620",27.06,21.80,0,318.91,340.55,8.1,5.8,0.031,757206.3,757206.3,12657,0,0,0,L,1122011218,0,121.33,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252415,2186450.00
07/05/2017 07:00,2,0.271,ACTIVE,211.48,335.44,59.944,1499252403,"201051344000438","219011344069620",27.91,21.30,0,319.21,339.34,7.7,5.5,0.027,759738.4,759738.4,12642,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252416,2186451.00
07/05/2017 07:00,2,0.162,ACTIVE,211.03,296.96,59.975,1499252403,"201051344000417","219011344069620",20.36,20.30,0,283.74,309.29,3.4,1.3,0.000,689001.3,689001.3,12670,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252417,2186452.00
07/05/2017 07:00,2,0.213,ACTIVE,210.80,335.14,59.954,1499252403,"274151322000083","219011344069620",25.84,23.00,0,318.91,339.04,5.6,3.5,0.031,1004909.7,1004909.7,12567,0,0,0,L,1151911521,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252418,2186453.00
07/05/2017 07:00,2,0.215,ACTIVE,210.80,335.44,59.959,1499252403,"274151322000076","219011344069620",27.21,23.00,0,319.81,339.34,6.0,3.8,0.027,1072222.2,1072222.2,12572,0,0,0,L,1151911521,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252419,2186454.00
07/05/2017 07:00,2,0.289,ACTIVE,210.57,334.54,59.981,1499252403,"201051344000868","219011344069620",26.78,21.30,0,318.61,341.15,7.9,5.7,0.031,753062.0,753062.0,12658,0,0,0,L,1122011218,0,120.20,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252420,2186455.00
07/05/2017 07:00,2,0.209,ACTIVE,210.57,333.93,59.938,1499252403,"274151322000095","219011344069620",26.42,22.80,0,318.91,338.14,5.6,3.5,0.027,1061893.7,1061893.7,12581,0,0,0,L,1151911521,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252421,2186456.00
07/05/2017 07:00,2,0.250,ALERT,211.25,336.94,59.954,1499252403,"201051344000988","219011344069620",17.91,20.70,0,282.84,339.34,4.6,2.5,0.022,661363.2,661363.2,12640,0,0,0,L,1122011218,0,120.42,121.55,0800,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252423,2186457.00
07/05/2017 07:00,2,0.273,ACTIVE,211.03,334.24,59.954,1499252403,"201051344001025","219011344069620",27.49,21.00,0,318.61,339.95,7.7,5.5,0.027,759887.7,759887.7,12652,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252424,2186458.00
07/05/2017 07:00,2,0.199,ACTIVE,211.25,334.54,59.954,1499252403,"201051344000458","219011344069620",30.12,22.00,0,312.59,354.07,6.1,4.0,0.013,764614.1,764614.1,12629,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252424,2186459.00
07/05/2017 07:00,2,0.268,ACTIVE,211.70,336.94,59.965,1499252403,"201051344000853","219011344069620",27.77,21.30,0,321.31,341.75,7.6,5.4,0.031,765627.4,765627.4,12643,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252425,2186460.00
07/05/2017 07:00,2,0.250,ACTIVE,211.48,336.04,59.949,1499252403,"201051344000685","219011344069620",27.12,21.50,0,320.41,341.45,6.9,4.7,0.031,759643.5,759643.5,12671,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252426,2186461.00
07/05/2017 07:00,2,0.271,ACTIVE,211.48,336.34,59.965,1499252403,"201051344000917","219011344069620",27.37,22.00,0,318.61,339.95,7.6,5.4,0.031,756299.2,756299.2,12656,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252427,2186462.00
07/05/2017 07:00,2,0.271,ACTIVE,211.48,336.04,59.928,1499252403,"201051344001145","219011344069620",27.25,21.00,0,319.81,340.85,7.5,5.3,0.031,764294.6,764294.6,12650,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252428,2186463.00
07/05/2017 07:00,2,0.268,ACTIVE,211.25,335.44,59.959,1499252403,"201051344000651","219011344069620",27.25,20.70,0,319.81,339.65,7.4,5.2,0.031,753039.1,753039.1,12650,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252429,2186464.00
07/05/2017 07:00,2,0.197,ACTIVE,210.12,333.63,59.949,1499252403,"274151322000088","219011344069620",25.37,23.00,0,318.61,338.14,5.1,3.0,0.018,963859.7,963859.7,12562,0,0,0,L,1151911521,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252430,2186465.00
07/05/2017 07:00,2,0.150,ACTIVE,211.25,335.44,59.959,1499252403,"274151322000068","219011344069620",31.01,23.30,0,320.41,339.04,4.8,2.7,0.018,836149.7,836149.7,12896,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252431,2186466.00
07/05/2017 07:00,2,0.297,ACTIVE,210.80,333.33,59.959,1499252403,"201051344001135","219011344069620",27.27,21.30,0,319.51,339.04,8.2,6.0,0.035,748485.1,748485.1,12637,0,0,0,L,1122011218,0,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252432,2186467.00
07/05/2017 07:00,2,0.281,ACTIVE,211.03,336.04,59.959,1499252403,"201051344000594","219011344069620",27.33,21.80,0,318.30,340.85,7.8,5.6,0.031,767659.8,767659.8,12642,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252433,2186468.00
07/05/2017 07:00,2,0.287,ACTIVE,211.48,335.14,59.959,1499252403,"201051344001203","219011344069620",26.96,21.50,0,318.61,340.55,7.9,5.7,0.035,758038.9,758038.9,12677,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252433,2186469.00
07/05/2017 07:00,2,0.207,ACTIVE,210.35,334.84,59.954,1499252403,"274151322000054","219011344069620",25.50,23.50,0,318.61,338.14,5.4,3.3,0.027,980673.2,980673.2,12545,0,0,0,L,1151911521,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252434,2186470.00
07/05/2017 07:00,2,0.283,ACTIVE,211.25,335.14,59.959,1499252403,"201051344000867","219011344069620",27.43,22.00,0,319.51,340.55,7.9,5.7,0.027,751851.8,751851.8,12675,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252436,2186471.00
07/05/2017 07:00,2,0.285,ACTIVE,211.03,335.44,59.954,1499252403,"201051344001093","219011344069620",28.19,21.80,0,319.21,340.55,8.2,5.9,0.027,756229.4,756229.4,12665,0,0,0,L,1122011218,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252437,2186472.00
07/05/2017 07:00,2,0.244,ACTIVE,211.25,336.94,59.954,1499252403,"201051344000900","219011344069620",27.12,21.30,0,318.91,342.65,6.7,4.6,0.031,773439.8,773439.8,12655,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252438,2186473.00
07/05/2017 07:00,2,0.279,ACTIVE,211.70,336.04,60.002,1499252403,"201051344000648","219011344069620",27.17,21.00,0,320.11,340.85,7.8,5.6,0.031,761307.4,761307.4,12643,0,0,0,L,1122011218,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252439,2186474.00
07/05/2017 07:00,2,0.287,ACTIVE,211.03,335.74,59.949,1499252403,"201051344000569","219011344069620",27.15,21.80,0,319.21,339.95,7.9,5.7,0.031,775531.4,775531.4,12620,0,0,0,L,1122011218,0,119.97,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252440,2186475.00
07/05/2017 07:00,2,0.295,ACTIVE,211.48,335.74,59.959,1499252403,"201051344000983","219011344069620",27.35,21.50,0,318.91,339.95,8.2,6.0,0.031,766115.6,766115.6,12647,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252440,2186476.00
07/05/2017 07:00,2,0.275,ACTIVE,211.25,335.74,59.959,1499252403,"201051344001158","219011344069620",26.82,21.30,0,319.51,343.25,7.5,5.3,0.031,750890.1,750890.1,12651,0,0,0,L,1122011218,0,120.42,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252441,2186477.00
07/05/2017 07:00,2,0.273,ACTIVE,211.70,337.24,59.965,1499252403,"201051344000576","219011344069620",27.47,21.30,0,320.11,343.25,7.7,5.5,0.031,765448.1,765448.1,12650,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252442,2186478.00
07/05/2017 07:00,2,0.221,ACTIVE,210.80,333.93,59.954,1499252403,"274151322000087","219011344069620",25.94,24.30,0,318.91,339.34,5.8,3.7,0.013,954712.0,954712.0,12743,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499252443,2186479.00
07/05/2017 07:15,2,0.373,ACTIVE,212.16,337.54,59.991,1499253303,"201051344000645","219011344069620",26.86,22.00,0,331.23,342.65,10.2,7.9,0.053,764393.2,764393.2,12630,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253304,2186480.00
07/05/2017 07:15,2,0.311,ACTIVE,211.25,336.94,59.965,1499253303,"274151322000085","219011344069620",25.74,23.30,0,331.23,341.45,8.1,5.9,0.049,976271.7,976271.7,12551,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253305,2186481.00
07/05/2017 07:15,2,0.387,ACTIVE,212.38,339.04,59.981,1499253303,"201051344000633","219011344069620",27.31,21.50,0,330.03,344.15,10.7,8.4,0.062,751183.9,751183.9,12683,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253306,2186482.00
07/05/2017 07:15,2,0.389,ACTIVE,212.16,336.94,59.991,1499253303,"201051344000469","219011344069620",27.43,20.70,0,328.82,342.95,10.8,8.5,0.062,754650.0,754650.0,12654,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253307,2186483.00
07/05/2017 07:15,2,0.383,ACTIVE,211.70,336.64,60.028,1499253303,"201051344000646","219011344069620",27.61,21.80,0,328.52,343.85,10.7,8.4,0.057,749708.6,749708.6,12648,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253309,2186484.00
07/05/2017 07:15,2,0.338,ACTIVE,211.03,336.04,60.007,1499253303,"274151322000052","219011344069620",26.94,23.80,0,330.33,340.85,9.3,7.0,0.049,1015146.9,1015146.9,12562,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253309,2186485.00
07/05/2017 07:15,2,0.400,ACTIVE,211.93,337.84,59.991,1499253303,"201051344000585","219011344069620",27.65,21.80,0,328.52,343.25,11.3,8.9,0.057,762583.4,762583.4,12648,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253310,2186486.00
07/05/2017 07:15,2,0.369,ACTIVE,212.16,336.64,59.965,1499253303,"201051344001230","219011344069620",27.55,21.50,0,328.52,341.45,10.4,8.1,0.053,754284.7,754284.7,12667,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253311,2186487.00
07/05/2017 07:15,2,0.373,ACTIVE,212.38,337.24,59.996,1499253303,"201051344000582","219011344069620",27.00,21.50,0,330.03,342.65,10.2,8.0,0.053,743630.1,743630.1,12638,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253312,2186488.00
07/05/2017 07:15,2,0.395,ACTIVE,211.48,336.04,59.981,1499253303,"201051344000955","219011344069620",27.73,21.80,0,328.22,342.05,11.1,8.8,0.057,763167.5,763167.5,12659,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253313,2186489.00
07/05/2017 07:15,2,0.197,ACTIVE,211.25,378.72,59.996,1499253303,"274151322000094","219011344069620",35.50,23.80,0,331.53,401.56,7.2,5.0,0.035,835535.8,835535.8,12883,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253314,2186490.00
07/05/2017 07:15,2,0.408,ACTIVE,211.70,336.64,59.975,1499253303,"201051344000579","219011344069620",27.85,22.00,0,330.03,342.95,11.6,9.3,0.057,772802.3,772802.3,12646,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253315,2186491.00
07/05/2017 07:15,2,0.393,ACTIVE,211.93,336.34,59.986,1499253303,"201051344000890","219011344069620",27.41,22.00,0,328.82,342.65,10.9,8.6,0.057,757208.3,757208.3,12658,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253316,2186492.00
07/05/2017 07:15,2,0.377,ACTIVE,212.16,337.24,59.986,1499253303,"201051344000438","219011344069620",27.93,21.50,0,330.33,343.25,10.7,8.4,0.057,759740.3,759740.3,12643,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253317,2186493.00
07/05/2017 07:15,2,0.400,ACTIVE,212.16,336.64,59.996,1499253303,"201051344000417","219011344069620",18.05,21.00,0,295.46,340.55,7.3,5.2,0.027,689001.9,689001.9,12671,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253318,2186494.00
07/05/2017 07:15,2,0.311,ACTIVE,211.03,336.34,59.970,1499253303,"274151322000083","219011344069620",26.86,23.50,0,330.63,343.85,8.5,6.2,0.044,1004911.1,1004911.1,12568,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253318,2186495.00
07/05/2017 07:15,2,0.324,ACTIVE,211.70,337.24,59.986,1499253303,"274151322000076","219011344069620",27.79,23.50,0,331.53,344.15,9.1,6.9,0.049,1072223.8,1072223.8,12573,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253319,2186496.00
07/05/2017 07:15,2,0.379,ACTIVE,211.70,336.34,59.991,1499253303,"201051344000868","219011344069620",27.93,21.50,0,328.52,341.45,10.8,8.5,0.053,753064.0,753064.0,12659,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253320,2186497.00
07/05/2017 07:15,2,0.316,ACTIVE,211.03,335.74,59.954,1499253303,"274151322000095","219011344069620",27.04,23.30,0,330.93,343.55,8.6,6.4,0.049,1061895.2,1061895.2,12582,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253321,2186498.00
07/05/2017 07:15,2,0.355,ACTIVE,211.70,337.24,59.991,1499253303,"201051344000988","219011344069620",17.91,21.30,0,328.52,342.35,6.5,4.3,0.031,661364.2,661364.2,12642,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253322,2186499.00
07/05/2017 07:15,2,0.371,ACTIVE,211.70,335.74,59.981,1499253303,"201051344001025","219011344069620",27.73,21.30,0,328.82,342.65,10.5,8.2,0.053,759889.6,759889.6,12653,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253323,2186500.00
07/05/2017 07:15,2,0.213,ACTIVE,211.48,337.24,59.981,1499253303,"201051344000458","219011344069620",31.19,22.30,0,326.42,347.76,6.8,4.6,0.018,764615.2,764615.2,12630,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253324,2186501.00
07/05/2017 07:15,2,0.369,ACTIVE,212.38,339.04,59.991,1499253303,"201051344000853","219011344069620",27.43,21.80,0,331.23,343.55,10.3,8.0,0.057,765629.2,765629.2,12644,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253325,2186502.00
07/05/2017 07:15,2,0.346,ACTIVE,212.38,338.14,59.975,1499253303,"201051344000685","219011344069620",27.67,21.80,0,329.13,343.55,9.7,7.5,0.062,759645.2,759645.2,12672,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253326,2186503.00
07/05/2017 07:15,2,0.363,ACTIVE,211.70,337.24,59.975,1499253303,"201051344000917","219011344069620",27.53,22.30,0,329.13,342.95,10.1,7.8,0.053,756301.1,756301.1,12657,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253327,2186504.00
07/05/2017 07:15,2,0.359,ACTIVE,212.38,337.84,59.981,1499253303,"201051344001145","219011344069620",27.87,21.30,0,330.63,343.55,10.2,7.9,0.049,764296.4,764296.4,12651,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253328,2186505.00
07/05/2017 07:15,2,0.371,ACTIVE,212.38,337.54,59.949,1499253303,"201051344000651","219011344069620",26.94,21.00,0,330.03,342.95,10.2,7.9,0.057,753040.9,753040.9,12651,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253328,2186506.00
07/05/2017 07:15,2,0.291,ACTIVE,210.80,336.04,59.991,1499253303,"274151322000088","219011344069620",26.24,23.50,0,329.73,342.05,7.7,5.5,0.040,963860.9,963860.9,12563,0,0,0,L,1151911521,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253329,2186507.00
07/05/2017 07:15,2,0.201,ACTIVE,211.70,400.66,59.981,1499253303,"274151322000068","219011344069620",37.85,24.80,0,332.73,411.78,7.7,5.5,0.031,836150.9,836150.9,12897,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253330,2186508.00
07/05/2017 07:15,2,0.391,ACTIVE,211.70,336.04,59.970,1499253303,"201051344001135","219011344069620",27.81,21.50,0,329.43,342.65,11.0,8.7,0.057,748487.2,748487.2,12638,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253331,2186509.00
07/05/2017 07:15,2,0.377,ACTIVE,211.25,335.44,59.975,1499253303,"201051344000594","219011344069620",27.77,22.00,0,328.52,342.65,10.7,8.4,0.057,767661.7,767661.7,12643,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253332,2186510.00
07/05/2017 07:15,2,0.379,ACTIVE,212.38,336.94,59.981,1499253303,"201051344001203","219011344069620",27.53,21.50,0,330.63,344.45,10.6,8.3,0.053,758040.8,758040.8,12678,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253333,2186511.00
07/05/2017 07:15,2,0.305,ACTIVE,211.25,336.34,59.970,1499253303,"274151322000054","219011344069620",25.70,24.00,0,330.03,343.55,8.0,5.8,0.044,980674.5,980674.5,12546,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253334,2186512.00
07/05/2017 07:15,2,0.375,ACTIVE,211.93,335.74,59.981,1499253303,"201051344000867","219011344069620",28.07,22.30,0,329.73,342.65,10.7,8.4,0.057,751853.8,751853.8,12676,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253335,2186513.00
07/05/2017 07:15,2,0.387,ACTIVE,212.16,337.24,59.981,1499253303,"201051344001093","219011344069620",27.43,22.00,0,328.52,343.25,10.8,8.5,0.053,756231.4,756231.4,12666,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253336,2186514.00
07/05/2017 07:15,2,0.342,ACTIVE,211.70,337.54,59.991,1499253303,"201051344000900","219011344069620",27.55,21.50,0,330.03,342.05,9.5,7.3,0.057,773441.5,773441.5,12656,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253337,2186515.00
07/05/2017 07:15,2,0.369,ACTIVE,211.93,336.64,59.981,1499253303,"201051344000648","219011344069620",27.89,21.30,0,331.23,342.35,10.4,8.2,0.053,761309.3,761309.3,12644,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253338,2186516.00
07/05/2017 07:15,2,0.381,ACTIVE,211.48,336.34,59.965,1499253303,"201051344000569","219011344069620",27.43,21.80,0,329.43,342.65,10.6,8.3,0.062,775533.3,775533.3,12621,0,0,0,L,1122011218,0,120.42,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253339,2186517.00
07/05/2017 07:15,2,0.381,ACTIVE,212.16,336.94,59.991,1499253303,"201051344000983","219011344069620",28.01,21.80,0,329.43,341.75,10.8,8.5,0.053,766117.6,766117.6,12648,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253339,2186518.00
07/05/2017 07:15,2,0.365,ACTIVE,211.70,336.94,60.002,1499253303,"201051344001158","219011344069620",27.47,21.30,0,329.73,342.05,10.2,7.9,0.057,750891.9,750891.9,12652,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253340,2186519.00
07/05/2017 07:15,2,0.357,ACTIVE,211.93,337.54,59.986,1499253303,"201051344000576","219011344069620",28.09,21.50,0,330.03,343.25,10.2,7.9,0.053,765450.0,765450.0,12651,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253341,2186520.00
07/05/2017 07:15,2,0.309,ACTIVE,211.48,336.94,59.981,1499253303,"274151322000087","219011344069620",26.58,25.00,0,330.93,342.35,8.3,6.1,0.031,954713.4,954713.4,12744,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499253342,2186521.00
07/05/2017 07:30,2,0.451,ACTIVE,211.93,338.44,59.975,1499254204,"201051344000645","219011344069620",27.65,22.30,0,330.63,345.06,12.7,10.3,0.075,764395.3,764395.3,12631,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254205,2186522.00
07/05/2017 07:30,2,0.395,ACTIVE,210.57,335.74,59.991,1499254204,"274151322000085","219011344069620",25.92,24.00,0,330.93,341.15,10.4,8.1,0.062,976273.4,976273.4,12552,0,0,0,L,1151911521,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254206,2186523.00
07/05/2017 07:30,2,0.480,ACTIVE,211.70,339.04,60.018,1499254204,"201051344000633","219011344069620",27.10,22.00,0,330.03,345.36,13.2,10.8,0.084,751186.2,751186.2,12684,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254207,2186524.00
07/05/2017 07:30,2,0.496,ACTIVE,211.25,337.24,59.938,1499254204,"201051344000469","219011344069620",24.41,21.30,0,329.73,343.85,12.3,9.9,0.080,754652.2,754652.2,12655,0,0,0,L,1122011218,0,120.20,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254208,2186525.00
07/05/2017 07:30,2,0.467,ACTIVE,211.48,337.24,59.975,1499254204,"201051344000646","219011344069620",28.01,22.00,0,330.33,344.45,13.2,10.9,0.075,749710.9,749710.9,12649,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254208,2186526.00
07/05/2017 07:30,2,0.418,ACTIVE,210.35,335.14,59.975,1499254204,"274151322000052","219011344069620",27.53,24.30,0,330.33,342.05,11.7,9.4,0.066,1015148.8,1015148.8,12563,0,0,0,L,1151911521,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254209,2186527.00
07/05/2017 07:30,2,0.482,ACTIVE,212.16,338.44,59.959,1499254204,"201051344000585","219011344069620",28.29,22.30,0,330.33,344.76,13.8,11.4,0.080,762585.8,762585.8,12649,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254210,2186528.00
07/05/2017 07:30,2,0.457,ACTIVE,211.70,337.24,59.970,1499254204,"201051344001230","219011344069620",27.35,22.00,0,328.82,342.35,12.7,10.3,0.075,754286.9,754286.9,12668,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254211,2186529.00
07/05/2017 07:30,2,0.461,ACTIVE,212.38,338.44,59.975,1499254204,"201051344000582","219011344069620",27.02,21.80,0,330.93,343.85,12.6,10.2,0.080,743632.2,743632.2,12639,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254212,2186530.00
07/05/2017 07:30,2,0.484,ACTIVE,211.70,337.84,60.012,1499254204,"201051344000955","219011344069620",28.07,22.00,0,329.13,342.95,13.8,11.4,0.080,763169.9,763169.9,12660,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254213,2186531.00
07/05/2017 07:30,2,0.258,ACTIVE,211.03,385.33,59.981,1499254204,"274151322000094","219011344069620",36.10,24.80,0,333.33,415.39,9.5,7.2,0.057,835537.1,835537.1,12884,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254214,2186532.00
07/05/2017 07:30,2,0.496,ACTIVE,211.48,336.94,59.965,1499254204,"201051344000579","219011344069620",28.23,22.50,0,330.93,342.95,14.2,11.8,0.080,772804.8,772804.8,12647,0,0,0,L,1122011218,0,120.42,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254215,2186533.00
07/05/2017 07:30,2,0.473,ACTIVE,211.93,336.94,59.938,1499254204,"201051344000890","219011344069620",28.23,22.50,0,330.33,343.55,13.6,11.2,0.075,757210.6,757210.6,12659,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254216,2186534.00
07/05/2017 07:30,2,0.461,ACTIVE,212.16,338.74,59.991,1499254204,"201051344000438","219011344069620",28.47,22.00,0,330.93,343.85,13.3,10.9,0.080,759742.6,759742.6,12644,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254217,2186535.00
07/05/2017 07:30,2,0.486,ACTIVE,211.93,337.24,59.981,1499254204,"201051344000417","219011344069620",18.01,21.80,0,330.33,341.75,8.9,6.6,0.049,689003.3,689003.3,12672,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254217,2186536.00
07/05/2017 07:30,2,0.400,ACTIVE,210.80,337.54,59.965,1499254204,"274151322000083","219011344069620",27.23,24.00,0,330.93,341.45,11.0,8.7,0.066,1004912.8,1004912.8,12569,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254218,2186537.00
07/05/2017 07:30,2,0.430,ACTIVE,211.25,337.54,59.965,1499254204,"274151322000076","219011344069620",27.71,24.00,0,331.83,342.35,12.1,9.7,0.071,1072225.7,1072225.7,12574,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254219,2186538.00
07/05/2017 07:30,2,0.475,ACTIVE,211.48,336.64,59.981,1499254204,"201051344000868","219011344069620",28.01,21.80,0,330.33,343.25,13.5,11.1,0.084,753066.3,753066.3,12660,0,0,0,L,1122011218,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254220,2186539.00
07/05/2017 07:30,2,0.412,ACTIVE,210.80,335.74,59.970,1499254204,"274151322000095","219011344069620",27.53,23.50,0,330.93,341.15,11.5,9.2,0.066,1061897.0,1061897.0,12583,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254221,2186540.00
07/05/2017 07:30,2,0.445,ACTIVE,211.48,337.54,59.975,1499254204,"201051344000988","219011344069620",18.05,21.80,0,329.73,342.95,8.2,6.0,0.049,661365.4,661365.4,12643,0,0,0,L,1122011218,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254222,2186541.00
07/05/2017 07:30,2,0.459,ACTIVE,211.70,336.64,59.970,1499254204,"201051344001025","219011344069620",28.33,21.80,0,330.33,343.85,13.2,10.8,0.080,759891.8,759891.8,12654,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254223,2186542.00
07/05/2017 07:30,2,0.217,ACTIVE,211.48,342.65,59.944,1499254204,"201051344000458","219011344069620",31.79,22.80,0,330.63,345.96,7.0,4.8,0.022,764616.3,764616.3,12631,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254224,2186543.00
07/05/2017 07:30,2,0.463,ACTIVE,212.16,338.44,59.970,1499254204,"201051344000853","219011344069620",27.73,22.00,0,332.43,345.06,13.0,10.6,0.080,765631.4,765631.4,12645,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254225,2186544.00
07/05/2017 07:30,2,0.439,ACTIVE,212.16,338.74,59.938,1499254204,"201051344000685","219011344069620",27.91,22.00,0,330.93,343.85,12.4,10.1,0.084,759647.3,759647.3,12673,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254226,2186545.00
07/05/2017 07:30,2,0.453,ACTIVE,211.93,338.14,59.959,1499254204,"201051344000917","219011344069620",27.83,22.50,0,330.03,344.15,12.8,10.4,0.075,756303.2,756303.2,12658,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254226,2186546.00
07/05/2017 07:30,2,0.447,ACTIVE,212.16,337.84,59.986,1499254204,"201051344001145","219011344069620",28.11,21.80,0,331.53,344.15,12.8,10.4,0.075,764298.5,764298.5,12652,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254228,2186547.00
07/05/2017 07:30,2,0.465,ACTIVE,212.16,338.44,59.981,1499254204,"201051344000651","219011344069620",27.31,21.30,0,331.53,344.15,12.9,10.5,0.075,753043.1,753043.1,12652,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254229,2186548.00
07/05/2017 07:30,2,0.385,ACTIVE,210.35,334.54,59.965,1499254204,"274151322000088","219011344069620",26.52,23.80,0,330.33,340.85,10.3,8.0,0.044,963862.5,963862.5,12564,0,0,0,L,1151911521,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254230,2186549.00
07/05/2017 07:30,2,0.268,ACTIVE,211.25,400.36,59.965,1499254204,"274151322000068","219011344069620",37.79,26.00,0,333.93,420.80,10.3,8.0,0.049,836152.5,836152.5,12898,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254231,2186550.00
07/05/2017 07:30,2,0.484,ACTIVE,211.93,337.54,59.970,1499254204,"201051344001135","219011344069620",28.01,21.80,0,330.33,342.95,13.7,11.3,0.080,748489.5,748489.5,12639,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254232,2186551.00
07/05/2017 07:30,2,0.469,ACTIVE,211.25,336.94,59.970,1499254204,"201051344000594","219011344069620",28.31,22.50,0,328.22,342.95,13.4,11.0,0.080,767664.0,767664.0,12644,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254232,2186552.00
07/05/2017 07:30,2,0.477,ACTIVE,212.16,337.84,59.959,1499254204,"201051344001203","219011344069620",27.67,22.00,0,330.93,344.45,13.4,11.0,0.084,758043.1,758043.1,12679,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254233,2186553.00
07/05/2017 07:30,2,0.395,ACTIVE,210.80,337.24,59.970,1499254204,"274151322000054","219011344069620",26.52,24.50,0,330.63,341.45,10.6,8.3,0.057,980676.1,980676.1,12547,0,0,0,L,1151911521,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254234,2186554.00
07/05/2017 07:30,2,0.473,ACTIVE,211.48,336.94,59.938,1499254204,"201051344000867","219011344069620",28.05,22.80,0,330.03,343.25,13.4,11.0,0.075,751856.1,751856.1,12677,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254235,2186555.00
07/05/2017 07:30,2,0.479,ACTIVE,211.93,338.74,59.965,1499254204,"201051344001093","219011344069620",27.83,22.50,0,330.93,343.55,13.5,11.1,0.066,756233.8,756233.8,12667,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254236,2186556.00
