ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 07:30,2,0.426,ACTIVE,211.70,338.14,59.996,1499254204,"201051344000900","219011344069620",28.57,21.80,0,330.03,343.25,12.3,10.0,0.080,773443.6,773443.6,12657,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254237,2186557.00
07/05/2017 07:30,2,0.457,ACTIVE,211.70,337.54,59.959,1499254204,"201051344000648","219011344069620",28.53,21.80,0,330.93,343.85,13.2,10.8,0.080,761311.5,761311.5,12645,0,0,0,L,1122011218,0,120.42,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254238,2186558.00
07/05/2017 07:30,2,0.467,ACTIVE,211.48,337.24,59.959,1499254204,"201051344000569","219011344069620",28.27,22.30,0,330.33,343.25,13.4,11.0,0.084,775535.6,775535.6,12622,0,0,0,L,1122011218,0,120.20,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254239,2186559.00
07/05/2017 07:30,2,0.480,ACTIVE,211.70,337.54,59.975,1499254204,"201051344000983","219011344069620",28.07,22.30,0,330.33,342.95,13.7,11.3,0.084,766120.0,766120.0,12649,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254240,2186560.00
07/05/2017 07:30,2,0.469,ACTIVE,211.70,337.54,59.981,1499254204,"201051344001158","219011344069620",27.59,21.80,0,330.63,343.55,13.1,10.7,0.084,750894.1,750894.1,12653,0,0,0,L,1122011218,0,120.42,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254241,2186561.00
07/05/2017 07:30,2,0.473,ACTIVE,211.93,338.74,59.975,1499254204,"201051344000576","219011344069620",27.06,21.80,0,330.33,344.15,13.0,10.6,0.075,765452.2,765452.2,12652,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254242,2186562.00
07/05/2017 07:30,2,0.402,ACTIVE,211.03,335.44,59.970,1499254204,"274151322000087","219011344069620",27.04,26.00,0,330.93,341.45,11.1,8.7,0.053,954715.1,954715.1,12745,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499254243,2186563.00
07/05/2017 07:45,2,0.611,ACTIVE,211.25,337.84,59.981,1499255103,"201051344000645","219011344069620",27.73,22.80,0,330.63,346.26,17.2,14.7,0.124,764398.5,764398.5,12632,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255104,2186564.00
07/05/2017 07:45,2,0.543,ACTIVE,210.57,336.64,59.986,1499255103,"274151322000085","219011344069620",27.25,24.50,0,330.93,342.65,15.0,12.6,0.084,976276.0,976276.0,12553,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255105,2186565.00
07/05/2017 07:45,2,0.611,ACTIVE,211.70,339.34,59.981,1499255103,"201051344000633","219011344069620",28.53,22.30,0,330.03,347.76,17.7,15.2,0.128,751189.4,751189.4,12685,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255106,2186566.00
07/05/2017 07:45,2,0.623,ACTIVE,210.80,337.84,60.002,1499255103,"201051344000469","219011344069620",28.17,21.50,0,328.52,346.26,17.8,15.3,0.128,754655.5,754655.5,12656,0,0,0,L,1122011218,0,119.97,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255107,2186567.00
07/05/2017 07:45,2,0.611,ACTIVE,211.25,338.44,60.012,1499255103,"201051344000646","219011344069620",28.39,22.50,0,329.73,345.66,17.6,15.1,0.124,749714.2,749714.2,12650,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255108,2186568.00
07/05/2017 07:45,2,0.582,ACTIVE,210.12,335.74,59.959,1499255103,"274151322000052","219011344069620",27.61,25.00,0,330.03,343.25,16.3,13.8,0.106,1015151.8,1015151.8,12564,0,0,0,L,1151911521,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255109,2186569.00
07/05/2017 07:45,2,0.633,ACTIVE,211.48,338.74,59.975,1499255103,"201051344000585","219011344069620",28.63,22.50,0,330.63,346.26,18.4,15.8,0.119,762589.2,762589.2,12650,0,0,0,L,1122011218,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255110,2186570.00
07/05/2017 07:45,2,0.584,ACTIVE,211.25,336.34,60.002,1499255103,"201051344001230","219011344069620",28.82,22.50,0,329.43,345.36,17.1,14.6,0.119,754290.0,754290.0,12669,0,0,0,L,1122011218,0,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255111,2186571.00
07/05/2017 07:45,2,0.592,ACTIVE,211.93,339.04,59.975,1499255103,"201051344000582","219011344069620",28.37,22.00,0,330.93,346.86,17.0,14.5,0.124,743635.4,743635.4,12640,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255111,2186572.00
07/05/2017 07:45,2,0.633,ACTIVE,211.03,337.84,59.975,1499255103,"201051344000955","219011344069620",28.31,22.30,0,330.03,345.96,18.2,15.6,0.128,763173.3,763173.3,12661,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255112,2186573.00
07/05/2017 07:45,2,0.367,ACTIVE,210.57,399.16,59.975,1499255103,"274151322000094","219011344069620",37.43,25.80,0,333.03,417.19,13.9,11.5,0.088,835539.5,835539.5,12885,0,0,0,L,1151911521,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255113,2186574.00
07/05/2017 07:45,2,0.646,ACTIVE,211.25,338.14,59.981,1499255103,"201051344000579","219011344069620",28.47,22.80,0,329.73,346.26,18.7,16.1,0.124,772808.3,772808.3,12648,0,0,0,L,1122011218,0,120.42,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255114,2186575.00
07/05/2017 07:45,2,0.623,ACTIVE,211.25,337.84,59.975,1499255103,"201051344000890","219011344069620",28.55,23.00,0,330.33,345.96,18.0,15.5,0.137,757214.0,757214.0,12660,0,0,0,L,1122011218,0,121.10,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255115,2186576.00
07/05/2017 07:45,2,0.609,ACTIVE,211.70,338.14,59.986,1499255103,"201051344000438","219011344069620",28.65,22.30,0,330.93,346.26,17.7,15.2,0.119,759745.9,759745.9,12645,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255116,2186577.00
07/05/2017 07:45,2,0.631,ACTIVE,211.70,337.24,59.986,1499255103,"201051344000417","219011344069620",18.37,22.30,0,330.33,343.55,11.8,9.4,0.080,689005.3,689005.3,12673,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255117,2186578.00
07/05/2017 07:45,2,0.555,ACTIVE,210.35,339.04,59.975,1499255103,"274151322000083","219011344069620",27.65,24.50,0,330.63,343.25,15.5,13.1,0.097,1004915.6,1004915.6,12570,0,0,0,L,1151911521,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255118,2186579.00
07/05/2017 07:45,2,0.588,ACTIVE,210.57,338.14,59.996,1499255103,"274151322000076","219011344069620",28.39,24.80,0,330.93,343.85,16.9,14.4,0.106,1072228.8,1072228.8,12575,0,0,0,L,1151911521,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255119,2186580.00
07/05/2017 07:45,2,0.629,ACTIVE,210.80,337.54,59.981,1499255103,"201051344000868","219011344069620",28.03,22.00,0,328.52,345.66,17.9,15.4,0.124,753069.6,753069.6,12661,0,0,0,L,1122011218,0,120.20,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255120,2186581.00
07/05/2017 07:45,2,0.582,ACTIVE,210.35,335.14,59.981,1499255103,"274151322000095","219011344069620",27.67,24.30,0,330.63,343.25,16.3,13.8,0.097,1061899.9,1061899.9,12584,0,0,0,L,1151911521,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255120,2186582.00
07/05/2017 07:45,2,0.605,ACTIVE,211.03,337.84,59.970,1499255103,"201051344000988","219011344069620",18.25,22.00,0,329.73,344.15,11.2,8.9,0.080,661367.3,661367.3,12644,0,0,0,L,1122011218,0,120.42,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255121,2186583.00
07/05/2017 07:45,2,0.613,ACTIVE,211.48,336.94,59.970,1499255103,"201051344001025","219011344069620",28.39,22.30,0,330.63,346.56,17.7,15.1,0.124,759895.1,759895.1,12655,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255122,2186584.00
07/05/2017 07:45,2,0.609,ACTIVE,211.03,337.84,59.975,1499255103,"201051344000458","219011344069620",28.07,23.30,0,331.23,355.88,17.4,14.9,0.128,764619.3,764619.3,12632,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255123,2186585.00
07/05/2017 07:45,2,0.604,ACTIVE,211.70,339.34,59.975,1499255103,"201051344000853","219011344069620",28.41,22.50,0,332.43,347.46,17.4,14.9,0.119,765634.6,765634.6,12646,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255124,2186586.00
07/05/2017 07:45,2,0.590,ACTIVE,211.70,338.74,59.986,1499255103,"201051344000685","219011344069620",27.79,22.50,0,330.63,346.56,16.6,14.1,0.128,759650.3,759650.3,12674,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255125,2186587.00
07/05/2017 07:45,2,0.584,ACTIVE,211.48,338.74,59.975,1499255103,"201051344000917","219011344069620",28.55,23.00,0,329.73,346.26,16.9,14.4,0.119,756306.3,756306.3,12659,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255126,2186588.00
07/05/2017 07:45,2,0.588,ACTIVE,211.48,338.44,60.002,1499255103,"201051344001145","219011344069620",28.39,22.00,0,331.83,346.26,16.9,14.4,0.115,764301.7,764301.7,12653,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255127,2186589.00
07/05/2017 07:45,2,0.594,ACTIVE,211.48,338.74,59.954,1499255103,"201051344000651","219011344069620",28.33,21.80,0,331.53,345.96,17.1,14.6,0.119,753046.3,753046.3,12653,0,0,0,L,1122011218,0,121.55,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255128,2186590.00
07/05/2017 07:45,2,0.529,ACTIVE,209.90,336.94,59.970,1499255103,"274151322000088","219011344069620",27.19,24.50,0,330.33,342.95,14.7,12.2,0.088,963865.0,963865.0,12565,0,0,0,L,1151911521,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255129,2186591.00
07/05/2017 07:45,2,0.381,ACTIVE,211.03,398.86,59.986,1499255103,"274151322000068","219011344069620",37.47,26.80,0,333.93,417.79,14.4,12.0,0.075,836155.0,836155.0,12899,0,0,0,L,1151911521,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255129,2186592.00
07/05/2017 07:45,2,0.625,ACTIVE,211.48,337.84,59.981,1499255103,"201051344001135","219011344069620",28.41,22.30,0,330.03,345.66,18.0,15.5,0.119,748492.9,748492.9,12640,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255130,2186593.00
07/05/2017 07:45,2,0.607,ACTIVE,210.80,338.44,59.975,1499255103,"201051344000594","219011344069620",28.67,23.00,0,328.22,345.96,17.7,15.1,0.115,767667.3,767667.3,12645,0,0,0,L,1122011218,0,120.42,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255131,2186594.00
07/05/2017 07:45,2,0.615,ACTIVE,211.70,337.54,59.981,1499255103,"201051344001203","219011344069620",28.11,22.50,0,330.93,347.16,17.5,15.0,0.124,758046.4,758046.4,12680,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255132,2186595.00
07/05/2017 07:45,2,0.543,ACTIVE,210.35,339.34,59.986,1499255103,"274151322000054","219011344069620",27.35,25.00,0,330.03,343.25,15.1,12.6,0.084,980678.8,980678.8,12548,0,0,0,L,1151911521,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255133,2186596.00
07/05/2017 07:45,2,0.625,ACTIVE,211.25,337.24,59.954,1499255103,"201051344000867","219011344069620",28.11,23.00,0,330.33,345.66,17.8,15.2,0.124,751859.4,751859.4,12678,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255134,2186597.00
07/05/2017 07:45,2,0.607,ACTIVE,211.48,338.44,59.975,1499255103,"201051344001093","219011344069620",28.35,22.80,0,330.63,345.96,17.4,14.9,0.115,756237.1,756237.1,12668,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255135,2186598.00
07/05/2017 07:45,2,0.586,ACTIVE,211.03,337.84,59.991,1499255103,"201051344000900","219011344069620",28.17,22.30,0,329.73,345.96,16.8,14.2,0.124,773446.6,773446.6,12658,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255136,2186599.00
07/05/2017 07:45,2,0.602,ACTIVE,211.48,337.84,59.996,1499255103,"201051344000648","219011344069620",28.43,22.00,0,331.53,346.26,17.4,14.8,0.124,761314.8,761314.8,12646,0,0,0,L,1122011218,0,120.20,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255137,2186600.00
07/05/2017 07:45,2,0.617,ACTIVE,211.48,338.44,59.944,1499255103,"201051344000569","219011344069620",28.15,22.80,0,330.03,345.96,17.6,15.1,0.128,775538.9,775538.9,12623,0,0,0,L,1122011218,0,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255138,2186601.00
07/05/2017 07:45,2,0.613,ACTIVE,211.93,337.84,59.996,1499255103,"201051344000983","219011344069620",28.71,22.80,0,329.73,345.66,17.9,15.3,0.128,766123.3,766123.3,12650,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255139,2186602.00
07/05/2017 07:45,2,0.604,ACTIVE,211.48,338.44,59.954,1499255103,"201051344001158","219011344069620",28.15,22.30,0,330.03,345.66,17.2,14.7,0.119,750897.3,750897.3,12654,0,0,0,L,1122011218,0,120.42,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255140,2186603.00
07/05/2017 07:45,2,0.600,ACTIVE,211.70,339.65,59.959,1499255103,"201051344000576","219011344069620",28.03,22.30,0,330.63,346.56,17.1,14.5,0.119,765455.3,765455.3,12653,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255141,2186604.00
07/05/2017 07:45,2,0.551,ACTIVE,211.03,338.74,59.986,1499255103,"274151322000087","219011344069620",27.15,26.80,0,330.33,342.65,15.2,12.7,0.075,954717.8,954717.8,12746,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499255141,2186605.00
07/05/2017 08:00,2,0.635,ACTIVE,211.25,338.14,59.954,1499256003,"201051344000645","219011344069620",27.49,23.00,0,330.33,348.36,17.7,15.2,0.124,764402.0,764402.0,12633,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256005,2186606.00
07/05/2017 08:00,2,0.566,ACTIVE,210.57,336.94,59.954,1499256003,"274151322000085","219011344069620",27.23,24.80,0,330.93,342.95,15.6,13.2,0.093,976279.0,976279.0,12554,0,0,0,L,1151911521,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256005,2186607.00
07/05/2017 08:00,2,0.625,ACTIVE,211.70,339.65,59.965,1499256003,"201051344000633","219011344069620",28.51,22.80,0,329.73,349.56,18.1,15.5,0.133,751193.0,751193.0,12686,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256006,2186608.00
07/05/2017 08:00,2,0.637,ACTIVE,211.03,338.44,59.949,1499256003,"201051344000469","219011344069620",28.33,22.00,0,327.02,348.06,18.3,15.7,0.137,754659.1,754659.1,12657,0,0,0,L,1122011218,0,120.20,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256007,2186609.00
07/05/2017 08:00,2,0.641,ACTIVE,211.25,339.04,59.954,1499256003,"201051344000646","219011344069620",27.71,23.00,0,328.22,347.46,18.0,15.5,0.128,749717.8,749717.8,12651,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256008,2186610.00
07/05/2017 08:00,2,0.598,ACTIVE,210.35,333.33,59.933,1499256003,"274151322000052","219011344069620",27.51,25.50,0,330.03,343.85,16.7,14.2,0.084,1015155.0,1015155.0,12565,0,0,0,L,1151911521,0,120.65,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256009,2186611.00
07/05/2017 08:00,2,0.662,ACTIVE,211.70,339.34,59.959,1499256003,"201051344000585","219011344069620",28.05,23.00,0,329.73,347.46,18.9,16.3,0.133,762593.0,762593.0,12651,0,0,0,L,1122011218,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256010,2186612.00
07/05/2017 08:00,2,0.607,ACTIVE,211.03,336.64,59.959,1499256003,"201051344001230","219011344069620",28.31,23.00,0,327.62,346.56,17.5,14.9,0.124,754293.5,754293.5,12670,0,0,0,L,1122011218,0,121.10,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256011,2186613.00
07/05/2017 08:00,2,0.617,ACTIVE,211.93,339.34,59.959,1499256003,"201051344000582","219011344069620",28.09,22.50,0,330.33,347.76,17.6,15.1,0.124,743638.9,743638.9,12641,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256012,2186614.00
07/05/2017 08:00,2,0.646,ACTIVE,211.03,338.44,59.959,1499256003,"201051344000955","219011344069620",28.41,22.80,0,327.62,347.16,18.6,16.0,0.141,763177.0,763177.0,12662,0,0,0,L,1122011218,0,120.42,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256013,2186615.00
07/05/2017 08:00,2,0.377,ACTIVE,210.35,396.45,59.954,1499256003,"274151322000094","219011344069620",37.19,26.50,0,331.23,416.89,14.1,11.7,0.088,835542.1,835542.1,12886,0,0,0,L,1151911521,0,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256014,2186616.00
07/05/2017 08:00,2,0.666,ACTIVE,211.25,338.14,59.965,1499256003,"201051344000579","219011344069620",28.11,23.50,0,329.43,346.56,19.0,16.4,0.128,772812.1,772812.1,12649,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256015,2186617.00
07/05/2017 08:00,2,0.635,ACTIVE,211.48,337.84,59.959,1499256003,"201051344000890","219011344069620",28.65,23.50,0,327.62,347.76,18.4,15.9,0.124,757217.7,757217.7,12661,0,0,0,L,1122011218,0,121.33,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256016,2186618.00
07/05/2017 08:00,2,0.635,ACTIVE,211.48,338.74,59.917,1499256003,"201051344000438","219011344069620",28.19,22.80,0,329.73,347.46,18.1,15.6,0.128,759749.5,759749.5,12646,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256017,2186619.00
07/05/2017 08:00,2,0.652,ACTIVE,211.48,337.24,59.949,1499256003,"201051344000417","219011344069620",18.31,22.80,0,329.43,342.95,12.1,9.8,0.084,689007.6,689007.6,12674,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256017,2186620.00
07/05/2017 08:00,2,0.572,ACTIVE,210.57,339.34,59.959,1499256003,"274151322000083","219011344069620",27.41,25.30,0,330.63,343.25,15.9,13.5,0.102,1004918.7,1004918.7,12571,0,0,0,L,1151911521,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256018,2186621.00
07/05/2017 08:00,2,0.605,ACTIVE,210.80,338.74,59.954,1499256003,"274151322000076","219011344069620",28.29,25.50,0,331.23,344.45,17.4,14.8,0.115,1072232.2,1072232.2,12576,0,0,0,L,1151911521,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256019,2186622.00
07/05/2017 08:00,2,0.645,ACTIVE,211.03,338.14,59.954,1499256003,"201051344000868","219011344069620",28.09,22.50,0,328.22,347.16,18.4,15.8,0.128,753073.3,753073.3,12662,0,0,0,L,1122011218,0,120.42,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256020,2186623.00
07/05/2017 08:00,2,0.598,ACTIVE,210.57,338.74,59.954,1499256003,"274151322000095","219011344069620",27.71,24.80,0,329.73,343.25,16.8,14.3,0.106,1061903.1,1061903.1,12585,0,0,0,L,1151911521,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256021,2186624.00
07/05/2017 08:00,2,0.619,ACTIVE,211.03,337.54,59.970,1499256003,"201051344000988","219011344069620",18.33,22.50,0,329.13,345.66,11.5,9.2,0.088,661369.4,661369.4,12645,0,0,0,L,1122011218,0,120.20,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256022,2186625.00
07/05/2017 08:00,2,0.621,ACTIVE,211.03,337.24,59.959,1499256003,"201051344000458","219011344069620",28.27,23.50,0,329.73,346.86,17.9,15.3,0.137,764622.9,764622.9,12633,0,0,0,L,1122011218,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256024,2186626.00
07/05/2017 08:00,2,0.611,ACTIVE,211.93,339.65,59.970,1499256003,"201051344000853","219011344069620",28.75,23.00,0,331.53,347.46,17.8,15.3,0.128,765638.2,765638.2,12647,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256025,2186627.00
07/05/2017 08:00,2,0.592,ACTIVE,211.48,339.04,59.959,1499256003,"201051344000685","219011344069620",28.37,23.00,0,329.73,348.36,17.0,14.5,0.128,759653.7,759653.7,12675,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256026,2186628.00
07/05/2017 08:00,2,0.611,ACTIVE,211.48,338.44,59.965,1499256003,"201051344000917","219011344069620",27.63,23.30,0,328.82,346.86,17.1,14.6,0.115,756309.8,756309.8,12660,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256027,2186629.00
07/05/2017 08:00,2,0.594,ACTIVE,211.48,337.54,59.965,1499256003,"201051344001145","219011344069620",28.69,22.50,0,330.63,347.46,17.3,14.8,0.119,764305.1,764305.1,12654,0,0,0,L,1122011218,0,120.88,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256028,2186630.00
07/05/2017 08:00,2,0.617,ACTIVE,211.25,338.44,59.959,1499256003,"201051344000651","219011344069620",28.03,22.00,0,330.93,347.46,17.5,15.0,0.124,753049.8,753049.8,12654,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256029,2186631.00
07/05/2017 08:00,2,0.553,ACTIVE,210.35,335.14,59.954,1499256003,"274151322000088","219011344069620",26.78,25.00,0,330.33,342.95,15.0,12.6,0.093,963867.9,963867.9,12566,0,0,0,L,1151911521,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256029,2186632.00
07/05/2017 08:00,2,0.383,ACTIVE,211.03,400.96,59.954,1499256003,"274151322000068","219011344069620",37.69,27.50,0,332.73,419.00,14.6,12.1,0.080,836157.8,836157.8,12900,0,0,0,L,1151911521,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256030,2186633.00
07/05/2017 08:00,2,0.648,ACTIVE,211.03,336.34,59.949,1499256003,"201051344001135","219011344069620",28.17,22.50,0,327.92,347.16,18.5,15.9,0.133,748496.7,748496.7,12641,0,0,0,L,1122011218,0,120.88,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256031,2186634.00
07/05/2017 08:00,2,0.639,ACTIVE,211.03,337.84,59.954,1499256003,"201051344000594","219011344069620",27.81,23.50,0,327.02,348.36,18.0,15.5,0.115,767671.0,767671.0,12646,0,0,0,L,1122011218,0,120.42,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256032,2186635.00
07/05/2017 08:00,2,0.631,ACTIVE,211.25,337.54,59.965,1499256003,"201051344001203","219011344069620",28.09,22.80,0,329.73,347.76,17.9,15.4,0.128,758050.0,758050.0,12681,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256033,2186636.00
07/05/2017 08:00,2,0.562,ACTIVE,210.12,339.95,59.944,1499256003,"274151322000054","219011344069620",27.27,25.50,0,330.03,343.85,15.6,13.1,0.102,980681.8,980681.8,12549,0,0,0,L,1151911521,0,120.88,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256034,2186637.00
07/05/2017 08:00,2,0.637,ACTIVE,211.48,337.54,59.975,1499256003,"201051344000867","219011344069620",28.29,23.50,0,329.73,346.56,18.3,15.7,0.128,751863.1,751863.1,12679,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256035,2186638.00
07/05/2017 08:00,2,0.609,ACTIVE,211.48,338.14,59.922,1499256003,"201051344001093","219011344069620",28.47,23.00,0,329.73,346.56,17.6,15.1,0.115,756240.6,756240.6,12669,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256036,2186639.00
07/05/2017 08:00,2,0.598,ACTIVE,211.03,338.14,59.965,1499256003,"201051344000900","219011344069620",28.43,22.50,0,326.72,346.56,17.2,14.7,0.128,773450.1,773450.1,12659,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256037,2186640.00
07/05/2017 08:00,2,0.617,ACTIVE,211.25,338.14,59.954,1499256003,"201051344000648","219011344069620",28.43,22.50,0,329.73,347.16,17.8,15.3,0.124,761318.4,761318.4,12647,0,0,0,L,1122011218,0,120.20,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256038,2186641.00
07/05/2017 08:00,2,0.627,ACTIVE,211.25,338.14,59.970,1499256003,"201051344000569","219011344069620",28.49,23.00,0,329.73,347.76,18.1,15.6,0.133,775542.6,775542.6,12624,0,0,0,L,1122011218,0,120.20,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256039,2186642.00
07/05/2017 08:00,2,0.637,ACTIVE,211.03,338.44,59.965,1499256003,"201051344000983","219011344069620",28.39,23.30,0,329.43,347.16,18.4,15.8,0.128,766127.1,766127.1,12651,0,0,0,L,1122011218,0,120.65,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256040,2186643.00
07/05/2017 08:00,2,0.611,ACTIVE,211.03,338.44,59.959,1499256003,"201051344001158","219011344069620",28.41,22.80,0,330.03,347.76,17.6,15.1,0.128,750900.9,750900.9,12655,0,0,0,L,1122011218,0,120.42,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256041,2186644.00
07/05/2017 08:00,2,0.607,ACTIVE,211.70,339.65,59.970,1499256003,"201051344000576","219011344069620",28.35,22.80,0,330.33,348.36,17.5,14.9,0.124,765458.8,765458.8,12654,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256041,2186645.00
07/05/2017 08:00,2,0.562,ACTIVE,210.57,336.64,59.959,1499256003,"274151322000087","219011344069620",27.31,27.80,0,330.63,342.95,15.6,13.1,0.088,954720.9,954720.9,12747,0,0,0,L,1151911521,0,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256042,2186646.00
07/05/2017 08:00,2,0.629,ACTIVE,211.03,337.54,59.991,1499256003,"201051344001025","219011344069620",28.09,22.80,0,329.43,346.86,17.9,15.4,0.119,759898.8,759898.8,12656,0,0,0,L,1122011218,1,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256043,2186647.00
07/05/2017 08:15,2,0.543,ACTIVE,212.83,339.34,59.991,1499256903,"201051344000645","219011344069620",27.51,22.50,0,329.73,348.96,15.2,12.7,0.097,764405.4,764405.4,12634,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256904,2186648.00
07/05/2017 08:15,2,0.479,ACTIVE,210.80,336.04,59.959,1499256903,"274151322000085","219011344069620",27.51,24.80,0,330.63,343.25,13.4,11.0,0.071,976281.9,976281.9,12555,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256905,2186649.00
07/05/2017 08:15,2,0.545,ACTIVE,212.83,340.85,59.954,1499256903,"201051344000633","219011344069620",28.51,22.30,0,328.82,349.26,15.8,13.3,0.106,751196.6,751196.6,12687,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256906,2186650.00
07/05/2017 08:15,2,0.533,ACTIVE,212.61,339.34,59.970,1499256903,"201051344000469","219011344069620",29.02,21.80,0,329.13,349.56,15.7,13.2,0.110,754662.7,754662.7,12658,0,0,0,L,1122011218,0,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256907,2186651.00
07/05/2017 08:15,2,0.547,ACTIVE,211.48,338.14,59.959,1499256903,"201051344000646","219011344069620",28.31,23.00,0,329.13,347.46,15.7,13.3,0.102,749721.3,749721.3,12652,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256908,2186652.00
07/05/2017 08:15,2,0.518,ACTIVE,210.12,334.24,59.959,1499256903,"274151322000052","219011344069620",27.45,25.30,0,330.03,343.85,14.4,12.0,0.075,1015158.2,1015158.2,12566,0,0,0,L,1151911521,0,120.42,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256909,2186653.00
07/05/2017 08:15,2,0.578,ACTIVE,212.38,339.34,59.965,1499256903,"201051344000585","219011344069620",28.11,23.00,0,329.73,347.76,16.5,14.0,0.106,762596.7,762596.7,12652,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256910,2186654.00
07/05/2017 08:15,2,0.527,ACTIVE,211.93,337.84,59.959,1499256903,"201051344001230","219011344069620",28.25,23.00,0,328.52,346.86,15.1,12.7,0.102,754296.9,754296.9,12671,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256911,2186655.00
07/05/2017 08:15,2,0.539,ACTIVE,212.38,339.04,59.970,1499256903,"201051344000582","219011344069620",27.87,22.50,0,330.33,347.46,15.3,12.8,0.102,743642.3,743642.3,12642,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256912,2186656.00
07/05/2017 08:15,2,0.561,ACTIVE,211.70,337.54,59.981,1499256903,"201051344000955","219011344069620",28.61,22.80,0,328.82,346.86,16.3,13.8,0.106,763180.7,763180.7,12663,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256912,2186657.00
07/05/2017 08:15,2,0.312,ACTIVE,210.80,403.67,59.949,1499256903,"274151322000094","219011344069620",37.89,26.50,0,333.33,417.79,12.0,9.6,0.080,835544.7,835544.7,12887,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256913,2186658.00
07/05/2017 08:15,2,0.582,ACTIVE,212.16,338.14,59.975,1499256903,"201051344000579","219011344069620",28.51,23.00,0,330.33,347.76,16.8,14.3,0.106,772815.9,772815.9,12650,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256914,2186659.00
07/05/2017 08:15,2,0.557,ACTIVE,211.93,337.54,59.975,1499256903,"201051344000890","219011344069620",28.59,23.30,0,329.43,347.76,16.1,13.7,0.102,757221.3,757221.3,12662,0,0,0,L,1122011218,0,121.78,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256915,2186660.00
07/05/2017 08:15,2,0.547,ACTIVE,212.38,338.44,59.975,1499256903,"201051344000438","219011344069620",28.51,22.50,0,330.03,348.06,15.8,13.3,0.106,759753.0,759753.0,12647,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256916,2186661.00
07/05/2017 08:15,2,0.576,ACTIVE,211.93,336.64,59.981,1499256903,"201051344000417","219011344069620",18.17,22.80,0,328.82,344.15,10.6,8.3,0.066,689009.8,689009.8,12675,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256917,2186662.00
07/05/2017 08:15,2,0.484,ACTIVE,210.80,335.14,59.986,1499256903,"274151322000083","219011344069620",27.81,25.00,0,330.33,343.85,13.7,11.3,0.075,1004921.7,1004921.7,12572,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256918,2186663.00
07/05/2017 08:15,2,0.512,ACTIVE,211.25,336.04,59.981,1499256903,"274151322000076","219011344069620",28.57,25.30,0,330.63,345.06,14.8,12.4,0.093,1072235.5,1072235.5,12577,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256919,2186664.00
07/05/2017 08:15,2,0.566,ACTIVE,211.70,338.14,59.986,1499256903,"201051344000868","219011344069620",28.07,22.00,0,327.32,348.06,16.1,13.6,0.110,753076.9,753076.9,12663,0,0,0,L,1122011218,0,120.42,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256920,2186665.00
07/05/2017 08:15,2,0.506,ACTIVE,210.57,336.34,59.975,1499256903,"274151322000095","219011344069620",27.71,24.80,0,330.03,344.15,14.2,11.8,0.080,1061906.3,1061906.3,12586,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256921,2186666.00
07/05/2017 08:15,2,0.537,ACTIVE,212.16,338.74,59.981,1499256903,"201051344000988","219011344069620",18.37,22.30,0,327.62,345.36,10.0,7.7,0.066,661371.4,661371.4,12646,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256921,2186667.00
07/05/2017 08:15,2,0.557,ACTIVE,211.70,337.54,59.991,1499256903,"201051344001025","219011344069620",28.05,22.50,0,328.82,347.46,15.8,13.3,0.106,759902.2,759902.2,12657,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256922,2186668.00
07/05/2017 08:15,2,0.549,ACTIVE,211.93,338.14,59.986,1499256903,"201051344000458","219011344069620",28.21,23.30,0,328.82,347.16,15.7,13.3,0.110,764626.4,764626.4,12634,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256923,2186669.00
07/05/2017 08:15,2,0.539,ACTIVE,212.83,340.25,59.981,1499256903,"201051344000853","219011344069620",28.61,22.50,0,331.53,348.36,15.7,13.2,0.110,765641.7,765641.7,12648,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256924,2186670.00
07/05/2017 08:15,2,0.518,ACTIVE,211.93,338.44,59.970,1499256903,"201051344000685","219011344069620",28.51,23.00,0,330.03,348.36,15.0,12.5,0.106,759657.0,759657.0,12676,0,0,0,L,1122011218,0,122.23,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256925,2186671.00
07/05/2017 08:15,2,0.525,ACTIVE,212.16,337.84,59.975,1499256903,"201051344000917","219011344069620",28.39,23.50,0,328.82,347.76,15.1,12.6,0.097,756313.1,756313.1,12661,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256926,2186672.00
07/05/2017 08:15,2,0.535,ACTIVE,212.16,338.14,60.012,1499256903,"201051344001145","219011344069620",28.05,22.50,0,330.33,348.06,15.2,12.8,0.102,764308.5,764308.5,12655,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256927,2186673.00
07/05/2017 08:15,2,0.537,ACTIVE,211.93,338.14,59.975,1499256903,"201051344000651","219011344069620",28.39,22.00,0,327.92,347.46,15.5,13.0,0.106,753053.2,753053.2,12655,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256928,2186674.00
07/05/2017 08:15,2,0.479,ACTIVE,210.12,335.74,59.970,1499256903,"274151322000088","219011344069620",27.00,25.00,0,329.73,342.95,13.1,10.7,0.084,963870.8,963870.8,12567,0,0,0,L,1151911521,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256929,2186675.00
07/05/2017 08:15,2,0.330,ACTIVE,211.25,404.27,59.965,1499256903,"274151322000068","219011344069620",37.97,27.30,0,333.33,419.00,13.0,10.6,0.066,836160.6,836160.6,12901,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256930,2186676.00
07/05/2017 08:15,2,0.568,ACTIVE,211.48,336.64,59.991,1499256903,"201051344001135","219011344069620",28.45,22.50,0,326.72,347.76,16.4,13.9,0.102,748500.3,748500.3,12642,0,0,0,L,1122011218,0,121.33,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256931,2186677.00
07/05/2017 08:15,2,0.555,ACTIVE,211.70,337.54,59.981,1499256903,"201051344000594","219011344069620",28.55,23.30,0,327.32,347.16,16.1,13.6,0.106,767674.5,767674.5,12647,0,0,0,L,1122011218,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256932,2186678.00
07/05/2017 08:15,2,0.559,ACTIVE,212.61,337.54,59.991,1499256903,"201051344001203","219011344069620",28.09,22.80,0,330.03,348.06,15.9,13.4,0.106,758053.5,758053.5,12682,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256932,2186679.00
07/05/2017 08:15,2,0.496,ACTIVE,210.35,335.44,59.975,1499256903,"274151322000054","219011344069620",27.25,25.50,0,329.73,343.85,13.7,11.3,0.075,980684.8,980684.8,12550,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256933,2186680.00
07/05/2017 08:15,2,0.555,ACTIVE,212.16,337.24,59.933,1499256903,"201051344000867","219011344069620",28.73,23.00,0,329.43,347.76,16.1,13.7,0.102,751866.7,751866.7,12680,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256934,2186681.00
07/05/2017 08:15,2,0.541,ACTIVE,212.16,338.44,59.959,1499256903,"201051344001093","219011344069620",28.43,23.00,0,329.43,346.86,15.6,13.2,0.097,756244.1,756244.1,12670,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256935,2186682.00
07/05/2017 08:15,2,0.520,ACTIVE,211.93,338.74,59.986,1499256903,"201051344000900","219011344069620",28.71,22.30,0,327.02,346.86,15.2,12.7,0.106,773453.4,773453.4,12660,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256936,2186683.00
07/05/2017 08:15,2,0.559,ACTIVE,211.93,337.54,59.981,1499256903,"201051344000648","219011344069620",28.11,22.00,0,329.73,348.06,15.9,13.5,0.106,761321.9,761321.9,12648,0,0,0,L,1122011218,0,120.42,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256937,2186684.00
07/05/2017 08:15,2,0.568,ACTIVE,212.16,338.44,59.965,1499256903,"201051344000569","219011344069620",28.13,22.80,0,328.82,347.16,16.2,13.7,0.110,775546.2,775546.2,12625,0,0,0,L,1122011218,0,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256938,2186685.00
07/05/2017 08:15,2,0.574,ACTIVE,211.93,337.84,59.981,1499256903,"201051344000983","219011344069620",28.15,22.80,0,329.73,347.46,16.4,13.9,0.110,766130.7,766130.7,12652,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256939,2186686.00
07/05/2017 08:15,2,0.553,ACTIVE,211.93,337.84,59.981,1499256903,"201051344001158","219011344069620",28.05,22.30,0,328.82,348.06,15.8,13.3,0.110,750904.4,750904.4,12656,0,0,0,L,1122011218,0,120.65,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256940,2186687.00
07/05/2017 08:15,2,0.547,ACTIVE,212.38,339.04,59.970,1499256903,"201051344000576","219011344069620",28.33,22.30,0,329.73,348.66,15.8,13.3,0.106,765462.3,765462.3,12655,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256941,2186688.00
07/05/2017 08:15,2,0.500,ACTIVE,211.03,336.94,59.975,1499256903,"274151322000087","219011344069620",27.37,27.80,0,329.43,343.55,13.9,11.5,0.075,954723.9,954723.9,12748,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499256942,2186689.00
07/05/2017 08:30,2,0.906,ACTIVE,213.06,342.65,59.959,1499257804,"201051344000645","219011344069620",29.04,22.30,0,331.83,354.37,26.7,23.8,0.199,764410.1,764410.1,12635,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257805,2186690.00
07/05/2017 08:30,2,0.883,ACTIVE,211.03,338.14,59.965,1499257804,"274151322000085","219011344069620",27.81,24.30,0,327.62,347.46,24.9,22.1,0.177,976286.2,976286.2,12556,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257806,2186691.00
07/05/2017 08:30,2,0.924,ACTIVE,213.06,344.15,59.959,1499257804,"201051344000633","219011344069620",29.12,22.00,0,330.93,355.28,27.3,24.4,0.212,751201.4,751201.4,12688,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257807,2186692.00
07/05/2017 08:30,2,0.930,ACTIVE,212.61,342.95,59.965,1499257804,"201051344000469","219011344069620",29.14,21.50,0,329.73,353.77,27.5,24.6,0.217,754667.5,754667.5,12659,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257807,2186693.00
07/05/2017 08:30,2,0.934,ACTIVE,211.93,341.75,59.959,1499257804,"201051344000646","219011344069620",28.78,22.50,0,327.32,352.87,27.3,24.4,0.212,749726.1,749726.1,12653,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257808,2186694.00
07/05/2017 08:30,2,0.916,ACTIVE,210.35,338.74,59.959,1499257804,"274151322000052","219011344069620",28.37,24.50,0,326.72,348.36,26.3,23.5,0.186,1015162.8,1015162.8,12567,0,0,0,L,1151911521,0,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257809,2186695.00
07/05/2017 08:30,2,0.969,ACTIVE,212.61,343.25,59.965,1499257804,"201051344000585","219011344069620",28.61,22.50,0,330.03,353.17,28.1,25.2,0.212,762601.7,762601.7,12653,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257810,2186696.00
07/05/2017 08:30,2,0.910,ACTIVE,211.93,340.55,59.965,1499257804,"201051344001230","219011344069620",28.84,22.50,0,329.43,351.37,26.6,23.7,0.203,754301.5,754301.5,12672,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257811,2186697.00
07/05/2017 08:30,2,0.906,ACTIVE,212.61,342.35,59.970,1499257804,"201051344000582","219011344069620",28.96,22.30,0,330.63,353.47,26.6,23.7,0.199,743646.9,743646.9,12643,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257812,2186698.00
07/05/2017 08:30,2,0.947,ACTIVE,212.16,342.05,59.970,1499257804,"201051344000955","219011344069620",28.92,22.50,0,329.43,352.27,27.7,24.8,0.212,763185.6,763185.6,12664,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257813,2186699.00
