ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 08:30,2,0.594,ACTIVE,211.03,406.97,59.959,1499257804,"274151322000094","219011344069620",37.89,26.00,0,330.93,422.00,23.1,20.4,0.155,835548.6,835548.6,12888,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257814,2186700.00
07/05/2017 08:30,2,0.977,ACTIVE,212.61,342.35,59.970,1499257804,"201051344000579","219011344069620",28.69,22.30,0,330.63,354.07,28.4,25.5,0.208,772821.0,772821.0,12651,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257815,2186701.00
07/05/2017 08:30,2,0.959,ACTIVE,211.93,341.15,59.959,1499257804,"201051344000890","219011344069620",28.65,23.00,0,329.73,353.17,27.8,24.9,0.208,757226.2,757226.2,12663,0,0,0,L,1122011218,0,121.78,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257816,2186702.00
07/05/2017 08:30,2,0.930,ACTIVE,212.38,342.05,59.981,1499257804,"201051344000438","219011344069620",29.20,22.50,0,330.93,353.77,27.5,24.7,0.221,759757.9,759757.9,12648,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257817,2186703.00
07/05/2017 08:30,2,0.955,ACTIVE,212.38,340.55,59.991,1499257804,"201051344000417","219011344069620",18.83,22.30,0,329.43,347.46,18.2,15.6,0.137,689012.9,689012.9,12676,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257818,2186704.00
07/05/2017 08:30,2,0.889,ACTIVE,210.57,342.35,59.954,1499257804,"274151322000083","219011344069620",28.67,24.80,0,327.62,348.66,25.8,23.0,0.177,1004926.1,1004926.1,12573,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257819,2186705.00
07/05/2017 08:30,2,0.930,ACTIVE,211.48,340.85,59.933,1499257804,"274151322000076","219011344069620",29.30,24.50,0,328.52,348.96,27.6,24.7,0.190,1072240.2,1072240.2,12578,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257819,2186706.00
07/05/2017 08:30,2,0.961,ACTIVE,212.38,343.25,59.970,1499257804,"201051344000868","219011344069620",28.71,21.80,0,328.82,354.07,28.0,25.1,0.212,753081.8,753081.8,12664,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257820,2186707.00
07/05/2017 08:30,2,0.920,ACTIVE,210.80,335.14,59.970,1499257804,"274151322000095","219011344069620",28.90,24.50,0,326.72,348.66,26.9,24.0,0.181,1061910.9,1061910.9,12587,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257821,2186708.00
07/05/2017 08:30,2,0.943,ACTIVE,212.83,342.35,59.959,1499257804,"201051344000988","219011344069620",18.77,21.80,0,330.33,350.17,18.0,15.4,0.137,661374.4,661374.4,12647,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257822,2186709.00
07/05/2017 08:30,2,0.953,ACTIVE,212.38,341.15,59.970,1499257804,"201051344001025","219011344069620",28.86,22.30,0,329.13,354.07,27.9,25.0,0.212,759907.1,759907.1,12658,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257823,2186710.00
07/05/2017 08:30,2,0.926,ACTIVE,212.61,342.35,59.970,1499257804,"201051344000458","219011344069620",29.04,22.80,0,330.33,354.07,27.2,24.4,0.217,764631.2,764631.2,12635,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257824,2186711.00
07/05/2017 08:30,2,0.936,ACTIVE,213.51,344.76,59.970,1499257804,"201051344000853","219011344069620",28.98,22.00,0,332.73,355.58,27.5,24.6,0.217,765646.5,765646.5,12649,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257825,2186712.00
07/05/2017 08:30,2,0.902,ACTIVE,212.61,342.65,59.970,1499257804,"201051344000685","219011344069620",29.02,22.50,0,329.43,354.07,26.6,23.7,0.217,759661.6,759661.6,12677,0,0,0,L,1122011218,0,122.46,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257826,2186713.00
07/05/2017 08:30,2,0.908,ACTIVE,212.16,342.35,59.965,1499257804,"201051344000917","219011344069620",29.00,23.00,0,329.43,353.17,26.7,23.8,0.199,756317.8,756317.8,12662,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257827,2186714.00
07/05/2017 08:30,2,0.908,ACTIVE,212.38,342.35,60.012,1499257804,"201051344001145","219011344069620",29.30,22.00,0,331.23,353.47,27.0,24.1,0.208,764313.2,764313.2,12656,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257827,2186715.00
07/05/2017 08:30,2,0.938,ACTIVE,212.38,342.65,59.965,1499257804,"201051344000651","219011344069620",28.71,21.80,0,330.33,353.47,27.3,24.4,0.212,753058.0,753058.0,12656,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257828,2186716.00
07/05/2017 08:30,2,0.889,ACTIVE,210.57,340.85,59.965,1499257804,"274151322000088","219011344069620",27.77,24.50,0,326.42,348.06,25.0,22.2,0.164,963875.0,963875.0,12568,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257829,2186717.00
07/05/2017 08:30,2,0.623,ACTIVE,211.48,409.68,59.959,1499257804,"274151322000068","219011344069620",38.09,26.50,0,331.53,425.61,24.1,21.4,0.155,836164.7,836164.7,12902,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257830,2186718.00
07/05/2017 08:30,2,0.969,ACTIVE,211.93,341.45,60.002,1499257804,"201051344001135","219011344069620",28.92,22.30,0,329.73,352.87,28.4,25.5,0.221,748505.3,748505.3,12643,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257831,2186719.00
07/05/2017 08:30,2,0.957,ACTIVE,212.38,342.35,59.965,1499257804,"201051344000594","219011344069620",28.80,22.80,0,328.82,354.07,28.0,25.1,0.212,767679.4,767679.4,12648,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257832,2186720.00
07/05/2017 08:30,2,0.949,ACTIVE,212.38,341.75,59.959,1499257804,"201051344001203","219011344069620",28.82,22.50,0,330.03,354.97,27.7,24.8,0.217,758058.3,758058.3,12683,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257833,2186721.00
07/05/2017 08:30,2,0.895,ACTIVE,210.57,337.24,59.965,1499257804,"274151322000054","219011344069620",28.27,25.30,0,326.42,348.66,25.6,22.8,0.172,980689.1,980689.1,12551,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257834,2186722.00
07/05/2017 08:30,2,0.961,ACTIVE,212.61,342.35,59.965,1499257804,"201051344000867","219011344069620",28.90,22.80,0,329.73,354.07,28.1,25.2,0.212,751871.7,751871.7,12681,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257835,2186723.00
07/05/2017 08:30,2,0.928,ACTIVE,212.16,342.05,59.991,1499257804,"201051344001093","219011344069620",29.24,22.50,0,329.73,353.47,27.5,24.7,0.203,756248.9,756248.9,12671,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257836,2186724.00
07/05/2017 08:30,2,0.934,ACTIVE,212.83,343.55,59.970,1499257804,"201051344000900","219011344069620",28.59,21.80,0,331.23,354.37,27.1,24.2,0.217,773458.1,773458.1,12661,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257837,2186725.00
07/05/2017 08:30,2,0.938,ACTIVE,212.61,342.35,59.965,1499257804,"201051344000648","219011344069620",28.90,21.30,0,329.43,354.67,27.4,24.6,0.212,761326.7,761326.7,12649,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257838,2186726.00
07/05/2017 08:30,2,0.957,ACTIVE,212.61,342.65,59.965,1499257804,"201051344000569","219011344069620",28.96,22.30,0,330.33,354.67,28.1,25.2,0.221,775551.1,775551.1,12626,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257839,2186727.00
07/05/2017 08:30,2,0.947,ACTIVE,212.83,342.95,59.981,1499257804,"201051344000983","219011344069620",29.22,22.30,0,330.03,354.37,28.1,25.2,0.217,766135.7,766135.7,12653,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257840,2186728.00
07/05/2017 08:30,2,0.957,ACTIVE,212.83,342.95,59.981,1499257804,"201051344001158","219011344069620",28.65,21.80,0,327.32,354.67,27.8,24.9,0.225,750909.2,750909.2,12657,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257841,2186729.00
07/05/2017 08:30,2,0.947,ACTIVE,213.06,343.55,59.965,1499257804,"201051344000576","219011344069620",28.57,21.50,0,330.33,354.67,27.4,24.5,0.212,765467.1,765467.1,12656,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257842,2186730.00
07/05/2017 08:30,2,0.908,ACTIVE,210.80,342.35,59.981,1499257804,"274151322000087","219011344069620",27.93,27.80,0,324.92,347.46,25.7,22.9,0.168,954728.3,954728.3,12749,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499257843,2186731.00
07/05/2017 08:45,2,1.236,ACTIVE,213.29,346.56,59.975,1499258703,"201051344000645","219011344069620",29.06,22.50,0,330.03,361.89,36.5,33.3,0.292,764417.5,764417.5,12636,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258704,2186732.00
07/05/2017 08:45,2,1.176,ACTIVE,212.38,341.75,59.970,1499258703,"274151322000085","219011344069620",28.33,24.80,0,327.62,354.07,33.7,30.6,0.225,976293.1,976293.1,12557,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258705,2186733.00
07/05/2017 08:45,2,1.268,ACTIVE,213.06,347.16,59.986,1499258703,"201051344000633","219011344069620",28.67,22.30,0,329.13,362.49,36.8,33.6,0.305,751208.9,751208.9,12689,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258706,2186734.00
07/05/2017 08:45,2,1.266,ACTIVE,213.06,345.96,59.991,1499258703,"201051344000469","219011344069620",28.84,21.80,0,328.22,361.59,37.0,33.8,0.309,754675.1,754675.1,12660,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258707,2186735.00
07/05/2017 08:45,2,1.254,ACTIVE,212.38,345.06,59.965,1499258703,"201051344000646","219011344069620",28.90,23.00,0,327.62,360.69,36.8,33.6,0.305,749733.7,749733.7,12654,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258708,2186736.00
07/05/2017 08:45,2,1.232,ACTIVE,211.93,340.85,59.981,1499258703,"274151322000052","219011344069620",28.21,25.30,0,327.02,355.28,35.2,32.1,0.243,1015170.0,1015170.0,12568,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258708,2186737.00
07/05/2017 08:45,2,1.279,ACTIVE,212.83,345.96,59.975,1499258703,"201051344000585","219011344069620",29.24,23.00,0,327.62,360.99,37.9,34.6,0.301,762609.5,762609.5,12654,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258709,2186738.00
07/05/2017 08:45,2,1.236,ACTIVE,212.61,344.76,59.970,1499258703,"201051344001230","219011344069620",28.84,23.30,0,327.92,358.58,36.2,33.0,0.287,754308.9,754308.9,12673,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258710,2186739.00
07/05/2017 08:45,2,1.229,ACTIVE,213.06,345.96,59.933,1499258703,"201051344000582","219011344069620",28.98,22.50,0,328.52,361.29,36.1,32.9,0.287,743654.3,743654.3,12644,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258711,2186740.00
07/05/2017 08:45,2,1.266,ACTIVE,212.16,344.76,59.981,1499258703,"201051344000955","219011344069620",29.14,22.80,0,328.52,359.78,37.5,34.2,0.309,763193.3,763193.3,12665,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258713,2186741.00
07/05/2017 08:45,2,0.791,ACTIVE,212.16,418.39,59.970,1499258703,"274151322000094","219011344069620",38.98,26.50,0,329.13,432.52,31.3,28.3,0.208,835554.9,835554.9,12889,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258713,2186742.00
07/05/2017 08:45,2,1.273,ACTIVE,213.06,346.56,59.986,1499258703,"201051344000579","219011344069620",29.40,23.00,0,328.52,361.59,38.0,34.8,0.301,772828.8,772828.8,12652,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258714,2186743.00
07/05/2017 08:45,2,1.277,ACTIVE,212.38,344.15,59.975,1499258703,"201051344000890","219011344069620",28.86,23.30,0,328.22,360.38,37.4,34.2,0.292,757233.9,757233.9,12664,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258715,2186744.00
07/05/2017 08:45,2,1.256,ACTIVE,212.83,346.56,59.975,1499258703,"201051344000438","219011344069620",29.08,22.80,0,327.32,361.29,37.0,33.8,0.296,759765.5,759765.5,12649,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258716,2186745.00
07/05/2017 08:45,2,1.271,ACTIVE,212.83,342.35,59.975,1499258703,"201051344000417","219011344069620",18.89,22.80,0,328.52,352.57,24.4,21.6,0.194,689017.7,689017.7,12677,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258717,2186746.00
07/05/2017 08:45,2,1.186,ACTIVE,212.38,340.55,59.981,1499258703,"274151322000083","219011344069620",28.84,25.30,0,327.32,354.67,34.7,31.6,0.243,1004933.2,1004933.2,12574,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258718,2186747.00
07/05/2017 08:45,2,1.271,ACTIVE,212.61,344.76,59.970,1499258703,"274151322000076","219011344069620",29.26,25.00,0,328.52,356.18,37.7,34.4,0.261,1072247.9,1072247.9,12579,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258719,2186748.00
07/05/2017 08:45,2,1.287,ACTIVE,212.61,345.96,59.981,1499258703,"201051344000868","219011344069620",28.73,22.00,0,327.92,361.29,37.5,34.2,0.296,753089.5,753089.5,12665,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258720,2186749.00
07/05/2017 08:45,2,1.258,ACTIVE,211.93,347.16,59.965,1499258703,"274151322000095","219011344069620",29.00,25.00,0,327.02,355.28,37.0,33.7,0.247,1061918.4,1061918.4,12588,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258721,2186750.00
07/05/2017 08:45,2,1.273,ACTIVE,212.83,344.45,59.959,1499258703,"201051344000988","219011344069620",18.85,22.30,0,329.43,355.28,24.4,21.6,0.203,661379.2,661379.2,12648,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258721,2186751.00
07/05/2017 08:45,2,1.281,ACTIVE,212.61,345.36,59.965,1499258703,"201051344001025","219011344069620",28.90,22.50,0,327.32,361.59,37.5,34.3,0.296,759914.8,759914.8,12659,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258722,2186752.00
07/05/2017 08:45,2,1.242,ACTIVE,212.83,345.96,59.970,1499258703,"201051344000458","219011344069620",29.20,23.00,0,328.52,361.29,36.8,33.6,0.305,764638.7,764638.7,12636,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258723,2186753.00
07/05/2017 08:45,2,1.254,ACTIVE,213.29,347.46,59.975,1499258703,"201051344000853","219011344069620",29.30,22.30,0,329.73,363.09,37.2,34.0,0.309,765654.2,765654.2,12650,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258724,2186754.00
07/05/2017 08:45,2,1.227,ACTIVE,212.83,346.26,59.965,1499258703,"201051344000685","219011344069620",29.08,23.00,0,328.22,360.69,36.1,33.0,0.305,759669.0,759669.0,12678,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258725,2186755.00
07/05/2017 08:45,2,1.236,ACTIVE,212.83,345.66,59.970,1499258703,"201051344000917","219011344069620",28.86,23.00,0,327.92,360.69,36.1,33.0,0.287,756325.2,756325.2,12663,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258726,2186756.00
07/05/2017 08:45,2,1.246,ACTIVE,212.61,345.06,59.970,1499258703,"201051344001145","219011344069620",28.82,22.50,0,327.92,361.59,36.4,33.2,0.287,764320.6,764320.6,12657,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258727,2186757.00
07/05/2017 08:45,2,1.254,ACTIVE,213.06,345.96,59.938,1499258703,"201051344000651","219011344069620",29.02,22.00,0,328.52,361.29,36.9,33.7,0.292,753065.5,753065.5,12657,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258728,2186758.00
07/05/2017 08:45,2,1.174,ACTIVE,211.93,347.46,59.959,1499258703,"274151322000088","219011344069620",28.19,24.50,0,326.72,353.77,33.5,30.4,0.217,963881.8,963881.8,12569,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258729,2186759.00
07/05/2017 08:45,2,0.818,ACTIVE,212.83,414.49,59.954,1499258703,"274151322000068","219011344069620",38.74,27.00,0,329.43,432.52,32.4,29.3,0.208,836171.2,836171.2,12903,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258730,2186760.00
07/05/2017 08:45,2,1.283,ACTIVE,212.38,344.15,59.959,1499258703,"201051344001135","219011344069620",28.90,22.50,0,328.22,360.38,37.6,34.3,0.301,748513.1,748513.1,12644,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258731,2186761.00
07/05/2017 08:45,2,1.287,ACTIVE,212.38,345.36,59.970,1499258703,"201051344000594","219011344069620",28.75,23.30,0,327.62,360.38,37.5,34.2,0.296,767687.1,767687.1,12649,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258732,2186762.00
07/05/2017 08:45,2,1.238,ACTIVE,213.06,344.76,60.012,1499258703,"201051344001203","219011344069620",29.58,22.50,0,327.62,361.89,37.1,33.9,0.296,758066.0,758066.0,12684,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258733,2186763.00
07/05/2017 08:45,2,1.193,ACTIVE,211.93,342.35,59.959,1499258703,"274151322000054","219011344069620",28.31,25.30,0,327.02,354.37,34.2,31.1,0.234,980696.2,980696.2,12552,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258734,2186764.00
07/05/2017 08:45,2,1.271,ACTIVE,212.83,345.06,59.970,1499258703,"201051344000867","219011344069620",29.16,23.30,0,328.22,361.29,37.6,34.4,0.292,751879.4,751879.4,12682,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258734,2186765.00
07/05/2017 08:45,2,1.256,ACTIVE,212.83,345.96,59.996,1499258703,"201051344001093","219011344069620",28.86,23.00,0,327.92,360.69,36.8,33.5,0.287,756256.4,756256.4,12672,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258735,2186766.00
07/05/2017 08:45,2,1.250,ACTIVE,212.61,346.86,59.954,1499258703,"201051344000900","219011344069620",29.02,22.00,0,329.13,361.29,36.8,33.6,0.296,773465.6,773465.6,12662,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258736,2186767.00
07/05/2017 08:45,2,1.268,ACTIVE,213.06,345.36,60.023,1499258703,"201051344000648","219011344069620",28.67,21.50,0,329.13,361.59,36.8,33.6,0.296,761334.3,761334.3,12650,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258737,2186768.00
07/05/2017 08:45,2,1.277,ACTIVE,212.83,345.96,59.965,1499258703,"201051344000569","219011344069620",29.00,23.00,0,328.52,361.59,37.5,34.3,0.301,775558.8,775558.8,12627,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258738,2186769.00
07/05/2017 08:45,2,1.271,ACTIVE,212.83,345.96,60.012,1499258703,"201051344000983","219011344069620",29.30,22.50,0,328.52,361.89,37.8,34.5,0.305,766143.4,766143.4,12654,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258739,2186770.00
07/05/2017 08:45,2,1.271,ACTIVE,213.06,346.86,59.959,1499258703,"201051344001158","219011344069620",28.94,22.30,0,328.22,361.59,37.3,34.1,0.309,750916.9,750916.9,12658,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258740,2186771.00
07/05/2017 08:45,2,1.254,ACTIVE,213.29,347.16,59.928,1499258703,"201051344000576","219011344069620",28.90,22.00,0,329.13,362.79,36.8,33.6,0.296,765474.6,765474.6,12657,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258741,2186772.00
07/05/2017 08:45,2,1.182,ACTIVE,212.16,339.65,59.965,1499258703,"274151322000087","219011344069620",28.57,28.50,0,327.62,353.77,34.1,31.0,0.217,954735.3,954735.3,12750,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499258742,2186773.00
07/05/2017 09:00,2,1.621,ACTIVE,213.51,348.96,59.965,1499259603,"201051344000645","219011344069620",28.49,23.00,0,331.83,371.51,46.8,43.2,0.380,764427.9,764427.9,12637,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259604,2186774.00
07/05/2017 09:00,2,1.516,ACTIVE,211.93,348.06,59.954,1499259603,"274151322000085","219011344069620",28.13,25.50,0,332.13,360.99,43.1,39.7,0.292,976302.6,976302.6,12558,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259605,2186775.00
07/05/2017 09:00,2,1.607,ACTIVE,213.29,350.77,59.954,1499259603,"201051344000633","219011344069620",28.98,23.00,0,331.83,372.11,47.2,43.7,0.398,751219.4,751219.4,12690,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259606,2186776.00
07/05/2017 09:00,2,1.633,ACTIVE,213.29,349.56,59.965,1499259603,"201051344000469","219011344069620",28.86,22.50,0,331.53,371.51,47.8,44.2,0.407,754685.6,754685.6,12661,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259607,2186777.00
07/05/2017 09:00,2,1.594,ACTIVE,212.16,348.06,59.965,1499259603,"201051344000646","219011344069620",28.98,23.80,0,329.13,370.90,46.8,43.3,0.398,749744.0,749744.0,12655,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259607,2186778.00
07/05/2017 09:00,2,1.566,ACTIVE,211.70,348.66,59.954,1499259603,"274151322000052","219011344069620",28.59,26.00,0,329.43,361.89,45.3,41.8,0.314,1015180.1,1015180.1,12569,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259608,2186779.00
07/05/2017 09:00,2,1.641,ACTIVE,213.06,348.96,59.986,1499259603,"201051344000585","219011344069620",28.90,23.80,0,331.83,372.11,48.0,44.4,0.384,762620.2,762620.2,12655,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259609,2186780.00
07/05/2017 09:00,2,1.582,ACTIVE,212.38,346.56,59.970,1499259603,"201051344001230","219011344069620",29.08,23.80,0,328.22,369.70,46.6,43.0,0.384,754319.2,754319.2,12674,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259610,2186781.00
07/05/2017 09:00,2,1.588,ACTIVE,213.29,349.56,59.959,1499259603,"201051344000582","219011344069620",28.80,23.00,0,331.53,371.21,46.4,42.8,0.380,743664.5,743664.5,12645,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259611,2186782.00
07/05/2017 09:00,2,1.623,ACTIVE,212.61,348.06,59.965,1499259603,"201051344000955","219011344069620",29.28,23.50,0,329.73,370.30,48.2,44.6,0.402,763203.8,763203.8,12666,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259612,2186783.00
07/05/2017 09:00,2,1.055,ACTIVE,211.93,410.88,59.954,1499259603,"274151322000094","219011344069620",37.97,27.50,0,331.83,446.05,40.3,37.0,0.278,835563.7,835563.7,12890,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259613,2186784.00
07/05/2017 09:00,2,1.627,ACTIVE,213.29,349.86,59.965,1499259603,"201051344000579","219011344069620",29.58,23.30,0,333.03,372.41,48.8,45.1,0.402,772839.5,772839.5,12653,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259614,2186785.00
07/05/2017 09:00,2,1.637,ACTIVE,212.61,347.76,59.959,1499259603,"201051344000890","219011344069620",29.10,24.30,0,330.03,370.30,48.3,44.7,0.380,757244.5,757244.5,12665,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259615,2186786.00
07/05/2017 09:00,2,1.611,ACTIVE,212.83,348.96,59.975,1499259603,"201051344000438","219011344069620",29.32,23.50,0,331.53,371.51,47.9,44.3,0.402,759775.9,759775.9,12650,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259616,2186787.00
07/05/2017 09:00,2,1.631,ACTIVE,212.83,344.76,59.954,1499259603,"201051344000417","219011344069620",18.91,23.50,0,331.23,359.78,31.2,28.2,0.247,689024.4,689024.4,12678,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259616,2186788.00
07/05/2017 09:00,2,1.543,ACTIVE,212.38,351.37,59.959,1499259603,"274151322000083","219011344069620",28.75,25.80,0,330.33,361.29,44.9,41.4,0.309,1004943.0,1004943.0,12575,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259617,2186789.00
07/05/2017 09:00,2,1.648,ACTIVE,212.83,345.36,59.965,1499259603,"274151322000076","219011344069620",29.52,26.30,0,333.33,363.99,49.3,45.6,0.340,1072258.7,1072258.7,12580,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259618,2186790.00
07/05/2017 09:00,2,1.672,ACTIVE,212.83,348.66,59.981,1499259603,"201051344000868","219011344069620",28.53,22.80,0,332.43,370.90,48.4,44.8,0.393,753100.1,753100.1,12666,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259619,2186791.00
07/05/2017 09:00,2,1.633,ACTIVE,212.16,351.37,59.944,1499259603,"274151322000095","219011344069620",29.08,26.00,0,329.43,362.49,48.1,44.5,0.327,1061928.9,1061928.9,12589,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259620,2186792.00
07/05/2017 09:00,2,1.670,ACTIVE,213.29,346.56,59.986,1499259603,"201051344000988","219011344069620",18.73,22.80,0,331.83,361.89,31.7,28.7,0.256,661386.0,661386.0,12649,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259621,2186793.00
07/05/2017 09:00,2,1.631,ACTIVE,213.06,348.96,59.996,1499259603,"201051344001025","219011344069620",29.26,23.00,0,331.53,371.81,48.4,44.7,0.384,759925.4,759925.4,12660,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259622,2186794.00
07/05/2017 09:00,2,1.607,ACTIVE,213.29,349.26,59.954,1499259603,"201051344000458","219011344069620",29.08,23.80,0,332.73,371.21,47.3,43.7,0.402,764649.1,764649.1,12637,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259623,2186795.00
07/05/2017 09:00,2,1.625,ACTIVE,213.74,350.47,59.954,1499259603,"201051344000853","219011344069620",29.04,23.30,0,333.93,372.71,47.8,44.2,0.398,765664.7,765664.7,12651,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259624,2186796.00
07/05/2017 09:00,2,1.611,ACTIVE,212.83,349.56,59.949,1499259603,"201051344000685","219011344069620",28.53,23.80,0,331.83,370.90,46.6,43.0,0.407,759679.2,759679.2,12679,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259625,2186797.00
07/05/2017 09:00,2,1.594,ACTIVE,213.06,349.86,59.959,1499259603,"201051344000917","219011344069620",28.82,23.80,0,330.93,370.60,46.6,43.0,0.380,756335.4,756335.4,12664,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259625,2186798.00
07/05/2017 09:00,2,1.604,ACTIVE,212.83,348.36,59.965,1499259603,"201051344001145","219011344069620",28.78,23.30,0,331.23,370.60,46.7,43.1,0.371,764330.9,764330.9,12658,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259626,2186799.00
07/05/2017 09:00,2,1.617,ACTIVE,213.06,349.26,59.949,1499259603,"201051344000651","219011344069620",29.00,22.80,0,332.43,371.81,47.5,43.9,0.393,753075.9,753075.9,12658,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259627,2186800.00
07/05/2017 09:00,2,1.516,ACTIVE,211.70,348.66,59.954,1499259603,"274151322000088","219011344069620",28.41,25.80,0,330.03,360.69,43.6,40.2,0.296,963891.4,963891.4,12570,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259628,2186801.00
07/05/2017 09:00,2,1.055,ACTIVE,213.06,415.99,59.944,1499259603,"274151322000068","219011344069620",38.55,27.80,0,331.83,445.15,41.7,38.3,0.283,836180.2,836180.2,12904,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259629,2186802.00
07/05/2017 09:00,2,1.637,ACTIVE,212.61,348.06,59.954,1499259603,"201051344001135","219011344069620",28.92,23.30,0,331.23,370.90,48.0,44.4,0.402,748523.7,748523.7,12645,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259630,2186803.00
07/05/2017 09:00,2,1.633,ACTIVE,212.83,348.96,59.986,1499259603,"201051344000594","219011344069620",29.20,23.80,0,330.63,370.30,48.3,44.7,0.393,767697.7,767697.7,12650,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259631,2186804.00
07/05/2017 09:00,2,1.629,ACTIVE,213.06,348.66,59.986,1499259603,"201051344001203","219011344069620",29.22,23.30,0,331.83,372.71,48.2,44.6,0.398,758076.6,758076.6,12685,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259632,2186805.00
07/05/2017 09:00,2,1.545,ACTIVE,212.16,348.96,59.959,1499259603,"274151322000054","219011344069620",28.25,26.30,0,330.03,361.29,44.2,40.7,0.301,980705.9,980705.9,12553,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259633,2186806.00
07/05/2017 09:00,2,1.658,ACTIVE,213.06,348.06,59.996,1499259603,"201051344000867","219011344069620",28.90,23.50,0,332.13,370.90,48.5,44.9,0.389,751890.1,751890.1,12683,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259634,2186807.00
07/05/2017 09:00,2,1.607,ACTIVE,213.06,349.86,59.965,1499259603,"201051344001093","219011344069620",29.40,23.30,0,331.83,371.51,47.9,44.3,0.380,756266.9,756266.9,12673,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259635,2186808.00
07/05/2017 09:00,2,1.604,ACTIVE,213.29,349.86,59.954,1499259603,"201051344000900","219011344069620",29.48,22.80,0,331.83,371.21,47.9,44.3,0.389,773476.1,773476.1,12663,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259636,2186809.00
07/05/2017 09:00,2,1.613,ACTIVE,213.29,349.56,59.996,1499259603,"201051344000648","219011344069620",28.96,22.30,0,332.73,371.21,47.4,43.8,0.393,761344.6,761344.6,12651,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259637,2186810.00
07/05/2017 09:00,2,1.641,ACTIVE,213.29,350.77,59.965,1499259603,"201051344000569","219011344069620",28.90,23.50,0,332.13,371.51,48.1,44.5,0.402,775569.4,775569.4,12628,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259638,2186811.00
07/05/2017 09:00,2,1.627,ACTIVE,213.29,349.26,59.949,1499259603,"201051344000983","219011344069620",29.24,23.50,0,331.83,371.51,48.2,44.6,0.407,766154.0,766154.0,12655,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259639,2186812.00
07/05/2017 09:00,2,1.654,ACTIVE,213.29,349.56,59.954,1499259603,"201051344001158","219011344069620",28.67,23.00,0,331.23,371.81,48.0,44.4,0.402,750927.4,750927.4,12659,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259640,2186813.00
07/05/2017 09:00,2,1.604,ACTIVE,213.29,349.86,59.965,1499259603,"201051344000576","219011344069620",29.14,22.80,0,332.43,371.81,47.3,43.7,0.389,765485.0,765485.0,12658,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259641,2186814.00
07/05/2017 09:00,2,1.531,ACTIVE,212.16,348.96,59.949,1499259603,"274151322000087","219011344069620",28.37,29.30,0,331.53,359.48,44.0,40.6,0.287,954744.9,954744.9,12751,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499259642,2186815.00
07/05/2017 09:15,2,2.186,ACTIVE,215.09,355.58,60.012,1499260503,"201051344000645","219011344069620",28.63,24.00,0,333.63,387.14,63.4,59.3,0.517,764439.7,764439.7,12638,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260504,2186816.00
07/05/2017 09:15,2,2.062,ACTIVE,212.83,357.68,59.954,1499260503,"274151322000085","219011344069620",28.17,26.50,0,333.33,371.81,58.9,54.9,0.402,976313.5,976313.5,12559,0,0,0,L,1151911521,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260505,2186817.00
07/05/2017 09:15,2,2.188,ACTIVE,214.64,357.08,59.965,1499260503,"201051344000633","219011344069620",29.22,23.80,0,332.13,388.64,64.7,60.6,0.561,751231.3,751231.3,12691,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260506,2186818.00
07/05/2017 09:15,2,2.191,ACTIVE,214.87,356.18,59.965,1499260503,"201051344000469","219011344069620",29.52,23.50,0,332.73,387.74,65.6,61.4,0.552,754697.6,754697.6,12662,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260507,2186819.00
07/05/2017 09:15,2,2.221,ACTIVE,213.74,354.67,59.896,1499260503,"201051344000646","219011344069620",28.67,24.80,0,330.33,385.33,64.5,60.3,0.548,749755.8,749755.8,12656,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260508,2186820.00
07/05/2017 09:15,2,2.150,ACTIVE,212.61,344.15,59.959,1499260503,"274151322000052","219011344069620",28.92,27.30,0,332.13,373.01,63.1,59.0,0.429,1015191.5,1015191.5,12570,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260509,2186821.00
07/05/2017 09:15,2,2.268,ACTIVE,214.41,357.08,59.917,1499260503,"201051344000585","219011344069620",29.00,24.50,0,332.13,385.03,66.7,62.4,0.548,762632.3,762632.3,12656,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260510,2186822.00
07/05/2017 09:15,2,2.223,ACTIVE,213.74,354.67,59.959,1499260503,"201051344001230","219011344069620",29.22,24.80,0,330.03,384.43,65.8,61.6,0.544,754330.9,754330.9,12675,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260511,2186823.00
07/05/2017 09:15,2,2.229,ACTIVE,214.87,357.68,59.986,1499260503,"201051344000582","219011344069620",29.04,23.50,0,332.13,386.53,65.5,61.3,0.535,743676.2,743676.2,12646,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260512,2186824.00
07/05/2017 09:15,2,2.285,ACTIVE,213.96,356.18,59.959,1499260503,"201051344000955","219011344069620",29.34,24.50,0,331.23,385.03,67.9,63.6,0.583,763215.9,763215.9,12667,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260512,2186825.00
07/05/2017 09:15,2,1.492,ACTIVE,212.83,425.01,59.959,1499260503,"274151322000094","219011344069620",38.68,28.30,0,333.03,449.65,58.7,54.7,0.407,835573.8,835573.8,12891,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260513,2186826.00
07/05/2017 09:15,2,2.301,ACTIVE,214.87,357.08,59.965,1499260503,"201051344000579","219011344069620",29.52,24.50,0,332.73,387.74,68.8,64.5,0.566,772851.7,772851.7,12654,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260514,2186827.00
07/05/2017 09:15,2,2.307,ACTIVE,213.96,355.58,59.954,1499260503,"201051344000890","219011344069620",29.26,25.00,0,330.63,385.93,68.4,64.1,0.548,757256.6,757256.6,12666,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260515,2186828.00
07/05/2017 09:15,2,2.281,ACTIVE,214.41,357.08,59.928,1499260503,"201051344000438","219011344069620",29.32,24.50,0,332.43,386.53,67.7,63.4,0.561,759787.9,759787.9,12651,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260516,2186829.00
07/05/2017 09:15,2,2.293,ACTIVE,214.19,350.77,59.959,1499260503,"201051344000417","219011344069620",18.87,24.50,0,331.23,369.70,43.8,40.4,0.358,689032.0,689032.0,12679,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260517,2186830.00
07/05/2017 09:15,2,2.176,ACTIVE,212.61,345.66,59.991,1499260503,"274151322000083","219011344069620",28.94,27.00,0,332.13,371.81,63.7,59.6,0.455,1004954.3,1004954.3,12576,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260518,2186831.00
07/05/2017 09:15,2,2.324,ACTIVE,213.29,348.06,59.954,1499260503,"274151322000076","219011344069620",29.56,27.80,0,333.93,376.01,69.6,65.2,0.482,1072271.0,1072271.0,12581,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260519,2186832.00
07/05/2017 09:15,2,2.242,ACTIVE,214.41,355.88,59.959,1499260503,"201051344000868","219011344069620",29.24,23.50,0,330.93,386.23,66.5,62.2,0.539,753112.2,753112.2,12667,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260520,2186833.00
07/05/2017 09:15,2,2.281,ACTIVE,212.38,360.99,59.959,1499260503,"274151322000095","219011344069620",29.06,27.00,0,331.83,375.11,67.2,62.9,0.451,1061941.0,1061941.0,12590,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260520,2186834.00
07/05/2017 09:15,2,2.258,ACTIVE,214.41,352.27,60.012,1499260503,"201051344000988","219011344069620",18.75,23.80,0,332.43,373.91,42.9,39.5,0.358,661393.7,661393.7,12650,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260521,2186835.00
07/05/2017 09:15,2,2.217,ACTIVE,214.19,354.97,60.002,1499260503,"201051344001025","219011344069620",29.06,24.00,0,331.83,386.23,65.2,61.0,0.530,759937.5,759937.5,12661,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260522,2186836.00
07/05/2017 09:15,2,2.150,ACTIVE,214.64,355.28,59.965,1499260503,"201051344000458","219011344069620",28.94,24.80,0,333.03,386.23,63.1,59.0,0.530,764660.9,764660.9,12638,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260523,2186837.00
07/05/2017 09:15,2,2.146,ACTIVE,215.09,357.68,59.954,1499260503,"201051344000853","219011344069620",29.20,24.30,0,333.63,390.44,63.5,59.3,0.539,765676.7,765676.7,12652,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260524,2186838.00
07/05/2017 09:15,2,2.125,ACTIVE,213.96,355.58,59.954,1499260503,"201051344000685","219011344069620",29.06,24.80,0,331.23,385.33,62.6,58.5,0.548,759690.9,759690.9,12680,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260525,2186839.00
07/05/2017 09:15,2,2.125,ACTIVE,214.41,355.28,59.954,1499260503,"201051344000917","219011344069620",29.04,24.50,0,332.13,385.33,62.5,58.4,0.526,756347.1,756347.1,12665,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260526,2186840.00
07/05/2017 09:15,2,2.102,ACTIVE,213.96,354.37,59.912,1499260503,"201051344001145","219011344069620",29.26,24.30,0,331.83,385.33,62.3,58.2,0.517,764342.7,764342.7,12659,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260527,2186841.00
07/05/2017 09:15,2,2.129,ACTIVE,214.41,355.28,59.901,1499260503,"201051344000651","219011344069620",29.34,23.30,0,331.83,385.93,63.2,59.1,0.521,753087.9,753087.9,12659,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260528,2186842.00
