ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 09:15,2,2.045,ACTIVE,212.38,357.38,59.954,1499260503,"274151322000088","219011344069620",28.33,26.50,0,332.13,371.51,58.6,54.7,0.402,963902.3,963902.3,12571,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260529,2186843.00
07/05/2017 09:15,2,1.381,ACTIVE,213.29,425.01,59.954,1499260503,"274151322000068","219011344069620",39.32,28.50,0,333.33,452.96,54.9,51.0,0.376,836190.5,836190.5,12905,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260529,2186844.00
07/05/2017 09:15,2,2.137,ACTIVE,213.96,355.58,59.954,1499260503,"201051344001135","219011344069620",29.38,24.00,0,331.53,385.33,63.5,59.4,0.521,748535.8,748535.8,12646,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260530,2186845.00
07/05/2017 09:15,2,2.176,ACTIVE,214.19,354.37,59.996,1499260503,"201051344000594","219011344069620",29.06,25.00,0,330.33,385.93,64.0,59.8,0.517,767709.9,767709.9,12651,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260531,2186846.00
07/05/2017 09:15,2,2.191,ACTIVE,214.64,354.07,59.954,1499260503,"201051344001203","219011344069620",29.06,24.00,0,332.73,387.44,64.5,60.3,0.539,758088.7,758088.7,12686,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260532,2186847.00
07/05/2017 09:15,2,2.068,ACTIVE,212.61,355.58,59.944,1499260503,"274151322000054","219011344069620",28.21,27.50,0,331.53,372.71,59.1,55.2,0.402,980716.9,980716.9,12554,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260533,2186848.00
07/05/2017 09:15,2,2.199,ACTIVE,214.41,354.37,59.975,1499260503,"201051344000867","219011344069620",28.90,24.50,0,331.23,385.63,64.4,60.2,0.526,751902.2,751902.2,12684,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260534,2186849.00
07/05/2017 09:15,2,2.172,ACTIVE,214.64,356.18,60.012,1499260503,"201051344001093","219011344069620",29.28,24.00,0,331.53,386.83,64.5,60.3,0.521,756278.9,756278.9,12674,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260535,2186850.00
07/05/2017 09:15,2,2.170,ACTIVE,214.41,356.18,59.928,1499260503,"201051344000900","219011344069620",29.12,23.80,0,332.43,387.44,64.0,59.8,0.530,773488.1,773488.1,12664,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260536,2186851.00
07/05/2017 09:15,2,2.143,ACTIVE,214.64,354.97,59.954,1499260503,"201051344000648","219011344069620",28.92,23.00,0,333.03,386.23,62.8,58.7,0.521,761356.5,761356.5,12652,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260537,2186852.00
07/05/2017 09:15,2,2.158,ACTIVE,214.87,355.88,59.981,1499260503,"201051344000569","219011344069620",29.08,24.80,0,332.13,386.53,63.5,59.4,0.530,775581.4,775581.4,12629,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260538,2186853.00
07/05/2017 09:15,2,2.141,ACTIVE,214.64,355.28,59.928,1499260503,"201051344000983","219011344069620",29.38,24.50,0,332.13,386.23,63.6,59.5,0.539,766166.1,766166.1,12656,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260539,2186854.00
07/05/2017 09:15,2,2.164,ACTIVE,214.64,355.88,59.954,1499260503,"201051344001158","219011344069620",29.04,24.00,0,332.43,386.83,63.6,59.5,0.530,750939.5,750939.5,12660,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260540,2186855.00
07/05/2017 09:15,2,2.113,ACTIVE,215.09,356.18,59.965,1499260503,"201051344000576","219011344069620",29.18,23.80,0,333.03,387.14,62.5,58.4,0.517,765496.9,765496.9,12659,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260541,2186856.00
07/05/2017 09:15,2,2.051,ACTIVE,213.06,355.88,59.965,1499260503,"274151322000087","219011344069620",28.39,30.80,0,332.13,370.00,58.9,55.0,0.393,954756.0,954756.0,12752,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499260541,2186857.00
07/05/2017 09:30,2,2.082,ACTIVE,214.64,356.18,59.959,1499261403,"201051344000645","219011344069620",28.88,25.30,0,318.61,391.64,61.0,57.0,0.499,764454.3,764454.3,12639,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261404,2186858.00
07/05/2017 09:30,2,2.025,ACTIVE,212.61,350.77,59.975,1499261403,"274151322000085","219011344069620",27.73,27.50,0,327.62,377.22,56.8,52.9,0.376,976327.0,976327.0,12560,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261405,2186859.00
07/05/2017 09:30,2,2.121,ACTIVE,214.87,356.48,59.975,1499261403,"201051344000633","219011344069620",28.69,25.30,0,318.30,391.64,61.7,57.6,0.521,751246.1,751246.1,12692,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261406,2186860.00
07/05/2017 09:30,2,2.107,ACTIVE,214.64,355.88,59.944,1499261403,"201051344000469","219011344069620",28.94,24.80,0,316.50,392.25,61.8,57.7,0.526,754712.5,754712.5,12663,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261407,2186861.00
07/05/2017 09:30,2,2.102,ACTIVE,213.51,354.07,60.002,1499261403,"201051344000646","219011344069620",28.71,26.00,0,319.21,389.84,61.1,57.1,0.517,749770.5,749770.5,12657,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261408,2186862.00
07/05/2017 09:30,2,2.049,ACTIVE,212.38,345.36,59.970,1499261403,"274151322000052","219011344069620",28.53,28.50,0,328.22,377.22,59.2,55.2,0.407,1015205.7,1015205.7,12571,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261409,2186863.00
07/05/2017 09:30,2,2.119,ACTIVE,213.96,354.97,59.949,1499261403,"201051344000585","219011344069620",29.00,25.80,0,319.51,389.54,62.3,58.2,0.517,762647.2,762647.2,12657,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261410,2186864.00
07/05/2017 09:30,2,2.084,ACTIVE,213.74,352.87,59.901,1499261403,"201051344001230","219011344069620",28.75,26.30,0,319.81,388.04,60.6,56.6,0.508,754345.6,754345.6,12676,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261411,2186865.00
07/05/2017 09:30,2,2.061,ACTIVE,214.64,355.28,60.007,1499261403,"201051344000582","219011344069620",28.84,24.30,0,320.11,391.04,60.2,56.2,0.495,743690.7,743690.7,12647,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261412,2186866.00
07/05/2017 09:30,2,2.119,ACTIVE,213.51,354.37,59.917,1499261403,"201051344000955","219011344069620",28.78,25.50,0,317.40,388.94,61.8,57.7,0.521,763230.8,763230.8,12668,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261413,2186867.00
07/05/2017 09:30,2,1.369,ACTIVE,212.61,413.59,59.975,1499261403,"274151322000094","219011344069620",38.01,29.00,0,388.64,448.15,53.0,49.2,0.371,835586.4,835586.4,12892,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261414,2186868.00
07/05/2017 09:30,2,2.098,ACTIVE,214.64,355.58,59.965,1499261403,"201051344000579","219011344069620",29.36,26.00,0,319.51,391.34,62.4,58.3,0.521,772866.8,772866.8,12655,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261415,2186869.00
07/05/2017 09:30,2,2.125,ACTIVE,213.96,354.07,59.986,1499261403,"201051344000890","219011344069620",28.77,26.50,0,319.81,390.14,62.0,57.9,0.504,757271.5,757271.5,12667,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261416,2186870.00
07/05/2017 09:30,2,2.102,ACTIVE,214.19,354.67,60.012,1499261403,"201051344000438","219011344069620",28.94,25.50,0,318.91,390.44,61.6,57.5,0.517,759802.7,759802.7,12652,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261417,2186871.00
07/05/2017 09:30,2,2.107,ACTIVE,213.74,348.36,59.907,1499261403,"201051344000417","219011344069620",18.81,25.80,0,333.63,379.92,40.1,36.8,0.331,689041.5,689041.5,12680,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261418,2186872.00
07/05/2017 09:30,2,2.027,ACTIVE,212.16,352.87,59.959,1499261403,"274151322000083","219011344069620",28.43,28.50,0,328.22,376.62,58.4,54.4,0.415,1004968.2,1004968.2,12577,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261419,2186873.00
07/05/2017 09:30,2,2.166,ACTIVE,213.51,354.37,59.981,1499261403,"274151322000076","219011344069620",29.12,29.30,0,329.13,377.22,63.9,59.8,0.451,1072286.3,1072286.3,12582,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261420,2186874.00
07/05/2017 09:30,2,2.133,ACTIVE,214.19,354.37,59.975,1499261403,"201051344000868","219011344069620",28.86,24.80,0,317.70,390.14,62.4,58.3,0.508,753127.2,753127.2,12668,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261421,2186875.00
07/05/2017 09:30,2,2.135,ACTIVE,212.61,346.56,59.970,1499261403,"274151322000095","219011344069620",28.98,28.80,0,327.32,376.62,62.7,58.6,0.429,1061956.0,1061956.0,12591,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261422,2186876.00
07/05/2017 09:30,2,2.121,ACTIVE,214.41,351.67,59.970,1499261403,"201051344000988","219011344069620",18.94,24.80,0,334.84,383.83,40.8,37.5,0.345,661403.3,661403.3,12651,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261423,2186877.00
07/05/2017 09:30,2,2.123,ACTIVE,214.19,354.07,59.975,1499261403,"201051344001025","219011344069620",29.04,25.00,0,317.70,390.14,62.5,58.4,0.499,759952.5,759952.5,12662,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261424,2186878.00
07/05/2017 09:30,2,2.080,ACTIVE,214.41,354.67,59.970,1499261403,"201051344000458","219011344069620",28.92,26.00,0,318.00,390.44,61.0,56.9,0.521,764675.5,764675.5,12639,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261425,2186879.00
07/05/2017 09:30,2,2.072,ACTIVE,215.09,356.78,59.986,1499261403,"201051344000853","219011344069620",29.22,26.00,0,318.00,394.35,61.3,57.3,0.517,765691.4,765691.4,12653,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261426,2186880.00
07/05/2017 09:30,2,2.035,ACTIVE,214.19,354.97,60.023,1499261403,"201051344000685","219011344069620",29.34,25.80,0,318.61,389.84,60.5,56.5,0.530,759705.4,759705.4,12681,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261426,2186881.00
07/05/2017 09:30,2,2.064,ACTIVE,213.96,354.07,59.991,1499261403,"201051344000917","219011344069620",29.00,25.50,0,320.41,389.54,60.6,56.6,0.504,756361.6,756361.6,12666,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261427,2186882.00
07/05/2017 09:30,2,2.078,ACTIVE,213.74,354.67,59.975,1499261403,"201051344001145","219011344069620",28.80,25.30,0,318.00,389.54,60.7,56.7,0.504,764357.2,764357.2,12660,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261428,2186883.00
07/05/2017 09:30,2,2.084,ACTIVE,214.41,354.67,60.012,1499261403,"201051344000651","219011344069620",29.18,24.30,0,319.51,390.44,61.6,57.5,0.508,753102.7,753102.7,12660,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261429,2186884.00
07/05/2017 09:30,2,1.984,ACTIVE,211.70,342.35,59.965,1499261403,"274151322000088","219011344069620",28.37,28.00,0,328.82,377.52,57.0,53.1,0.376,963916.0,963916.0,12572,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261430,2186885.00
07/05/2017 09:30,2,1.359,ACTIVE,213.29,425.01,59.981,1499261403,"274151322000068","219011344069620",38.86,30.30,0,391.04,455.67,53.8,50.0,0.371,836203.3,836203.3,12906,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261431,2186886.00
07/05/2017 09:30,2,2.119,ACTIVE,213.96,353.47,59.912,1499261403,"201051344001135","219011344069620",28.94,24.80,0,319.51,390.74,62.1,58.0,0.513,748550.6,748550.6,12647,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261432,2186887.00
07/05/2017 09:30,2,2.096,ACTIVE,213.96,353.47,59.959,1499261403,"201051344000594","219011344069620",29.26,26.80,0,317.40,388.94,62.1,58.0,0.499,767724.8,767724.8,12652,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261433,2186888.00
07/05/2017 09:30,2,2.117,ACTIVE,214.19,354.37,60.007,1499261403,"201051344001203","219011344069620",29.18,24.80,0,316.80,391.04,62.6,58.5,0.530,758103.7,758103.7,12687,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261434,2186889.00
07/05/2017 09:30,2,2.012,ACTIVE,212.61,357.98,59.970,1499261403,"274151322000054","219011344069620",28.15,28.80,0,327.62,377.82,57.3,53.4,0.393,980730.6,980730.6,12555,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261435,2186890.00
07/05/2017 09:30,2,2.127,ACTIVE,214.41,354.67,59.965,1499261403,"201051344000867","219011344069620",29.18,25.80,0,318.00,389.24,62.9,58.8,0.508,751917.1,751917.1,12685,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261436,2186891.00
07/05/2017 09:30,2,2.117,ACTIVE,213.96,355.28,59.996,1499261403,"201051344001093","219011344069620",29.32,25.00,0,318.00,390.74,62.8,58.7,0.504,756293.8,756293.8,12675,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261437,2186892.00
07/05/2017 09:30,2,2.119,ACTIVE,214.41,355.58,59.975,1499261403,"201051344000900","219011344069620",29.38,25.00,0,318.30,390.74,63.1,59.0,0.517,773502.9,773502.9,12665,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261437,2186893.00
07/05/2017 09:30,2,2.143,ACTIVE,214.64,354.97,59.981,1499261403,"201051344000648","219011344069620",28.63,24.50,0,319.81,390.74,62.1,58.0,0.521,761371.0,761371.0,12653,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261438,2186894.00
07/05/2017 09:30,2,2.158,ACTIVE,214.41,355.88,59.981,1499261403,"201051344000569","219011344069620",28.98,26.00,0,320.11,391.04,63.4,59.3,0.530,775596.1,775596.1,12630,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261439,2186895.00
07/05/2017 09:30,2,2.176,ACTIVE,214.64,356.78,59.970,1499261403,"201051344000983","219011344069620",28.90,26.00,0,317.40,391.04,63.7,59.6,0.544,766180.9,766180.9,12657,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261440,2186896.00
07/05/2017 09:30,2,2.168,ACTIVE,214.64,355.58,59.965,1499261403,"201051344001158","219011344069620",28.94,25.50,0,319.51,391.34,63.6,59.4,0.530,750954.3,750954.3,12661,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261441,2186897.00
07/05/2017 09:30,2,2.121,ACTIVE,214.87,357.38,59.938,1499261403,"201051344000576","219011344069620",29.20,25.00,0,319.51,391.34,62.8,58.6,0.521,765511.4,765511.4,12660,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261442,2186898.00
07/05/2017 09:30,2,2.053,ACTIVE,212.38,343.85,59.975,1499261403,"274151322000087","219011344069620",28.51,32.00,0,327.92,375.41,59.2,55.3,0.393,954769.7,954769.7,12753,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499261443,2186899.00
07/05/2017 09:45,2,2.338,ACTIVE,214.19,356.48,60.012,1499262303,"201051344000645","219011344069620",28.21,26.30,0,335.74,388.94,66.8,62.6,0.552,764470.0,764470.0,12640,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262304,2186900.00
07/05/2017 09:45,2,2.203,ACTIVE,211.70,349.26,59.965,1499262303,"274151322000085","219011344069620",27.77,29.30,0,332.73,372.41,62.0,57.9,0.424,976341.5,976341.5,12561,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262305,2186901.00
07/05/2017 09:45,2,2.332,ACTIVE,213.96,358.28,59.970,1499262303,"201051344000633","219011344069620",28.63,26.30,0,333.03,389.54,67.6,63.3,0.583,751261.9,751261.9,12693,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262306,2186902.00
07/05/2017 09:45,2,2.318,ACTIVE,214.19,357.38,60.007,1499262303,"201051344000469","219011344069620",28.98,25.80,0,334.24,390.14,68.1,63.8,0.579,754728.4,754728.4,12664,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262307,2186903.00
07/05/2017 09:45,2,2.303,ACTIVE,213.51,355.58,59.970,1499262303,"201051344000646","219011344069620",28.77,27.30,0,331.83,387.74,67.1,62.8,0.570,749786.2,749786.2,12658,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262308,2186904.00
07/05/2017 09:45,2,2.273,ACTIVE,211.48,343.85,59.954,1499262303,"274151322000052","219011344069620",28.33,30.50,0,329.43,373.61,65.2,61.0,0.455,1015220.9,1015220.9,12572,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262309,2186905.00
07/05/2017 09:45,2,2.371,ACTIVE,213.96,356.48,59.996,1499262303,"201051344000585","219011344069620",28.47,27.00,0,334.24,388.34,68.3,64.0,0.575,762663.2,762663.2,12658,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262310,2186906.00
07/05/2017 09:45,2,2.271,ACTIVE,213.29,354.37,59.912,1499262303,"201051344001230","219011344069620",29.06,27.50,0,331.53,386.23,66.9,62.7,0.561,754361.2,754361.2,12677,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262311,2186907.00
07/05/2017 09:45,2,2.289,ACTIVE,214.19,357.38,59.970,1499262303,"201051344000582","219011344069620",28.67,25.30,0,334.24,389.24,66.5,62.2,0.535,743706.1,743706.1,12648,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262311,2186908.00
07/05/2017 09:45,2,2.318,ACTIVE,213.29,355.28,60.044,1499262303,"201051344000955","219011344069620",29.04,26.80,0,331.53,387.44,68.2,63.9,0.575,763246.7,763246.7,12669,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262312,2186909.00
07/05/2017 09:45,2,1.492,ACTIVE,211.48,414.79,59.965,1499262303,"274151322000094","219011344069620",38.70,30.30,0,386.53,450.86,58.2,54.2,0.393,835599.9,835599.9,12893,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262313,2186910.00
07/05/2017 09:45,2,2.371,ACTIVE,214.19,357.08,59.975,1499262303,"201051344000579","219011344069620",28.63,27.30,0,335.44,390.14,68.8,64.4,0.575,772882.8,772882.8,12656,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262314,2186911.00
07/05/2017 09:45,2,2.328,ACTIVE,213.29,355.88,60.034,1499262303,"201051344000890","219011344069620",28.88,27.80,0,333.03,388.64,68.1,63.8,0.548,757287.4,757287.4,12668,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262315,2186912.00
07/05/2017 09:45,2,2.285,ACTIVE,213.74,356.18,59.928,1499262303,"201051344000438","219011344069620",29.18,26.80,0,333.63,388.64,67.5,63.2,0.579,759818.4,759818.4,12653,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262316,2186913.00
07/05/2017 09:45,2,2.338,ACTIVE,213.51,349.86,59.981,1499262303,"201051344000417","219011344069620",18.57,27.00,0,332.43,371.51,44.0,40.5,0.376,689051.6,689051.6,12681,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262317,2186914.00
07/05/2017 09:45,2,2.223,ACTIVE,211.48,348.96,60.023,1499262303,"274151322000083","219011344069620",28.59,30.30,0,329.73,372.71,64.3,60.2,0.460,1004983.2,1004983.2,12578,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262318,2186915.00
07/05/2017 09:45,2,2.389,ACTIVE,212.38,354.07,59.975,1499262303,"274151322000076","219011344069620",29.12,31.00,0,333.03,376.92,70.5,66.1,0.482,1072302.7,1072302.7,12583,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262319,2186916.00
07/05/2017 09:45,2,2.328,ACTIVE,213.74,355.28,59.965,1499262303,"201051344000868","219011344069620",29.04,25.50,0,333.33,388.34,68.5,64.2,0.566,753143.1,753143.1,12669,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262320,2186917.00
07/05/2017 09:45,2,2.355,ACTIVE,211.48,359.78,59.975,1499262303,"274151322000095","219011344069620",28.88,29.80,0,328.82,376.01,68.9,64.6,0.477,1061972.1,1061972.1,12592,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262320,2186918.00
07/05/2017 09:45,2,2.383,ACTIVE,213.96,352.27,59.975,1499262303,"201051344000988","219011344069620",18.61,26.00,0,334.24,375.11,44.9,41.4,0.384,661413.6,661413.6,12652,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262321,2186919.00
07/05/2017 09:45,2,2.344,ACTIVE,213.74,355.28,59.938,1499262303,"201051344001025","219011344069620",28.98,26.30,0,333.93,388.94,68.8,64.4,0.557,759968.4,759968.4,12663,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262322,2186920.00
07/05/2017 09:45,2,2.307,ACTIVE,213.96,356.48,59.981,1499262303,"201051344000458","219011344069620",28.69,27.50,0,335.44,388.64,67.0,62.8,0.579,764691.0,764691.0,12640,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262323,2186921.00
07/05/2017 09:45,2,2.342,ACTIVE,214.64,358.58,59.981,1499262303,"201051344000853","219011344069620",28.59,27.00,0,332.43,393.45,67.8,63.5,0.575,765707.1,765707.1,12654,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262324,2186922.00
07/05/2017 09:45,2,2.252,ACTIVE,213.51,356.48,59.981,1499262303,"201051344000685","219011344069620",29.24,26.80,0,332.43,387.74,66.7,62.4,0.588,759720.9,759720.9,12682,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262325,2186923.00
07/05/2017 09:45,2,2.307,ACTIVE,213.74,357.08,59.981,1499262303,"201051344000917","219011344069620",28.75,26.50,0,333.33,388.04,67.2,62.9,0.566,756377.2,756377.2,12667,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262326,2186924.00
07/05/2017 09:45,2,2.270,ACTIVE,213.74,355.88,59.975,1499262303,"201051344001145","219011344069620",29.10,26.30,0,333.93,387.74,66.9,62.6,0.557,764372.7,764372.7,12661,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262327,2186925.00
07/05/2017 09:45,2,2.352,ACTIVE,213.96,356.18,59.986,1499262303,"201051344000651","219011344069620",28.63,25.30,0,334.54,388.64,68.3,64.0,0.561,753118.5,753118.5,12661,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262328,2186926.00
07/05/2017 09:45,2,2.209,ACTIVE,211.48,344.15,59.965,1499262303,"274151322000088","219011344069620",28.23,29.30,0,328.82,372.41,63.2,59.1,0.438,963930.6,963930.6,12573,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262328,2186927.00
07/05/2017 09:45,2,1.521,ACTIVE,212.61,422.90,59.981,1499262303,"274151322000068","219011344069620",38.65,31.50,0,388.94,449.35,60.0,56.0,0.420,836216.9,836216.9,12907,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262329,2186928.00
07/05/2017 09:45,2,2.342,ACTIVE,213.51,355.88,59.981,1499262303,"201051344001135","219011344069620",28.86,26.30,0,333.93,387.74,68.5,64.2,0.579,748566.5,748566.5,12648,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262330,2186929.00
07/05/2017 09:45,2,2.355,ACTIVE,213.29,355.58,59.986,1499262303,"201051344000594","219011344069620",28.84,28.00,0,333.03,387.74,68.8,64.5,0.566,767740.7,767740.7,12653,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262331,2186930.00
07/05/2017 09:45,2,2.334,ACTIVE,214.19,356.78,59.975,1499262303,"201051344001203","219011344069620",29.26,26.00,0,334.24,389.84,69.2,64.9,0.579,758119.7,758119.7,12688,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262332,2186931.00
07/05/2017 09:45,2,2.256,ACTIVE,211.93,345.66,59.981,1499262303,"274151322000054","219011344069620",27.77,30.00,0,329.73,373.01,63.5,59.3,0.442,980745.2,980745.2,12556,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262333,2186932.00
07/05/2017 09:45,2,2.373,ACTIVE,213.96,355.58,59.991,1499262303,"201051344000867","219011344069620",28.71,26.80,0,334.24,388.34,69.0,64.6,0.566,751933.0,751933.0,12686,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262334,2186933.00
07/05/2017 09:45,2,2.316,ACTIVE,213.96,357.08,59.933,1499262303,"201051344001093","219011344069620",29.34,25.80,0,333.93,388.64,68.9,64.5,0.561,756309.7,756309.7,12676,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262335,2186934.00
07/05/2017 09:45,2,2.346,ACTIVE,213.96,357.38,59.981,1499262303,"201051344000900","219011344069620",29.04,26.30,0,334.24,389.84,69.0,64.7,0.570,773518.8,773518.8,12666,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262336,2186935.00
07/05/2017 09:45,2,2.287,ACTIVE,213.96,356.48,59.981,1499262303,"201051344000648","219011344069620",29.06,25.80,0,336.04,388.64,67.4,63.1,0.561,761386.5,761386.5,12654,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262337,2186936.00
07/05/2017 09:45,2,2.346,ACTIVE,214.19,356.78,59.991,1499262303,"201051344000569","219011344069620",28.78,27.30,0,334.84,388.94,68.4,64.1,0.579,775611.9,775611.9,12631,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262338,2186937.00
07/05/2017 09:45,2,2.344,ACTIVE,213.96,357.08,59.981,1499262303,"201051344000983","219011344069620",29.02,27.30,0,333.63,389.24,68.9,64.6,0.583,766196.7,766196.7,12658,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262339,2186938.00
07/05/2017 09:45,2,2.365,ACTIVE,214.19,357.68,59.981,1499262303,"201051344001158","219011344069620",28.71,26.80,0,335.44,388.94,68.8,64.4,0.583,750970.1,750970.1,12662,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262340,2186939.00
07/05/2017 09:45,2,2.297,ACTIVE,214.41,358.58,59.991,1499262303,"201051344000576","219011344069620",29.16,26.00,0,335.44,389.54,67.8,63.5,0.579,765527.0,765527.0,12661,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262341,2186940.00
07/05/2017 09:45,2,2.242,ACTIVE,211.93,345.96,59.981,1499262303,"274151322000087","219011344069620",28.19,33.80,0,330.03,371.51,64.0,59.9,0.415,954784.4,954784.4,12754,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499262342,2186941.00
07/05/2017 10:00,2,2.777,ACTIVE,215.32,348.66,59.959,1499263204,"201051344000645","219011344069620",27.61,30.50,0,334.84,390.74,77.8,73.1,0.358,764495.1,764495.1,12641,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263205,2186942.00
07/05/2017 10:00,2,2.621,ACTIVE,212.38,348.66,59.991,1499263204,"274151322000085","219011344069620",27.00,34.30,0,328.82,376.31,71.7,67.3,0.495,976364.6,976364.6,12562,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263206,2186943.00
07/05/2017 10:00,2,2.760,ACTIVE,214.64,349.56,59.949,1499263204,"201051344000633","219011344069620",28.11,30.00,0,333.33,391.34,78.6,73.9,0.376,751287.3,751287.3,12694,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263206,2186944.00
07/05/2017 10:00,2,2.775,ACTIVE,215.09,347.76,59.959,1499263204,"201051344000469","219011344069620",28.21,29.50,0,332.43,392.55,79.3,74.6,0.380,754754.0,754754.0,12665,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263207,2186945.00
07/05/2017 10:00,2,2.723,ACTIVE,213.74,345.96,60.018,1499263204,"201051344000646","219011344069620",28.29,31.00,0,332.43,390.14,78.1,73.4,0.371,749811.2,749811.2,12659,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263208,2186946.00
07/05/2017 10:00,2,2.672,ACTIVE,211.93,351.67,59.944,1499263204,"274151322000052","219011344069620",28.09,36.00,0,327.32,377.22,76.0,71.4,0.535,1015245.3,1015245.3,12573,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263209,2186947.00
07/05/2017 10:00,2,2.779,ACTIVE,214.64,347.46,59.965,1499263204,"201051344000585","219011344069620",28.23,30.80,0,333.33,390.44,79.4,74.7,0.367,762688.5,762688.5,12659,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263210,2186948.00
07/05/2017 10:00,2,2.727,ACTIVE,213.74,345.36,59.954,1499263204,"201051344001230","219011344069620",28.35,32.00,0,331.23,388.64,78.3,73.6,0.367,754386.3,754386.3,12678,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263211,2186949.00
07/05/2017 10:00,2,2.717,ACTIVE,214.64,358.28,60.012,1499263204,"201051344000582","219011344069620",28.23,28.50,0,318.30,391.34,77.7,73.1,0.650,743731.0,743731.0,12649,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263212,2186950.00
07/05/2017 10:00,2,2.777,ACTIVE,213.74,345.06,59.912,1499263204,"201051344000955","219011344069620",28.51,31.00,0,331.53,389.84,80.2,75.5,0.376,763272.2,763272.2,12670,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263213,2186951.00
07/05/2017 10:00,2,1.787,ACTIVE,212.83,422.60,59.949,1499263204,"274151322000094","219011344069620",38.29,35.80,0,390.74,447.85,69.9,65.5,0.499,835621.9,835621.9,12894,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263214,2186952.00
07/05/2017 10:00,2,2.830,ACTIVE,214.87,348.06,59.954,1499263204,"201051344000579","219011344069620",28.49,31.80,0,333.93,391.64,81.7,76.9,0.384,772908.3,772908.3,12657,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263215,2186953.00
07/05/2017 10:00,2,2.834,ACTIVE,213.74,345.36,59.901,1499263204,"201051344000890","219011344069620",28.25,32.00,0,327.32,390.74,81.1,76.3,0.367,757312.7,757312.7,12669,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263215,2186954.00
07/05/2017 10:00,2,2.834,ACTIVE,214.41,347.16,59.949,1499263204,"201051344000438","219011344069620",28.35,30.80,0,333.33,391.64,81.4,76.6,0.384,759843.7,759843.7,12654,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263216,2186955.00
07/05/2017 10:00,2,2.898,ACTIVE,214.19,350.47,59.944,1499263204,"201051344000417","219011344069620",18.25,29.80,0,316.80,391.04,53.6,49.8,0.464,689067.7,689067.7,12682,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263217,2186956.00
07/05/2017 10:00,2,2.789,ACTIVE,212.38,347.76,59.944,1499263204,"274151322000083","219011344069620",27.89,35.60,0,327.32,376.62,78.7,74.1,0.579,1005007.0,1005007.0,12579,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263218,2186957.00
07/05/2017 10:00,2,3.074,ACTIVE,213.29,350.17,59.944,1499263204,"274151322000076","219011344069620",28.90,37.30,0,332.73,378.12,90.1,85.0,0.349,1072329.1,1072329.1,12584,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263219,2186958.00
07/05/2017 10:00,2,3.338,ACTIVE,214.64,348.06,59.907,1499263204,"201051344000868","219011344069620",28.49,29.00,0,332.43,390.14,96.4,91.1,0.451,753168.6,753168.6,12670,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263220,2186959.00
07/05/2017 10:00,2,3.270,ACTIVE,212.16,353.17,59.949,1499263204,"274151322000095","219011344069620",28.61,36.50,0,331.83,377.22,94.7,89.5,0.362,1061997.9,1061997.9,12593,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263221,2186960.00
07/05/2017 10:00,2,3.613,ACTIVE,215.77,357.68,59.965,1499263204,"201051344000988","219011344069620",18.61,28.80,0,317.70,396.15,68.2,63.9,0.592,661430.2,661430.2,12653,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263222,2186961.00
07/05/2017 10:00,2,3.666,ACTIVE,215.09,348.96,59.949,1499263204,"201051344001025","219011344069620",28.57,30.50,0,333.63,391.34,106.2,100.5,0.482,759994.0,759994.0,12664,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263223,2186962.00
07/05/2017 10:00,2,3.814,ACTIVE,216.00,351.07,59.938,1499263204,"201051344000458","219011344069620",28.25,32.00,0,318.30,391.04,109.2,103.5,0.526,764716.0,764716.0,12641,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263224,2186963.00
07/05/2017 10:00,2,3.902,ACTIVE,216.45,352.57,59.917,1499263204,"201051344000853","219011344069620",28.51,30.80,0,335.14,395.85,112.7,106.8,0.539,765732.3,765732.3,12655,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263224,2186964.00
07/05/2017 10:00,2,3.883,ACTIVE,214.64,350.77,59.944,1499263204,"201051344000685","219011344069620",28.35,30.50,0,318.61,389.84,111.5,105.7,0.552,759745.9,759745.9,12683,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263225,2186965.00
07/05/2017 10:00,2,3.918,ACTIVE,215.77,352.57,59.954,1499263204,"201051344000917","219011344069620",28.51,30.00,0,319.81,390.74,113.1,107.2,0.530,756402.3,756402.3,12668,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263226,2186966.00
07/05/2017 10:00,2,3.922,ACTIVE,215.32,351.67,59.949,1499263204,"201051344001145","219011344069620",28.35,29.80,0,319.21,389.54,112.6,106.7,0.526,764397.6,764397.6,12662,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263227,2186967.00
07/05/2017 10:00,2,3.924,ACTIVE,216.00,351.97,59.938,1499263204,"201051344000651","219011344069620",28.75,29.00,0,334.24,391.04,114.1,108.2,0.521,753143.9,753143.9,12662,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263228,2186968.00
07/05/2017 10:00,2,3.744,ACTIVE,212.83,350.17,59.922,1499263204,"274151322000088","219011344069620",28.07,33.30,0,328.52,377.22,106.4,100.7,0.402,963954.3,963954.3,12574,0,0,0,L,1151911521,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263229,2186969.00
07/05/2017 10:00,2,2.529,ACTIVE,213.74,419.90,59.949,1499263204,"274151322000068","219011344069620",38.59,36.50,0,393.15,455.06,98.8,93.4,0.371,836239.1,836239.1,12908,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263230,2186970.00
07/05/2017 10:00,2,3.787,ACTIVE,215.32,350.17,59.938,1499263204,"201051344001135","219011344069620",28.67,30.00,0,333.33,390.14,110.0,104.3,0.513,748591.8,748591.8,12649,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263231,2186971.00
07/05/2017 10:00,2,3.748,ACTIVE,214.87,348.96,59.933,1499263204,"201051344000594","219011344069620",28.63,33.00,0,331.23,388.94,108.7,103.0,0.495,767766.3,767766.3,12654,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263232,2186972.00
07/05/2017 10:00,2,3.795,ACTIVE,215.77,350.47,59.922,1499263204,"201051344001203","219011344069620",28.53,29.50,0,334.24,392.25,109.7,103.9,0.513,758145.6,758145.6,12689,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263233,2186973.00
07/05/2017 10:00,2,3.584,ACTIVE,212.83,346.86,59.965,1499263204,"274151322000054","219011344069620",27.39,34.80,0,326.12,377.52,99.4,94.0,0.380,980768.7,980768.7,12557,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263233,2186974.00
07/05/2017 10:00,2,3.670,ACTIVE,215.54,349.86,59.917,1499263204,"201051344000867","219011344069620",28.63,31.00,0,333.33,389.84,106.5,100.8,0.491,751958.7,751958.7,12687,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263234,2186975.00
07/05/2017 10:00,2,3.654,ACTIVE,215.77,351.07,59.938,1499263204,"201051344001093","219011344069620",29.06,30.00,0,333.33,391.04,107.5,101.9,0.495,756335.6,756335.6,12677,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263235,2186976.00
07/05/2017 10:00,2,3.648,ACTIVE,215.77,350.77,59.944,1499263204,"201051344000900","219011344069620",28.80,30.00,0,332.73,391.34,106.5,100.9,0.495,773544.6,773544.6,12667,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263236,2186977.00
07/05/2017 10:00,2,3.543,ACTIVE,215.54,349.86,59.938,1499263204,"201051344000648","219011344069620",28.53,29.30,0,317.10,391.04,102.4,96.9,0.486,761411.5,761411.5,12655,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263237,2186978.00
07/05/2017 10:00,2,3.559,ACTIVE,215.54,350.77,59.938,1499263204,"201051344000569","219011344069620",28.43,30.80,0,334.24,391.04,102.4,96.9,0.482,775637.3,775637.3,12632,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263238,2186979.00
07/05/2017 10:00,2,3.473,ACTIVE,216.00,350.17,59.938,1499263204,"201051344000983","219011344069620",28.90,31.30,0,333.93,391.64,101.6,96.1,0.486,766222.2,766222.2,12659,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263239,2186980.00
07/05/2017 10:00,2,3.547,ACTIVE,215.54,349.56,59.938,1499263204,"201051344001158","219011344069620",28.05,31.00,0,333.33,391.34,100.8,95.3,0.473,750995.6,750995.6,12663,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263240,2186981.00
07/05/2017 10:00,2,3.414,ACTIVE,215.77,351.07,59.928,1499263204,"201051344000576","219011344069620",28.39,29.50,0,320.41,391.34,98.2,92.8,0.468,765552.3,765552.3,12662,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263241,2186982.00
07/05/2017 10:00,2,3.318,ACTIVE,212.61,351.67,59.949,1499263204,"274151322000087","219011344069620",27.87,40.60,0,328.82,376.31,93.7,88.5,0.336,954808.1,954808.1,12755,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499263242,2186983.00
07/05/2017 10:15,2,3.447,ACTIVE,216.00,349.86,59.991,1499264104,"201051344000645","219011344069620",28.37,32.00,0,319.81,392.55,99.0,93.7,0.455,764521.1,764521.1,12642,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264105,2186984.00
07/05/2017 10:15,2,3.266,ACTIVE,213.06,343.25,60.002,1499264104,"274151322000085","219011344069620",27.39,36.30,0,328.22,378.12,90.6,85.5,0.345,976388.4,976388.4,12563,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264106,2186985.00
