ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 10:15,2,3.467,ACTIVE,215.77,351.67,60.002,1499264104,"201051344000633","219011344069620",28.43,32.60,0,318.61,393.45,99.8,94.4,0.477,751313.5,751313.5,12695,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264106,2186986.00
07/05/2017 10:15,2,3.496,ACTIVE,215.77,350.47,59.996,1499264104,"201051344000469","219011344069620",28.43,30.50,0,315.90,394.05,100.7,95.2,0.491,754780.5,754780.5,12666,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264107,2186987.00
07/05/2017 10:15,2,3.422,ACTIVE,214.41,349.56,59.986,1499264104,"201051344000646","219011344069620",28.51,33.30,0,318.30,390.44,98.9,93.5,0.473,749837.2,749837.2,12660,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264108,2186988.00
07/05/2017 10:15,2,3.365,ACTIVE,212.83,354.37,59.996,1499264104,"274151322000052","219011344069620",28.17,38.20,0,326.72,377.52,96.0,90.7,0.371,1015270.6,1015270.6,12574,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264109,2186989.00
07/05/2017 10:15,2,3.416,ACTIVE,215.54,351.07,59.981,1499264104,"201051344000585","219011344069620",28.82,32.40,0,319.21,391.34,99.7,94.3,0.455,762714.7,762714.7,12660,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264110,2186990.00
07/05/2017 10:15,2,3.432,ACTIVE,214.41,347.16,59.996,1499264104,"201051344001230","219011344069620",28.35,34.30,0,319.21,388.04,98.5,93.2,0.464,754412.4,754412.4,12679,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264111,2186991.00
07/05/2017 10:15,2,3.354,ACTIVE,215.77,350.17,59.986,1499264104,"201051344000582","219011344069620",28.77,30.30,0,319.21,391.34,97.7,92.4,0.455,743756.8,743756.8,12650,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264112,2186992.00
07/05/2017 10:15,2,3.518,ACTIVE,214.64,348.06,59.996,1499264104,"201051344000955","219011344069620",28.07,32.60,0,315.90,389.24,100.0,94.6,0.477,763298.7,763298.7,12671,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264113,2186993.00
07/05/2017 10:15,2,2.189,ACTIVE,212.83,414.79,59.986,1499264104,"274151322000094","219011344069620",38.84,38.00,0,390.14,450.86,86.0,81.1,0.327,835644.7,835644.7,12895,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264114,2186994.00
07/05/2017 10:15,2,3.471,ACTIVE,216.00,350.77,59.996,1499264104,"201051344000579","219011344069620",28.45,33.80,0,316.50,393.45,99.9,94.5,0.468,772934.9,772934.9,12658,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264115,2186995.00
07/05/2017 10:15,2,3.457,ACTIVE,214.64,348.06,59.986,1499264104,"201051344000890","219011344069620",28.13,34.30,0,319.51,389.84,98.5,93.1,0.451,757339.1,757339.1,12670,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264116,2186996.00
07/05/2017 10:15,2,3.404,ACTIVE,215.32,350.47,59.986,1499264104,"201051344000438","219011344069620",28.43,32.60,0,317.70,390.74,98.0,92.7,0.464,759870.0,759870.0,12655,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264117,2186997.00
07/05/2017 10:15,2,3.365,ACTIVE,214.87,354.67,59.991,1499264104,"201051344000417","219011344069620",18.47,31.80,0,317.40,390.14,63.0,58.9,0.544,689084.5,689084.5,12683,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264118,2186998.00
07/05/2017 10:15,2,3.250,ACTIVE,212.61,343.55,59.986,1499264104,"274151322000083","219011344069620",27.99,38.60,0,327.32,377.22,92.0,86.9,0.362,1005031.8,1005031.8,12580,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264119,2186999.00
07/05/2017 10:15,2,3.469,ACTIVE,213.74,346.26,59.965,1499264104,"274151322000076","219011344069620",28.73,39.80,0,333.33,378.72,100.9,95.5,0.393,1072356.5,1072356.5,12585,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264120,2187000.00
07/05/2017 10:15,2,3.377,ACTIVE,215.09,349.26,59.991,1499264104,"201051344000868","219011344069620",28.39,31.30,0,319.21,391.04,97.0,91.7,0.446,753195.2,753195.2,12671,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264121,2187001.00
07/05/2017 10:15,2,3.346,ACTIVE,212.83,342.35,59.986,1499264104,"274151322000095","219011344069620",28.84,38.80,0,327.62,378.72,97.7,92.4,0.371,1062024.5,1062024.5,12594,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264122,2187002.00
07/05/2017 10:15,2,3.318,ACTIVE,216.00,357.68,59.986,1499264104,"201051344000988","219011344069620",18.71,30.00,0,316.80,393.15,62.9,58.8,0.535,661447.4,661447.4,12654,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264123,2187003.00
07/05/2017 10:15,2,3.336,ACTIVE,215.09,349.26,59.991,1499264104,"201051344001025","219011344069620",28.49,32.00,0,319.51,391.04,96.3,91.0,0.438,760020.5,760020.5,12665,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264123,2187004.00
07/05/2017 10:15,2,3.275,ACTIVE,215.77,349.26,59.981,1499264104,"201051344000458","219011344069620",28.29,33.50,0,318.91,392.25,93.8,88.7,0.446,764741.9,764741.9,12642,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264124,2187005.00
07/05/2017 10:15,2,3.266,ALERT,216.45,351.37,59.991,1499264104,"201051344000853","219011344069620",28.55,32.60,0,302.68,396.15,94.5,89.2,0.446,765758.4,765758.4,12656,0,0,0,L,1122011218,0,123.59,123.59,0002,31,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264126,2187006.00
07/05/2017 10:15,2,3.240,ACTIVE,214.64,348.06,59.965,1499264104,"201051344000685","219011344069620",28.33,32.60,0,317.10,389.84,93.0,87.8,0.464,759771.9,759771.9,12684,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264127,2187007.00
07/05/2017 10:15,2,3.174,ACTIVE,215.32,348.96,59.996,1499264104,"201051344000917","219011344069620",28.84,32.00,0,320.41,389.54,92.7,87.6,0.438,756428.2,756428.2,12669,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264128,2187008.00
07/05/2017 10:15,2,3.180,ACTIVE,214.87,349.26,59.991,1499264104,"201051344001145","219011344069620",28.59,31.50,0,320.11,389.84,92.2,87.0,0.429,764423.4,764423.4,12663,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264129,2187009.00
07/05/2017 10:15,2,3.281,ACTIVE,215.54,350.17,59.981,1499264104,"201051344000651","219011344069620",28.45,30.50,0,318.00,391.64,94.5,89.3,0.433,753170.2,753170.2,12663,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264130,2187010.00
07/05/2017 10:15,2,3.156,ACTIVE,212.83,350.77,59.991,1499264104,"274151322000088","219011344069620",27.71,36.50,0,328.52,377.52,88.5,83.4,0.331,963978.9,963978.9,12575,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264131,2187011.00
07/05/2017 10:15,2,2.053,ACTIVE,213.51,423.20,59.986,1499264104,"274151322000068","219011344069620",39.52,38.40,0,392.85,451.76,81.8,77.0,0.314,836262.0,836262.0,12909,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264131,2187012.00
07/05/2017 10:15,2,3.326,ACTIVE,214.87,347.76,59.986,1499264104,"201051344001135","219011344069620",28.21,31.50,0,319.51,390.14,95.0,89.8,0.442,748618.1,748618.1,12650,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264132,2187013.00
07/05/2017 10:15,2,3.344,ACTIVE,214.87,348.36,59.991,1499264104,"201051344000594","219011344069620",28.33,35.00,0,319.21,389.24,96.0,90.7,0.455,767792.7,767792.7,12655,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264133,2187014.00
07/05/2017 10:15,2,3.369,ACTIVE,215.54,348.66,59.996,1499264104,"201051344001203","219011344069620",28.45,31.80,0,316.80,391.34,97.2,91.8,0.455,758172.4,758172.4,12690,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264134,2187015.00
07/05/2017 10:15,2,3.184,ACTIVE,212.83,344.45,59.981,1499264104,"274151322000054","219011344069620",27.39,37.80,0,327.92,378.72,88.3,83.4,0.340,980793.0,980793.0,12558,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264135,2187016.00
07/05/2017 10:15,2,3.365,ACTIVE,215.32,348.06,59.981,1499264104,"201051344000867","219011344069620",28.41,33.00,0,319.21,389.54,96.8,91.5,0.455,751985.2,751985.2,12688,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264136,2187017.00
07/05/2017 10:15,2,3.285,ACTIVE,215.54,348.66,60.007,1499264104,"201051344001093","219011344069620",29.08,31.30,0,317.70,391.04,96.9,91.6,0.442,756362.4,756362.4,12678,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264137,2187018.00
07/05/2017 10:15,2,3.344,ACTIVE,215.54,350.77,59.975,1499264104,"201051344000900","219011344069620",28.73,31.80,0,317.10,393.75,97.3,92.0,0.451,773571.3,773571.3,12668,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264138,2187019.00
07/05/2017 10:15,2,3.311,ACTIVE,215.54,349.56,59.986,1499264104,"201051344000648","219011344069620",28.09,31.00,0,315.30,393.15,94.3,89.1,0.446,761437.3,761437.3,12656,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264139,2187020.00
07/05/2017 10:15,2,3.293,ACTIVE,215.77,350.77,59.981,1499264104,"201051344000569","219011344069620",28.57,32.80,0,311.39,404.57,95.2,90.0,0.451,775663.4,775663.4,12633,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264140,2187021.00
07/05/2017 10:15,2,3.342,ACTIVE,215.77,350.47,59.981,1499264104,"201051344000983","219011344069620",28.27,32.60,0,318.61,399.16,95.6,90.3,0.455,766248.4,766248.4,12660,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264141,2187022.00
07/05/2017 10:15,2,3.291,ACTIVE,215.77,350.17,59.991,1499264104,"201051344001158","219011344069620",28.55,32.40,0,318.61,393.15,95.1,89.9,0.442,751021.8,751021.8,12664,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264142,2187023.00
07/05/2017 10:15,2,3.283,ACTIVE,216.00,351.67,59.991,1499264104,"201051344000576","219011344069620",28.35,31.80,0,318.30,394.05,94.2,89.0,0.446,765578.3,765578.3,12663,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264143,2187024.00
07/05/2017 10:15,2,3.115,ACTIVE,213.06,352.27,59.991,1499264104,"274151322000087","219011344069620",28.13,44.50,0,329.43,376.92,88.7,83.7,0.314,954832.5,954832.5,12756,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499264143,2187025.00
07/05/2017 10:30,2,6.045,ACTIVE,217.13,359.18,59.981,1499265004,"201051344000645","219011344069620",27.51,33.80,0,318.91,395.55,168.4,160.7,0.778,764549.8,764549.8,12643,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265005,2187026.00
07/05/2017 10:30,2,5.691,ACTIVE,213.06,355.58,59.986,1499265004,"274151322000085","219011344069620",26.52,40.20,0,323.41,376.31,152.8,145.5,0.588,976414.5,976414.5,12564,0,0,0,L,1151911521,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265006,2187027.00
07/05/2017 10:30,2,5.951,ACTIVE,216.00,357.68,59.986,1499265004,"201051344000633","219011344069620",28.03,34.50,0,318.61,395.55,169.0,161.2,0.809,751342.4,751342.4,12696,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265006,2187028.00
07/05/2017 10:30,2,6.012,ACTIVE,217.35,359.78,59.970,1499265004,"201051344000469","219011344069620",27.97,32.60,0,316.20,397.96,170.3,162.4,0.804,754809.6,754809.6,12667,0,0,0,L,1122011218,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265007,2187029.00
07/05/2017 10:30,2,5.924,ACTIVE,215.32,355.58,59.944,1499265004,"201051344000646","219011344069620",27.97,35.40,0,319.21,395.25,167.7,160.0,0.822,749865.9,749865.9,12661,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265008,2187030.00
07/05/2017 10:30,2,5.752,ACTIVE,212.38,353.47,59.981,1499265004,"274151322000052","219011344069620",27.83,42.00,0,328.52,381.42,162.2,154.7,0.636,1015298.3,1015298.3,12575,0,0,0,L,1151911521,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265009,2187031.00
07/05/2017 10:30,2,5.996,ACTIVE,216.45,359.18,59.970,1499265004,"201051344000585","219011344069620",27.79,35.20,0,316.80,394.05,168.6,160.8,0.787,762743.6,762743.6,12661,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265010,2187032.00
07/05/2017 10:30,2,5.906,ACTIVE,215.09,356.18,59.944,1499265004,"201051344001230","219011344069620",28.07,36.50,0,318.91,394.65,167.9,160.1,0.782,754441.1,754441.1,12680,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265011,2187033.00
07/05/2017 10:30,2,5.893,ACTIVE,216.45,356.78,59.970,1499265004,"201051344000582","219011344069620",27.93,32.20,0,317.10,395.55,166.7,158.9,0.769,743785.3,743785.3,12651,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265012,2187034.00
07/05/2017 10:30,2,5.951,ACTIVE,215.32,354.67,59.970,1499265004,"201051344000955","219011344069620",28.07,35.40,0,318.61,395.25,169.2,161.4,0.826,763327.9,763327.9,12672,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265013,2187035.00
07/05/2017 10:30,2,3.865,ACTIVE,212.61,412.98,59.996,1499265004,"274151322000094","219011344069620",38.05,40.80,0,392.85,450.26,148.5,141.4,0.579,835669.9,835669.9,12896,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265014,2187036.00
07/05/2017 10:30,2,5.957,ACTIVE,216.90,357.68,59.965,1499265004,"201051344000579","219011344069620",27.99,36.00,0,319.21,399.46,168.9,161.1,0.787,772964.1,772964.1,12659,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265015,2187037.00
07/05/2017 10:30,2,5.961,ACTIVE,215.32,355.88,59.981,1499265004,"201051344000890","219011344069620",27.83,36.30,0,319.81,395.55,168.0,160.3,0.756,757368.0,757368.0,12671,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265015,2187038.00
07/05/2017 10:30,2,5.906,ACTIVE,216.22,358.28,59.954,1499265004,"201051344000438","219011344069620",28.07,35.00,0,318.00,394.95,167.9,160.1,0.795,759898.9,759898.9,12656,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265016,2187039.00
07/05/2017 10:30,2,5.834,ACTIVE,215.32,349.56,59.975,1499265004,"201051344000417","219011344069620",18.27,34.50,0,324.62,389.54,108.1,102.4,0.508,689103.0,689103.0,12684,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265017,2187040.00
07/05/2017 10:30,2,5.729,ACTIVE,212.16,352.27,59.970,1499265004,"274151322000083","219011344069620",27.43,42.80,0,328.22,377.22,159.1,151.6,0.632,1005059.1,1005059.1,12581,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265018,2187041.00
07/05/2017 10:30,2,6.078,ACTIVE,213.51,346.86,59.970,1499265004,"274151322000076","219011344069620",28.37,44.00,0,327.62,384.13,174.6,166.6,0.681,1072386.5,1072386.5,12586,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265019,2187042.00
07/05/2017 10:30,2,6.088,ACTIVE,215.77,355.28,59.981,1499265004,"201051344000868","219011344069620",27.71,33.00,0,315.90,395.55,170.8,162.9,0.782,753224.5,753224.5,12672,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265020,2187043.00
07/05/2017 10:30,2,6.109,ACTIVE,212.16,355.58,59.996,1499265004,"274151322000095","219011344069620",27.87,43.40,0,327.32,379.92,172.4,164.4,0.663,1062054.0,1062054.0,12595,0,0,0,L,1151911521,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265021,2187044.00
07/05/2017 10:30,2,6.131,ACTIVE,217.35,354.37,59.975,1499265004,"201051344000988","219011344069620",17.99,32.80,0,331.83,391.64,111.8,106.0,0.521,661466.4,661466.4,12655,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265022,2187045.00
07/05/2017 10:30,2,6.068,ACTIVE,216.45,357.38,59.981,1499265004,"201051344001025","219011344069620",27.99,35.00,0,317.40,395.25,171.9,164.0,0.782,760049.9,760049.9,12666,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265023,2187046.00
07/05/2017 10:30,2,5.926,ACTIVE,216.90,358.28,60.012,1499265004,"201051344000458","219011344069620",28.07,35.80,0,317.70,398.26,168.4,160.6,0.800,764770.7,764770.7,12643,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265024,2187047.00
07/05/2017 10:30,2,5.986,ACTIVE,217.80,360.38,59.975,1499265004,"201051344000853","219011344069620",28.03,34.30,0,320.11,400.06,169.9,162.1,0.809,765787.6,765787.6,12658,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265024,2187048.00
07/05/2017 10:30,2,5.932,ACTIVE,215.32,355.58,59.986,1499265004,"201051344000685","219011344069620",28.15,34.50,0,318.30,394.05,169.1,161.2,0.818,759800.7,759800.7,12685,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265025,2187049.00
07/05/2017 10:30,2,5.939,ACTIVE,216.45,357.08,59.975,1499265004,"201051344000917","219011344069620",28.01,33.50,0,319.81,394.05,168.4,160.6,0.795,756456.9,756456.9,12670,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265026,2187050.00
07/05/2017 10:30,2,5.900,ACTIVE,215.54,356.48,59.986,1499265004,"201051344001145","219011344069620",27.91,33.80,0,318.61,393.75,166.8,159.0,0.769,764451.9,764451.9,12664,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265027,2187051.00
07/05/2017 10:30,2,5.977,ACTIVE,216.90,358.58,59.975,1499265004,"201051344000651","219011344069620",28.11,32.40,0,317.10,395.25,170.1,162.3,0.769,753199.5,753199.5,12664,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265028,2187052.00
07/05/2017 10:30,2,5.734,ACTIVE,212.38,361.89,59.970,1499265004,"274151322000088","219011344069620",27.27,39.00,0,327.32,377.22,158.3,150.9,0.601,964006.1,964006.1,12576,0,0,0,L,1151911521,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265029,2187053.00
07/05/2017 10:30,2,3.805,ACTIVE,213.51,416.29,59.975,1499265004,"274151322000068","219011344069620",38.66,42.30,0,392.85,454.46,149.0,141.9,0.570,836287.6,836287.6,12910,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265030,2187054.00
07/05/2017 10:30,2,5.918,ACTIVE,216.22,356.18,59.975,1499265004,"201051344001135","219011344069620",27.81,34.00,0,319.81,394.35,166.7,159.0,0.765,748647.3,748647.3,12651,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265031,2187055.00
07/05/2017 10:30,2,5.908,ACTIVE,215.32,356.48,59.975,1499265004,"201051344000594","219011344069620",27.83,37.30,0,318.30,396.75,166.3,158.6,0.773,767822.1,767822.1,12656,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265032,2187056.00
07/05/2017 10:30,2,5.979,ACTIVE,216.67,357.98,60.007,1499265004,"201051344001203","219011344069620",27.91,33.50,0,317.70,395.85,168.9,161.1,0.791,758202.2,758202.2,12691,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265033,2187057.00
07/05/2017 10:30,2,5.578,ACTIVE,213.06,360.69,59.991,1499265004,"274151322000054","219011344069620",26.94,41.30,0,324.32,377.22,152.0,144.8,0.579,980819.9,980819.9,12559,0,0,0,L,1151911521,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265034,2187058.00
07/05/2017 10:30,2,5.863,ACTIVE,216.00,354.67,59.944,1499265004,"201051344000867","219011344069620",27.83,35.20,0,317.10,394.35,165.3,157.7,0.756,752014.7,752014.7,12689,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265035,2187059.00
07/05/2017 10:30,2,5.807,ACTIVE,216.45,357.08,59.975,1499265004,"201051344001093","219011344069620",28.37,33.00,0,318.61,395.85,166.8,159.1,0.765,756392.0,756392.0,12679,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265036,2187060.00
07/05/2017 10:30,2,5.576,ACTIVE,216.45,355.88,59.970,1499265004,"201051344000900","219011344069620",28.45,33.80,0,318.30,396.15,160.6,153.1,0.738,773601.3,773601.3,12669,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265038,2187061.00
07/05/2017 10:30,2,5.303,ACTIVE,216.22,354.67,60.012,1499265004,"201051344000648","219011344069620",27.99,33.80,0,317.10,395.25,150.3,143.1,0.712,761466.3,761466.3,12657,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265039,2187062.00
07/05/2017 10:30,2,5.232,ACTIVE,216.22,356.18,59.975,1499265004,"201051344000569","219011344069620",27.73,35.00,0,317.70,398.56,146.8,139.8,0.707,775692.7,775692.7,12634,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265040,2187063.00
07/05/2017 10:30,2,5.057,ACTIVE,216.22,354.07,59.944,1499265004,"201051344000983","219011344069620",28.09,35.20,0,316.80,395.25,143.9,136.9,0.685,766277.9,766277.9,12661,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265041,2187064.00
07/05/2017 10:30,2,5.041,ACTIVE,216.22,353.47,59.975,1499265004,"201051344001158","219011344069620",27.51,34.80,0,318.61,397.96,140.4,133.6,0.663,751051.2,751051.2,12665,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265041,2187065.00
07/05/2017 10:30,2,4.838,ACTIVE,216.00,354.97,59.965,1499265004,"201051344000576","219011344069620",27.77,33.50,0,319.21,400.06,136.1,129.5,0.645,765607.6,765607.6,12664,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265042,2187066.00
07/05/2017 10:30,2,4.703,ACTIVE,212.16,345.06,59.965,1499265004,"274151322000087","219011344069620",27.47,48.30,0,328.82,375.71,130.8,124.3,0.477,954859.9,954859.9,12757,0,0,0,L,1151911521,0,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265043,2187067.00
07/05/2017 10:45,2,5.664,ACTIVE,218.03,358.58,59.986,1499265904,"201051344000645","219011344069620",27.91,36.80,0,332.73,400.96,160.2,152.7,0.738,764582.5,764582.5,12644,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265905,2187068.00
07/05/2017 10:45,2,5.455,ACTIVE,213.96,360.69,59.965,1499265904,"274151322000085","219011344069620",26.34,41.00,0,327.32,391.34,145.5,138.5,0.552,976444.2,976444.2,12565,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265906,2187069.00
07/05/2017 10:45,2,5.730,ACTIVE,217.35,359.18,59.981,1499265904,"201051344000633","219011344069620",27.69,36.00,0,331.83,401.86,160.7,153.2,0.769,751375.3,751375.3,12697,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265907,2187070.00
07/05/2017 10:45,2,5.633,ACTIVE,218.48,360.08,59.970,1499265904,"201051344000469","219011344069620",28.43,34.50,0,332.73,403.37,162.2,154.7,0.773,754842.8,754842.8,12668,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265907,2187071.00
07/05/2017 10:45,2,5.662,ACTIVE,216.00,355.88,59.959,1499265904,"201051344000646","219011344069620",27.95,38.40,0,331.23,399.46,160.3,152.8,0.751,749898.7,749898.7,12662,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265908,2187072.00
07/05/2017 10:45,2,5.562,ACTIVE,213.74,350.17,59.959,1499265904,"274151322000052","219011344069620",27.71,44.50,0,327.32,389.24,156.2,148.8,0.601,1015330.1,1015330.1,12576,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265909,2187073.00
07/05/2017 10:45,2,5.645,ACTIVE,217.58,357.38,59.965,1499265904,"201051344000585","219011344069620",28.35,36.80,0,331.53,401.26,162.0,154.5,0.760,762776.8,762776.8,12662,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265910,2187074.00
07/05/2017 10:45,2,5.635,ACTIVE,215.77,354.97,59.970,1499265904,"201051344001230","219011344069620",28.19,39.00,0,316.20,401.56,160.9,153.3,0.751,754473.8,754473.8,12681,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265911,2187075.00
07/05/2017 10:45,2,5.615,ACTIVE,217.35,358.28,59.965,1499265904,"201051344000582","219011344069620",28.15,33.80,0,319.21,408.18,160.2,152.7,0.742,743817.9,743817.9,12652,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265912,2187076.00
07/05/2017 10:45,2,5.748,ACTIVE,216.22,356.48,59.965,1499265904,"201051344000955","219011344069620",27.93,37.00,0,331.53,404.57,162.6,155.0,0.778,763361.0,763361.0,12673,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265913,2187077.00
07/05/2017 10:45,2,3.668,ACTIVE,213.74,416.29,59.965,1499265904,"274151322000094","219011344069620",38.74,42.50,0,379.62,444.24,143.1,136.2,0.548,835699.0,835699.0,12897,0,0,0,L,1151911521,0,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265914,2187078.00
07/05/2017 10:45,2,5.613,ACTIVE,218.03,357.98,59.959,1499265904,"201051344000579","219011344069620",28.11,38.40,0,333.93,401.86,159.8,152.3,0.729,772997.3,772997.3,12660,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265915,2187079.00
07/05/2017 10:45,2,5.639,ACTIVE,216.22,354.97,59.949,1499265904,"201051344000890","219011344069620",28.03,39.50,0,332.13,397.96,160.0,152.5,0.738,757400.9,757400.9,12672,0,0,0,L,1122011218,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265916,2187080.00
07/05/2017 10:45,2,5.643,ACTIVE,216.90,357.08,59.981,1499265904,"201051344000438","219011344069620",27.83,37.00,0,330.93,403.67,159.1,151.6,0.751,759931.8,759931.8,12657,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265916,2187081.00
07/05/2017 10:45,2,5.521,ACTIVE,216.22,351.97,59.965,1499265904,"201051344000417","219011344069620",18.15,36.80,0,318.30,389.54,101.4,96.0,0.495,689123.9,689123.9,12685,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265917,2187082.00
07/05/2017 10:45,2,5.371,ACTIVE,213.74,353.47,59.970,1499265904,"274151322000083","219011344069620",27.85,44.00,0,327.62,388.94,151.4,144.2,0.601,1005090.3,1005090.3,12582,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265918,2187083.00
07/05/2017 10:45,2,5.740,ACTIVE,214.64,357.08,59.970,1499265904,"274151322000076","219011344069620",28.31,45.50,0,332.13,388.64,164.4,156.7,0.650,1072420.7,1072420.7,12587,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265919,2187084.00
07/05/2017 10:45,2,5.234,ACTIVE,216.67,355.58,59.975,1499265904,"201051344000868","219011344069620",28.37,35.20,0,331.23,400.06,150.4,143.2,0.694,753257.6,753257.6,12673,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265920,2187085.00
07/05/2017 10:45,2,5.590,ACTIVE,213.51,369.70,59.970,1499265904,"274151322000095","219011344069620",27.83,44.50,0,328.52,391.34,157.5,150.1,0.619,1062087.6,1062087.6,12596,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265921,2187086.00
07/05/2017 10:45,2,5.139,ACTIVE,217.80,352.57,59.949,1499265904,"201051344000988","219011344069620",17.91,34.80,0,315.60,391.94,93.2,88.0,0.438,661487.7,661487.7,12656,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265922,2187087.00
07/05/2017 10:45,2,4.918,ACTIVE,216.45,354.07,59.933,1499265904,"201051344001025","219011344069620",28.45,37.00,0,331.83,405.47,141.6,134.8,0.641,760083.2,760083.2,12667,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265923,2187088.00
07/05/2017 10:45,2,4.912,ACTIVE,217.35,355.58,59.970,1499265904,"201051344000458","219011344069620",28.03,37.80,0,333.93,401.26,139.5,132.7,0.672,764803.2,764803.2,12644,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265924,2187089.00
07/05/2017 10:45,2,5.084,ACTIVE,218.26,358.58,59.986,1499265904,"201051344000853","219011344069620",27.93,37.30,0,334.54,402.16,143.9,137.0,0.689,765820.3,765820.3,12659,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265925,2187090.00
07/05/2017 10:45,2,4.764,ACTIVE,215.54,354.07,59.975,1499265904,"201051344000685","219011344069620",28.17,36.80,0,318.30,400.96,136.0,129.4,0.676,759833.3,759833.3,12686,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265926,2187091.00
07/05/2017 10:45,2,4.918,ACTIVE,216.45,354.97,60.007,1499265904,"201051344000917","219011344069620",28.11,36.00,0,319.81,403.97,140.0,133.2,0.667,756489.5,756489.5,12671,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265926,2187092.00
07/05/2017 10:45,2,4.961,ACTIVE,215.77,354.67,59.970,1499265904,"201051344001145","219011344069620",27.77,35.80,0,320.41,396.75,139.6,132.8,0.667,764484.2,764484.2,12665,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265927,2187093.00
07/05/2017 10:45,2,5.193,ACTIVE,216.90,355.88,59.991,1499265904,"201051344000651","219011344069620",28.09,34.30,0,332.73,400.96,147.8,140.7,0.685,753232.6,753232.6,12665,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265928,2187094.00
07/05/2017 10:45,2,4.887,ACTIVE,213.51,356.18,59.975,1499265904,"274151322000088","219011344069620",27.19,40.80,0,327.32,388.64,134.6,128.0,0.513,964036.9,964036.9,12577,0,0,0,L,1151911521,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265929,2187095.00
07/05/2017 10:45,2,3.426,ACTIVE,214.64,411.18,59.975,1499265904,"274151322000068","219011344069620",37.75,43.00,0,381.73,446.35,131.0,124.5,0.499,836316.6,836316.6,12911,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265930,2187096.00
07/05/2017 10:45,2,5.473,ACTIVE,216.67,355.58,59.970,1499265904,"201051344001135","219011344069620",27.89,36.00,0,332.13,401.26,154.6,147.3,0.729,748680.2,748680.2,12652,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265931,2187097.00
07/05/2017 10:45,2,5.418,ACTIVE,216.45,357.08,59.981,1499265904,"201051344000594","219011344069620",28.11,39.50,0,331.23,398.26,154.0,146.7,0.707,767855.0,767855.0,12657,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265932,2187098.00
07/05/2017 10:45,2,5.443,ACTIVE,216.90,355.58,60.007,1499265904,"201051344001203","219011344069620",28.13,35.60,0,332.43,406.07,154.9,147.6,0.729,758235.8,758235.8,12692,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265933,2187099.00
07/05/2017 10:45,2,5.121,ACTIVE,213.96,353.47,59.986,1499265904,"274151322000054","219011344069620",26.58,42.30,0,326.42,388.34,137.6,130.9,0.521,980850.0,980850.0,12560,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265934,2187100.00
07/05/2017 10:45,2,5.334,ACTIVE,217.13,355.28,59.981,1499265904,"201051344000867","219011344069620",27.65,38.00,0,332.13,400.36,149.3,142.2,0.681,752047.7,752047.7,12690,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265935,2187101.00
07/05/2017 10:45,2,5.221,ACTIVE,217.13,356.78,59.970,1499265904,"201051344001093","219011344069620",28.49,35.40,0,331.53,406.67,150.6,143.4,0.694,756425.3,756425.3,12680,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265936,2187102.00
07/05/2017 10:45,2,5.105,ACTIVE,217.58,357.08,59.986,1499265904,"201051344000900","219011344069620",28.35,35.80,0,332.13,403.07,146.6,139.6,0.676,773634.6,773634.6,12670,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265937,2187103.00
07/05/2017 10:45,2,4.973,ACTIVE,217.13,355.58,59.975,1499265904,"201051344000648","219011344069620",27.99,35.60,0,319.51,401.86,141.0,134.2,0.663,761498.5,761498.5,12658,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265937,2187104.00
07/05/2017 10:45,2,5.039,ACTIVE,217.35,356.48,59.981,1499265904,"201051344000569","219011344069620",28.05,37.50,0,331.53,401.86,143.2,136.3,0.672,775725.3,775725.3,12635,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265938,2187105.00
07/05/2017 10:45,2,5.047,ACTIVE,217.80,357.08,59.996,1499265904,"201051344000983","219011344069620",28.29,37.30,0,331.23,401.86,144.6,137.6,0.689,766310.6,766310.6,12662,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265939,2187106.00
07/05/2017 10:45,2,5.199,ACTIVE,217.58,356.78,60.002,1499265904,"201051344001158","219011344069620",27.37,37.00,0,332.73,401.86,144.1,137.2,0.672,751083.8,751083.8,12666,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265940,2187107.00
07/05/2017 10:45,2,5.055,ACTIVE,217.80,360.08,59.975,1499265904,"201051344000576","219011344069620",27.79,35.80,0,318.30,401.86,142.3,135.5,0.667,765640.1,765640.1,12665,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265941,2187108.00
07/05/2017 10:45,2,4.748,ACTIVE,213.74,360.38,59.986,1499265904,"274151322000087","219011344069620",27.49,50.80,0,329.13,388.04,132.2,125.6,0.486,954890.6,954890.6,12758,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499265942,2187109.00
07/05/2017 11:00,2,7.080,ACTIVE,219.16,363.69,59.954,1499266803,"201051344000645","219011344069620",27.59,38.00,0,318.61,408.48,197.7,188.9,0.924,764603.9,764603.9,12645,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266804,2187110.00
07/05/2017 11:00,2,6.639,ACTIVE,214.41,372.41,59.954,1499266803,"274151322000085","219011344069620",26.46,41.30,0,327.62,386.23,177.9,169.8,0.676,976464.0,976464.0,12566,0,0,0,L,1151911521,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266805,2187111.00
07/05/2017 11:00,2,7.107,ACTIVE,218.48,365.19,59.954,1499266803,"201051344000633","219011344069620",27.67,37.00,0,316.80,409.38,199.2,190.3,0.955,751397.1,751397.1,12698,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266806,2187112.00
07/05/2017 11:00,2,7.012,ACTIVE,219.61,362.49,59.933,1499266803,"201051344000469","219011344069620",28.13,35.40,0,316.20,410.28,199.7,190.8,0.928,754864.8,754864.8,12669,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266807,2187113.00
07/05/2017 11:00,2,6.908,ACTIVE,217.13,360.99,59.944,1499266803,"201051344000646","219011344069620",28.01,38.40,0,317.10,408.48,195.7,186.9,0.919,749920.5,749920.5,12663,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266808,2187114.00
07/05/2017 11:00,2,6.625,ACTIVE,214.19,370.00,59.970,1499266803,"274151322000052","219011344069620",27.67,45.50,0,325.52,389.24,185.6,177.2,0.720,1015351.5,1015351.5,12577,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266809,2187115.00
07/05/2017 11:00,2,6.678,ACTIVE,218.48,361.29,59.954,1499266803,"201051344000585","219011344069620",28.41,38.20,0,316.20,408.78,191.9,183.3,0.884,762799.0,762799.0,12663,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266810,2187116.00
07/05/2017 11:00,2,6.545,ACTIVE,216.45,359.48,59.938,1499266803,"201051344001230","219011344069620",28.37,40.00,0,317.10,403.07,188.0,179.5,0.871,754495.5,754495.5,12682,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266811,2187117.00
07/05/2017 11:00,2,6.037,ACTIVE,218.03,361.29,59.959,1499266803,"201051344000582","219011344069620",28.31,34.00,0,316.20,410.28,173.0,165.1,0.795,743839.5,743839.5,12653,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266812,2187118.00
07/05/2017 11:00,2,5.404,ACTIVE,216.22,355.88,59.965,1499266803,"201051344000955","219011344069620",28.01,36.80,0,318.30,404.27,153.0,145.7,0.716,763383.1,763383.1,12674,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266812,2187119.00
07/05/2017 11:00,2,3.014,ACTIVE,213.06,412.68,59.959,1499266803,"274151322000094","219011344069620",38.05,43.80,0,332.13,459.27,116.5,110.5,0.451,835718.3,835718.3,12898,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266813,2187120.00
07/05/2017 11:00,2,3.984,ACTIVE,216.00,351.97,59.922,1499266803,"201051344000579","219011344069620",28.01,38.40,0,318.61,409.98,112.8,107.0,0.526,773019.4,773019.4,12661,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266814,2187121.00
07/05/2017 11:00,2,3.549,ACTIVE,214.64,348.06,59.954,1499266803,"201051344000890","219011344069620",27.93,40.20,0,319.21,404.87,100.4,95.0,0.455,757422.9,757422.9,12673,0,0,0,L,1122011218,0,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266815,2187122.00
07/05/2017 11:00,2,3.113,ACTIVE,214.87,347.46,59.907,1499266803,"201051344000438","219011344069620",27.83,37.50,0,318.61,409.68,87.8,82.8,0.415,759953.6,759953.6,12658,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266816,2187123.00
07/05/2017 11:00,2,2.818,ACTIVE,213.96,349.86,59.949,1499266803,"201051344000417","219011344069620",18.13,38.20,0,317.70,389.84,51.8,48.1,0.442,689137.9,689137.9,12686,0,0,0,L,1122011218,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266817,2187124.00
07/05/2017 11:00,2,2.682,ACTIVE,212.16,349.86,59.949,1499266803,"274151322000083","219011344069620",27.35,44.80,0,324.92,388.94,74.3,69.8,0.548,1005111.3,1005111.3,12583,0,0,0,L,1151911521,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266818,2187125.00
07/05/2017 11:00,2,2.820,ACTIVE,212.83,340.85,59.949,1499266803,"274151322000076","219011344069620",27.83,46.00,0,327.92,391.34,79.7,75.0,0.309,1072443.6,1072443.6,12588,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266819,2187126.00
07/05/2017 11:00,2,2.711,ACTIVE,213.96,353.47,59.954,1499266803,"201051344000868","219011344069620",27.87,35.80,0,316.80,410.28,76.5,71.9,0.636,753279.5,753279.5,12674,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266820,2187127.00
