ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 11:00,2,2.766,ACTIVE,211.93,347.76,59.944,1499266803,"274151322000095","219011344069620",27.55,45.50,0,327.02,392.55,77.2,72.6,0.530,1062110.0,1062110.0,12597,0,0,0,L,1151911521,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266821,2187128.00
07/05/2017 11:00,2,2.732,ACTIVE,214.64,352.87,59.954,1499266803,"201051344000988","219011344069620",17.89,35.60,0,318.00,391.94,49.5,45.9,0.415,661501.8,661501.8,12657,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266822,2187129.00
07/05/2017 11:00,2,2.740,ACTIVE,213.74,357.68,59.949,1499266803,"201051344001025","219011344069620",27.47,37.50,0,317.40,410.28,76.2,71.7,0.619,760105.2,760105.2,12668,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266823,2187130.00
07/05/2017 11:00,2,2.666,ACTIVE,214.41,358.88,59.954,1499266803,"201051344000458","219011344069620",27.47,38.20,0,317.10,409.38,74.2,69.6,0.641,764824.6,764824.6,12645,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266824,2187131.00
07/05/2017 11:00,2,2.658,ACTIVE,215.09,360.69,59.917,1499266803,"201051344000853","219011344069620",27.79,37.50,0,317.70,409.08,74.8,70.3,0.641,765841.8,765841.8,12660,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266825,2187132.00
07/05/2017 11:00,2,2.656,ACTIVE,213.51,357.08,59.959,1499266803,"201051344000685","219011344069620",27.35,37.30,0,316.50,404.27,73.6,69.1,0.650,759854.7,759854.7,12687,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266826,2187133.00
07/05/2017 11:00,2,2.637,ACTIVE,213.96,357.08,59.954,1499266803,"201051344000917","219011344069620",27.57,35.80,0,319.51,409.38,73.7,69.2,0.619,756510.9,756510.9,12672,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266827,2187134.00
07/05/2017 11:00,2,2.664,ACTIVE,213.96,356.78,59.996,1499266803,"201051344001145","219011344069620",27.19,36.30,0,318.91,408.18,73.4,69.0,0.614,764505.6,764505.6,12666,0,0,0,L,1122011218,0,122.46,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266828,2187135.00
07/05/2017 11:00,2,2.680,ACTIVE,214.41,359.48,59.954,1499266803,"201051344000651","219011344069620",27.71,35.00,0,317.70,409.68,75.2,70.6,0.619,753254.3,753254.3,12666,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266828,2187136.00
07/05/2017 11:00,2,2.596,ACTIVE,211.48,359.78,59.949,1499266803,"274151322000088","219011344069620",27.02,42.30,0,327.02,388.64,71.0,66.6,0.499,964057.3,964057.3,12578,0,0,0,L,1151911521,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266829,2187137.00
07/05/2017 11:00,2,1.756,ACTIVE,212.38,409.38,59.944,1499266803,"274151322000068","219011344069620",37.47,43.40,0,332.13,452.66,66.4,62.2,0.464,836335.8,836335.8,12912,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266830,2187138.00
07/05/2017 11:00,2,2.773,ACTIVE,213.96,358.28,59.949,1499266803,"201051344001135","219011344069620",27.53,36.00,0,318.91,409.08,77.4,72.8,0.654,748702.0,748702.0,12653,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266831,2187139.00
07/05/2017 11:00,2,2.805,ACTIVE,213.74,357.38,59.917,1499266803,"201051344000594","219011344069620",27.41,40.00,0,316.80,410.58,77.9,73.3,0.663,767876.6,767876.6,12658,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266832,2187140.00
07/05/2017 11:00,2,2.818,ACTIVE,214.19,358.88,59.949,1499266803,"201051344001203","219011344069620",27.95,35.80,0,316.20,411.18,79.8,75.1,0.667,758257.8,758257.8,12693,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266833,2187141.00
07/05/2017 11:00,2,2.723,ACTIVE,211.93,357.98,59.965,1499266803,"274151322000054","219011344069620",26.52,43.20,0,325.52,388.34,73.1,68.6,0.499,980869.9,980869.9,12561,0,0,0,L,1151911521,0,122.23,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266834,2187142.00
07/05/2017 11:00,2,2.842,ACTIVE,213.96,358.28,59.938,1499266803,"201051344000867","219011344069620",27.43,38.00,0,317.70,409.08,79.0,74.3,0.650,752069.3,752069.3,12691,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266835,2187143.00
07/05/2017 11:00,2,2.832,ACTIVE,214.19,359.48,59.965,1499266803,"201051344001093","219011344069620",27.83,35.20,0,317.40,410.28,79.8,75.1,0.667,756446.9,756446.9,12681,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266836,2187144.00
07/05/2017 11:00,2,2.928,ACTIVE,214.64,346.56,59.938,1499266803,"201051344000900","219011344069620",28.09,36.00,0,314.40,410.58,83.3,78.5,0.389,773656.3,773656.3,12671,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266837,2187145.00
07/05/2017 11:00,2,2.889,ACTIVE,215.09,347.46,60.002,1499266803,"201051344000648","219011344069620",27.99,35.60,0,316.20,409.38,82.0,77.2,0.380,761519.4,761519.4,12659,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266838,2187146.00
07/05/2017 11:00,2,2.949,ACTIVE,214.64,346.56,59.965,1499266803,"201051344000569","219011344069620",28.11,37.80,0,317.40,409.98,84.0,79.1,0.398,775746.5,775746.5,12636,0,0,0,L,1122011218,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266839,2187147.00
07/05/2017 11:00,2,3.023,ACTIVE,214.87,346.86,59.938,1499266803,"201051344000983","219011344069620",27.91,38.00,0,318.30,409.98,85.5,80.6,0.407,766332.0,766332.0,12663,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266840,2187148.00
07/05/2017 11:00,2,3.041,ACTIVE,215.09,346.86,59.996,1499266803,"201051344001158","219011344069620",27.45,37.80,0,316.80,409.08,84.6,79.7,0.402,751105.1,751105.1,12667,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266841,2187149.00
07/05/2017 11:00,2,2.900,ACTIVE,215.09,347.16,59.970,1499266803,"201051344000576","219011344069620",27.47,35.80,0,317.40,409.38,80.7,76.0,0.384,765661.0,765661.0,12666,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266842,2187150.00
07/05/2017 11:00,2,2.928,ACTIVE,212.16,350.17,59.949,1499266803,"274151322000087","219011344069620",27.31,50.40,0,327.02,386.83,81.0,76.2,0.292,954910.8,954910.8,12759,0,0,0,L,1151911521,0,122.01,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499266842,2187151.00
07/05/2017 11:15,2,4.914,ACTIVE,216.90,353.77,59.938,1499267703,"201051344000645","219011344069620",26.96,40.00,0,317.70,407.57,134.1,127.5,0.619,764637.2,764637.2,12646,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267704,2187152.00
07/05/2017 11:15,2,4.812,ACTIVE,213.06,357.08,59.970,1499267703,"274151322000085","219011344069620",25.50,45.50,0,327.02,385.33,124.2,118.0,0.477,976493.9,976493.9,12567,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267705,2187153.00
07/05/2017 11:15,2,4.811,ACTIVE,216.22,353.47,59.959,1499267703,"201051344000633","219011344069620",27.15,40.20,0,318.00,408.78,132.2,125.7,0.641,751430.5,751430.5,12699,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267706,2187154.00
07/05/2017 11:15,2,4.875,ACTIVE,216.90,354.97,59.933,1499267703,"201051344000469","219011344069620",27.15,38.20,0,315.00,409.38,134.0,127.4,0.641,754898.5,754898.5,12670,0,0,0,L,1122011218,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267707,2187155.00
07/05/2017 11:15,2,4.758,ACTIVE,215.09,354.37,59.944,1499267703,"201051344000646","219011344069620",27.31,42.80,0,317.10,403.37,131.7,125.2,0.632,749953.6,749953.6,12664,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267708,2187156.00
07/05/2017 11:15,2,4.666,ACTIVE,212.83,345.96,59.954,1499267703,"274151322000052","219011344069620",26.90,49.50,0,327.02,388.04,127.1,120.8,0.499,1015383.4,1015383.4,12578,0,0,0,L,1151911521,0,122.01,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267708,2187157.00
07/05/2017 11:15,2,4.934,ACTIVE,216.45,354.07,59.975,1499267703,"201051344000585","219011344069620",27.15,40.40,0,318.00,406.97,135.6,129.0,0.636,762832.5,762832.5,12664,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267709,2187158.00
07/05/2017 11:15,2,4.828,ACTIVE,215.09,351.97,59.970,1499267703,"201051344001230","219011344069620",27.25,42.30,0,317.10,401.86,133.3,126.7,0.632,754528.5,754528.5,12683,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267710,2187159.00
07/05/2017 11:15,2,4.783,ACTIVE,216.00,353.77,59.959,1499267703,"201051344000582","219011344069620",27.02,36.50,0,317.70,408.18,130.8,124.3,0.614,743872.3,743872.3,12654,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267711,2187160.00
07/05/2017 11:15,2,4.676,ACTIVE,215.09,351.37,59.949,1499267703,"201051344000955","219011344069620",27.41,40.20,0,317.70,402.16,129.8,123.4,0.619,763416.4,763416.4,12675,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267712,2187161.00
07/05/2017 11:15,2,2.988,ACTIVE,213.06,412.98,59.944,1499267703,"274151322000094","219011344069620",37.19,47.00,0,385.33,453.86,112.3,106.5,0.442,835747.5,835747.5,12899,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267713,2187162.00
07/05/2017 11:15,2,4.203,ACTIVE,216.22,352.87,59.965,1499267703,"201051344000579","219011344069620",27.39,41.50,0,317.40,407.57,116.5,110.5,0.539,773052.9,773052.9,12662,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267714,2187163.00
07/05/2017 11:15,2,4.178,ACTIVE,214.87,350.47,59.965,1499267703,"201051344000890","219011344069620",27.10,43.20,0,319.81,402.77,114.6,108.7,0.530,757456.0,757456.0,12674,0,0,0,L,1122011218,0,123.36,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267715,2187164.00
07/05/2017 11:15,2,3.947,ACTIVE,215.32,350.47,59.965,1499267703,"201051344000438","219011344069620",27.21,40.20,0,318.00,406.97,108.8,103.1,0.521,759986.7,759986.7,12659,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267716,2187165.00
07/05/2017 11:15,2,3.711,ACTIVE,214.64,354.67,59.954,1499267703,"201051344000417","219011344069620",17.89,41.30,0,316.50,388.34,67.2,62.9,0.579,689159.0,689159.0,12687,0,0,0,L,1122011218,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267717,2187166.00
07/05/2017 11:15,2,3.658,ACTIVE,211.70,351.67,59.959,1499267703,"274151322000083","219011344069620",26.82,48.50,0,326.12,386.53,99.3,93.9,0.398,1005142.6,1005142.6,12584,0,0,0,L,1151911521,0,121.78,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267718,2187167.00
07/05/2017 11:15,2,3.777,ACTIVE,213.06,355.88,59.970,1499267703,"274151322000076","219011344069620",27.45,49.80,0,327.32,389.84,105.0,99.4,0.411,1072477.9,1072477.9,12589,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267719,2187168.00
07/05/2017 11:15,2,3.580,ACTIVE,214.87,349.56,59.959,1499267703,"201051344000868","219011344069620",26.68,38.40,0,316.50,408.48,96.8,91.5,0.446,753313.1,753313.1,12675,0,0,0,L,1122011218,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267720,2187169.00
07/05/2017 11:15,2,3.613,ACTIVE,211.93,348.66,59.954,1499267703,"274151322000095","219011344069620",27.02,49.30,0,327.62,393.75,98.8,93.4,0.376,1062143.7,1062143.7,12598,0,0,0,L,1151911521,0,122.23,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267720,2187170.00
07/05/2017 11:15,2,3.303,ACTIVE,215.32,355.58,59.959,1499267703,"201051344000988","219011344069620",17.89,38.60,0,318.61,391.34,60.0,56.0,0.508,661523.5,661523.5,12658,0,0,0,L,1122011218,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267721,2187171.00
07/05/2017 11:15,2,3.363,ACTIVE,214.64,346.86,59.970,1499267703,"201051344001025","219011344069620",27.29,40.60,0,316.80,407.87,93.1,87.9,0.429,760138.9,760138.9,12669,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267722,2187172.00
07/05/2017 11:15,2,3.256,ACTIVE,215.09,346.86,59.970,1499267703,"201051344000458","219011344069620",27.06,40.60,0,318.00,408.18,89.2,84.1,0.429,764857.7,764857.7,12646,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267723,2187173.00
07/05/2017 11:15,2,3.264,ACTIVE,215.54,349.86,59.959,1499267703,"201051344000853","219011344069620",27.04,39.80,0,317.10,407.57,89.5,84.4,0.433,765875.2,765875.2,12661,0,0,0,L,1122011218,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267724,2187174.00
07/05/2017 11:15,2,3.178,ACTIVE,214.19,347.46,59.975,1499267703,"201051344000685","219011344069620",27.19,40.00,0,315.90,402.46,87.5,82.6,0.438,759887.6,759887.6,12688,0,0,0,L,1122011218,0,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267725,2187175.00
07/05/2017 11:15,2,3.217,ACTIVE,214.41,346.56,59.944,1499267703,"201051344000917","219011344069620",26.92,38.20,0,319.81,407.27,87.7,82.7,0.415,756543.9,756543.9,12673,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267726,2187176.00
07/05/2017 11:15,2,3.209,ACTIVE,214.19,346.56,59.965,1499267703,"201051344001145","219011344069620",26.84,38.60,0,318.91,404.57,87.2,82.3,0.402,764538.3,764538.3,12667,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267727,2187177.00
07/05/2017 11:15,2,3.223,ACTIVE,215.09,349.26,59.959,1499267703,"201051344000651","219011344069620",27.39,37.50,0,317.10,408.18,89.4,84.4,0.415,753287.8,753287.8,12667,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267728,2187178.00
07/05/2017 11:15,2,3.139,ACTIVE,211.93,348.36,59.965,1499267703,"274151322000088","219011344069620",26.26,45.80,0,325.82,387.44,83.5,78.7,0.309,964088.3,964088.3,12579,0,0,0,L,1151911521,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267729,2187179.00
07/05/2017 11:15,2,2.104,ACTIVE,212.83,403.67,59.965,1499267703,"274151322000068","219011344069620",36.68,47.50,0,382.93,447.55,78.2,73.6,0.557,836365.1,836365.1,12913,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267730,2187180.00
07/05/2017 11:15,2,3.359,ACTIVE,214.64,347.46,59.965,1499267703,"201051344001135","219011344069620",26.72,38.40,0,320.11,406.37,91.0,85.9,0.424,748735.3,748735.3,12654,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267730,2187181.00
07/05/2017 11:15,2,3.340,ACTIVE,214.19,346.86,59.944,1499267703,"201051344000594","219011344069620",26.82,43.40,0,318.00,405.47,90.8,85.7,0.424,767910.1,767910.1,12659,0,0,0,L,1122011218,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267731,2187182.00
07/05/2017 11:15,2,3.336,ACTIVE,214.87,346.56,59.970,1499267703,"201051344001203","219011344069620",27.27,38.80,0,318.30,409.08,92.1,87.0,0.438,758291.8,758291.8,12694,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267732,2187183.00
07/05/2017 11:15,2,3.172,ACTIVE,212.38,341.15,59.975,1499267703,"274151322000054","219011344069620",25.72,47.30,0,327.02,386.53,82.6,77.8,0.318,980900.3,980900.3,12562,0,0,0,L,1151911521,0,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267733,2187184.00
07/05/2017 11:15,2,3.314,ACTIVE,214.87,346.56,59.981,1499267703,"201051344000867","219011344069620",27.00,41.30,0,316.20,406.97,90.7,85.6,0.420,752103.0,752103.0,12692,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267734,2187185.00
07/05/2017 11:15,2,3.250,ACTIVE,214.87,348.36,59.965,1499267703,"201051344001093","219011344069620",27.25,38.00,0,318.30,409.38,89.7,84.7,0.415,756480.7,756480.7,12682,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267735,2187186.00
07/05/2017 11:15,2,3.287,ACTIVE,215.09,348.66,59.922,1499267703,"201051344000900","219011344069620",27.15,38.60,0,316.20,410.88,90.4,85.4,0.424,773690.5,773690.5,12672,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267736,2187187.00
07/05/2017 11:15,2,3.217,ACTIVE,215.09,347.76,59.986,1499267703,"201051344000648","219011344069620",26.54,38.80,0,317.70,408.48,86.5,81.6,0.420,761552.4,761552.4,12660,0,0,0,L,1122011218,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267738,2187188.00
07/05/2017 11:15,2,3.213,ACTIVE,215.09,347.46,59.975,1499267703,"201051344000569","219011344069620",27.00,40.60,0,318.00,408.18,87.8,82.8,0.420,775779.9,775779.9,12637,0,0,0,L,1122011218,0,122.01,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267739,2187189.00
07/05/2017 11:15,2,3.199,ACTIVE,215.09,347.46,59.965,1499267703,"201051344000983","219011344069620",27.39,40.40,0,315.60,408.78,88.7,83.7,0.424,766365.6,766365.6,12664,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267740,2187190.00
07/05/2017 11:15,2,3.254,ACTIVE,215.09,347.16,59.965,1499267703,"201051344001158","219011344069620",26.44,40.40,0,317.40,407.27,87.1,82.2,0.411,751138.4,751138.4,12668,0,0,0,L,1122011218,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267740,2187191.00
07/05/2017 11:15,2,3.154,ACTIVE,215.32,349.26,59.954,1499267703,"201051344000576","219011344069620",27.17,38.60,0,318.61,408.48,86.8,81.9,0.415,765694.3,765694.3,12667,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267741,2187192.00
07/05/2017 11:15,2,3.049,ACTIVE,212.38,343.55,59.949,1499267703,"274151322000087","219011344069620",26.54,55.00,0,328.52,385.63,81.9,77.1,0.301,954941.8,954941.8,12760,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499267742,2187193.00
07/05/2017 11:30,2,7.139,ACTIVE,218.93,361.89,59.981,1499268603,"201051344000645","219011344069620",26.92,42.50,0,329.73,418.39,194.5,185.8,0.893,764682.7,764682.7,12647,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268604,2187194.00
07/05/2017 11:30,2,6.848,ACTIVE,213.74,347.76,59.986,1499268603,"274151322000085","219011344069620",24.71,48.50,0,327.02,389.84,171.4,163.5,0.641,976534.0,976534.0,12568,0,0,0,L,1151911521,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268605,2187195.00
07/05/2017 11:30,2,7.164,ACTIVE,218.03,361.29,59.981,1499268603,"201051344000633","219011344069620",26.88,43.40,0,333.93,415.69,194.7,186.0,0.924,751476.2,751476.2,12700,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268606,2187196.00
07/05/2017 11:30,2,7.170,ACTIVE,219.39,364.59,60.018,1499268603,"201051344000469","219011344069620",27.39,38.80,0,334.24,416.89,198.8,190.0,0.955,754944.9,754944.9,12671,0,0,0,L,1122011218,0,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268607,2187197.00
07/05/2017 11:30,2,7.039,ACTIVE,216.90,361.59,59.944,1499268603,"201051344000646","219011344069620",27.25,45.30,0,330.63,415.69,194.2,185.5,0.919,749999.1,749999.1,12665,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268608,2187198.00
07/05/2017 11:30,2,6.914,ACTIVE,213.74,372.11,59.981,1499268603,"274151322000052","219011344069620",26.50,55.50,0,330.33,393.75,185.5,177.2,0.729,1015426.9,1015426.9,12579,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268609,2187199.00
07/05/2017 11:30,2,7.137,ACTIVE,218.26,360.99,59.986,1499268603,"201051344000585","219011344069620",27.33,42.50,0,333.63,415.69,197.4,188.6,0.919,762878.6,762878.6,12665,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268610,2187200.00
07/05/2017 11:30,2,7.121,ALERT,216.45,359.48,59.954,1499268603,"201051344001230","219011344069620",27.02,44.30,0,301.47,410.58,194.8,186.1,0.919,754574.0,754574.0,12684,0,0,0,L,1122011218,0,124.04,122.68,0002,40,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268612,2187201.00
07/05/2017 11:30,2,7.045,ACTIVE,218.03,360.99,59.975,1499268603,"201051344000582","219011344069620",27.17,39.30,0,333.33,416.59,193.8,185.1,0.893,743917.7,743917.7,12655,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268612,2187202.00
07/05/2017 11:30,2,7.166,ACTIVE,216.90,360.69,59.975,1499268603,"201051344000955","219011344069620",27.10,42.30,0,331.23,415.39,196.5,187.7,0.932,763462.2,763462.2,12676,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268613,2187203.00
07/05/2017 11:30,2,4.664,ACTIVE,213.74,406.37,59.970,1499268603,"274151322000094","219011344069620",37.07,50.60,0,378.72,453.26,175.1,167.0,0.681,835788.2,835788.2,12900,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268614,2187204.00
07/05/2017 11:30,2,7.135,ACTIVE,219.16,361.29,59.970,1499268603,"201051344000579","219011344069620",27.14,44.00,0,333.93,415.09,195.9,187.2,0.915,773098.9,773098.9,12663,0,0,0,L,1122011218,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268615,2187205.00
07/05/2017 11:30,2,7.092,ACTIVE,216.67,360.69,59.975,1499268603,"201051344000890","219011344069620",27.17,46.00,0,330.63,415.09,195.2,186.5,0.897,757501.8,757501.8,12675,0,0,0,L,1122011218,0,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268616,2187206.00
07/05/2017 11:30,2,7.121,ACTIVE,217.80,362.49,59.981,1499268603,"201051344000438","219011344069620",26.94,42.80,0,333.33,416.29,194.2,185.5,0.910,760032.2,760032.2,12660,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268617,2187207.00
07/05/2017 11:30,2,6.867,ACTIVE,217.13,355.28,59.981,1499268603,"201051344000417","219011344069620",17.89,43.60,0,332.13,390.44,124.4,118.1,0.583,689188.1,689188.1,12688,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268618,2187208.00
07/05/2017 11:30,2,6.803,ACTIVE,213.29,346.86,59.981,1499268603,"274151322000083","219011344069620",26.64,53.30,0,324.32,397.96,183.4,175.1,0.729,1005185.6,1005185.6,12585,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268619,2187209.00
07/05/2017 11:30,2,7.305,ACTIVE,214.19,349.86,59.965,1499268603,"274151322000076","219011344069620",27.04,55.50,0,330.33,396.45,200.0,191.1,0.756,1072525.0,1072525.0,12590,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268620,2187210.00
07/05/2017 11:30,2,7.029,ACTIVE,217.80,364.29,59.981,1499268603,"201051344000868","219011344069620",27.73,39.50,0,327.92,417.19,197.5,188.7,0.902,753359.7,753359.7,12676,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268621,2187211.00
07/05/2017 11:30,2,7.143,ACTIVE,213.29,356.18,59.975,1499268603,"274151322000095","219011344069620",27.27,55.30,0,327.62,405.47,197.2,188.4,0.747,1062190.2,1062190.2,12599,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268622,2187212.00
07/05/2017 11:30,2,6.998,ACTIVE,219.39,358.28,59.986,1499268603,"201051344000988","219011344069620",17.91,40.20,0,333.03,392.85,127.0,120.7,0.597,661553.3,661553.3,12659,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268622,2187213.00
07/05/2017 11:30,2,7.123,ACTIVE,217.80,360.99,59.944,1499268603,"201051344001025","219011344069620",27.47,43.40,0,334.24,417.49,198.1,189.3,0.897,760185.6,760185.6,12670,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268623,2187214.00
07/05/2017 11:30,2,7.133,ACTIVE,218.93,360.69,59.975,1499268603,"201051344000458","219011344069620",26.94,42.80,0,334.54,415.69,194.6,185.9,0.915,764903.5,764903.5,12647,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268624,2187215.00
07/05/2017 11:30,2,7.092,ACTIVE,219.61,364.59,59.954,1499268603,"201051344000853","219011344069620",27.41,42.00,0,334.54,419.00,196.9,188.2,0.915,765921.6,765921.6,12662,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268625,2187216.00
07/05/2017 11:30,2,7.131,ACTIVE,216.45,360.38,59.981,1499268603,"201051344000685","219011344069620",26.90,41.50,0,332.13,415.09,194.3,185.6,0.941,759933.5,759933.5,12689,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268626,2187217.00
07/05/2017 11:30,2,7.018,ALERT,217.80,362.19,59.991,1499268603,"201051344000917","219011344069620",27.31,41.00,0,301.77,415.09,194.1,185.5,0.910,756589.7,756589.7,12674,0,0,0,L,1122011218,0,124.49,124.04,0002,37,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268628,2187218.00
07/05/2017 11:30,2,7.061,ALERT,216.67,360.99,59.959,1499268603,"201051344001145","219011344069620",26.88,40.40,0,301.47,414.49,192.2,183.6,0.879,764583.7,764583.7,12668,0,0,0,L,1122011218,0,123.81,122.91,0002,40,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268630,2187219.00
07/05/2017 11:30,2,7.057,ACTIVE,218.48,360.99,59.996,1499268603,"201051344000651","219011344069620",27.31,40.40,0,334.24,415.39,195.2,186.5,0.884,753334.3,753334.3,12668,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268630,2187220.00
07/05/2017 11:30,2,6.816,ACTIVE,213.51,354.67,59.949,1499268603,"274151322000088","219011344069620",26.24,49.00,0,330.63,392.25,181.1,172.9,0.698,964131.3,964131.3,12580,0,0,0,L,1151911521,0,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268631,2187221.00
07/05/2017 11:30,2,4.463,ACTIVE,214.19,418.70,59.996,1499268603,"274151322000068","219011344069620",38.15,51.80,0,374.51,449.05,173.2,165.2,0.663,836406.2,836406.2,12914,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268632,2187222.00
07/05/2017 11:30,2,7.029,ACTIVE,218.03,362.49,59.970,1499268603,"201051344001135","219011344069620",27.23,40.40,0,332.43,415.99,194.0,185.3,0.888,748781.6,748781.6,12655,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268633,2187223.00
07/05/2017 11:30,2,7.111,ACTIVE,217.13,360.08,59.981,1499268603,"201051344000594","219011344069620",26.98,46.00,0,330.93,416.89,194.3,185.6,0.902,767956.6,767956.6,12660,0,0,0,L,1122011218,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268634,2187224.00
07/05/2017 11:30,2,7.178,ACTIVE,218.03,362.79,59.981,1499268603,"201051344001203","219011344069620",27.21,41.50,0,334.24,417.79,197.8,189.0,0.928,758339.2,758339.2,12695,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268635,2187225.00
07/05/2017 11:30,2,6.773,ACTIVE,213.74,365.19,59.981,1499268603,"274151322000054","219011344069620",25.54,50.40,0,326.42,391.94,175.2,167.2,0.667,980942.0,980942.0,12563,0,0,0,L,1151911521,0,123.36,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268636,2187226.00
07/05/2017 11:30,2,7.146,ACTIVE,218.03,360.38,59.981,1499268603,"201051344000867","219011344069620",27.10,43.40,0,334.24,415.39,196.2,187.4,0.888,752149.9,752149.9,12693,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268637,2187227.00
07/05/2017 11:30,2,7.053,ALERT,218.03,361.29,59.991,1499268603,"201051344001093","219011344069620",27.51,40.60,0,285.24,417.19,196.4,187.7,0.897,756527.6,756527.6,12683,0,0,0,L,1122011218,0,124.72,123.59,0002,39,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268639,2187228.00
07/05/2017 11:30,2,7.160,ACTIVE,218.71,366.40,59.986,1499268603,"201051344000900","219011344069620",27.77,39.80,0,333.33,417.49,201.5,192.6,0.893,773738.5,773738.5,12673,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268640,2187229.00
07/05/2017 11:30,2,6.994,ACTIVE,218.71,364.59,59.981,1499268603,"201051344000648","219011344069620",27.15,41.80,0,330.63,415.99,192.4,183.8,0.919,761598.3,761598.3,12661,0,0,0,L,1122011218,0,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268641,2187230.00
07/05/2017 11:30,2,7.115,ACTIVE,218.71,362.19,59.970,1499268603,"201051344000569","219011344069620",27.39,41.00,0,334.24,416.59,197.2,188.4,0.915,775826.8,775826.8,12638,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268642,2187231.00
07/05/2017 11:30,2,7.033,ACTIVE,219.16,364.89,59.981,1499268603,"201051344000983","219011344069620",27.55,42.50,0,334.24,416.59,196.1,187.3,0.893,766412.4,766412.4,12665,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268643,2187232.00
07/05/2017 11:30,2,7.180,ACTIVE,219.16,360.99,59.975,1499268603,"201051344001158","219011344069620",26.64,42.30,0,333.93,415.09,193.7,185.1,0.897,751184.9,751184.9,12669,0,0,0,L,1122011218,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268643,2187233.00
07/05/2017 11:30,2,7.098,ACTIVE,219.16,363.99,59.975,1499268603,"201051344000576","219011344069620",27.17,40.60,0,327.32,416.29,195.4,186.6,0.928,765741.0,765741.0,12668,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268644,2187234.00
07/05/2017 11:30,2,6.766,ACTIVE,213.74,354.07,59.970,1499268603,"274151322000087","219011344069620",26.52,60.00,0,329.73,391.34,181.6,173.4,0.685,954985.1,954985.1,12761,0,0,0,L,1151911521,0,122.91,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499268645,2187235.00
07/05/2017 11:45,2,6.982,ACTIVE,218.93,361.89,59.965,1499269504,"201051344000645","219011344069620",26.60,43.00,0,336.94,409.08,188.1,179.6,0.862,764729.2,764729.2,12648,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269505,2187236.00
07/05/2017 11:45,2,6.566,ACTIVE,213.96,362.49,59.965,1499269504,"274151322000085","219011344069620",24.83,50.20,0,332.73,385.33,164.9,157.3,0.636,976574.7,976574.7,12569,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269506,2187237.00
07/05/2017 11:45,2,6.934,ACTIVE,218.26,363.09,59.959,1499269504,"201051344000633","219011344069620",26.90,44.80,0,336.64,409.38,188.9,180.4,0.906,751522.7,751522.7,12701,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269507,2187238.00
07/05/2017 11:45,2,6.990,ACTIVE,219.39,363.09,59.959,1499269504,"201051344000469","219011344069620",27.27,39.50,0,336.04,411.18,192.9,184.2,0.910,754992.4,754992.4,12672,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269508,2187239.00
07/05/2017 11:45,2,6.893,ACTIVE,216.90,359.78,59.970,1499269504,"201051344000646","219011344069620",26.94,46.40,0,330.03,404.57,188.0,179.5,0.897,750045.3,750045.3,12666,0,0,0,L,1122011218,0,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269509,2187240.00
07/05/2017 11:45,2,6.723,ACTIVE,213.74,346.86,59.954,1499269504,"274151322000052","219011344069620",26.36,58.80,0,331.53,389.24,179.4,171.3,0.703,1015470.9,1015470.9,12580,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269510,2187241.00
07/05/2017 11:45,2,7.033,ACTIVE,218.03,361.29,59.970,1499269504,"201051344000585","219011344069620",26.98,44.30,0,336.64,409.38,192.0,183.4,0.888,762925.6,762925.6,12666,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269511,2187242.00
07/05/2017 11:45,2,6.861,ACTIVE,216.67,359.48,60.012,1499269504,"201051344001230","219011344069620",27.15,45.30,0,330.03,404.27,188.6,180.1,0.879,754620.2,754620.2,12686,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269511,2187243.00
07/05/2017 11:45,2,6.879,ACTIVE,218.03,361.29,59.928,1499269504,"201051344000582","219011344069620",26.80,41.30,0,336.94,409.98,186.7,178.2,0.862,743963.5,743963.5,12656,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269512,2187244.00
07/05/2017 11:45,2,6.986,ACTIVE,216.90,360.69,59.917,1499269504,"201051344000955","219011344069620",26.66,44.00,0,330.03,404.27,188.6,180.1,0.888,763508.6,763508.6,12677,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269513,2187245.00
07/05/2017 11:45,2,4.426,ACTIVE,213.74,404.87,59.959,1499269504,"274151322000094","219011344069620",37.35,52.80,0,375.41,443.94,167.3,159.5,0.650,835829.4,835829.4,12901,0,0,0,L,1151911521,0,122.46,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269514,2187246.00
07/05/2017 11:45,2,6.854,ACTIVE,219.16,361.29,59.965,1499269504,"201051344000579","219011344069620",26.82,45.50,0,324.02,419.90,186.1,177.7,0.871,773145.3,773145.3,12664,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269515,2187247.00
07/05/2017 11:45,2,6.783,ACTIVE,216.67,360.69,59.959,1499269504,"201051344000890","219011344069620",26.74,47.30,0,330.93,404.27,183.8,175.5,0.849,757547.9,757547.9,12676,0,0,0,L,1122011218,0,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269516,2187248.00
07/05/2017 11:45,2,6.637,ACTIVE,217.35,360.69,59.965,1499269504,"201051344000438","219011344069620",27.08,44.50,0,336.94,409.38,182.0,173.8,0.857,760078.2,760078.2,12661,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269517,2187249.00
07/05/2017 11:45,2,6.363,ACTIVE,216.67,353.47,59.959,1499269504,"201051344000417","219011344069620",17.97,46.00,0,333.63,383.23,115.8,109.8,0.552,689217.3,689217.3,12689,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269518,2187250.00
07/05/2017 11:45,2,6.469,ACTIVE,213.06,347.46,59.965,1499269504,"274151322000083","219011344069620",26.24,56.30,0,331.83,388.34,171.8,163.9,0.694,1005228.9,1005228.9,12586,0,0,0,L,1151911521,0,122.23,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269519,2187251.00
07/05/2017 11:45,2,6.869,ACTIVE,214.41,352.57,59.954,1499269504,"274151322000076","219011344069620",26.94,57.30,0,330.33,391.34,187.3,178.9,0.738,1072572.4,1072572.4,12591,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269519,2187252.00
07/05/2017 11:45,2,6.830,ACTIVE,217.80,361.29,59.970,1499269504,"201051344000868","219011344069620",27.31,40.60,0,332.13,409.98,188.9,180.4,0.862,753406.9,753406.9,12677,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269520,2187253.00
07/05/2017 11:45,2,6.887,ACTIVE,213.29,346.56,59.965,1499269504,"274151322000095","219011344069620",26.88,59.30,0,331.53,391.64,187.4,178.9,0.707,1062236.9,1062236.9,12600,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269521,2187254.00
07/05/2017 11:45,2,6.818,ACTIVE,219.61,358.28,59.944,1499269504,"201051344000988","219011344069620",17.91,40.40,0,337.24,388.04,123.6,117.4,0.583,661583.3,661583.3,12660,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269522,2187255.00
07/05/2017 11:45,2,6.986,ACTIVE,217.80,361.89,59.944,1499269504,"201051344001025","219011344069620",27.25,45.00,0,336.64,409.68,192.8,184.1,0.871,760232.7,760232.7,12671,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269523,2187256.00
07/05/2017 11:45,2,7.055,ACTIVE,219.39,362.19,59.975,1499269504,"201051344000458","219011344069620",26.96,43.60,0,336.94,409.38,192.6,184.0,0.919,764949.9,764949.9,12648,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269524,2187257.00
07/05/2017 11:45,2,7.127,ACTIVE,219.61,365.80,59.965,1499269504,"201051344000853","219011344069620",27.15,42.30,0,336.04,409.38,195.9,187.2,0.906,765968.6,765968.6,12663,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269525,2187258.00
07/05/2017 11:45,2,7.025,ACTIVE,216.90,362.19,59.970,1499269504,"201051344000685","219011344069620",27.02,43.60,0,331.23,403.97,192.2,183.6,0.932,759979.5,759979.5,12690,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269526,2187259.00
07/05/2017 11:45,2,7.086,ACTIVE,217.80,361.89,59.965,1499269504,"201051344000917","219011344069620",26.86,43.00,0,336.34,408.48,192.7,184.1,0.915,756635.8,756635.8,12676,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269527,2187260.00
07/05/2017 11:45,2,7.135,ACTIVE,216.90,360.38,59.975,1499269504,"201051344001145","219011344069620",26.56,42.50,0,332.43,403.97,191.9,183.3,0.879,764629.4,764629.4,12670,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269528,2187261.00
07/05/2017 11:45,2,7.158,ACTIVE,218.48,362.49,59.970,1499269504,"201051344000651","219011344069620",26.88,41.50,0,337.54,409.38,194.9,186.2,0.888,753380.6,753380.6,12669,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269529,2187262.00
07/05/2017 11:45,2,6.836,ACTIVE,213.51,351.67,59.959,1499269504,"274151322000088","219011344069620",26.02,52.00,0,331.53,388.64,180.2,172.0,0.707,964174.2,964174.2,12581,0,0,0,L,1151911521,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269530,2187263.00
07/05/2017 11:45,2,4.715,ACTIVE,214.41,391.94,59.965,1499269504,"274151322000068","219011344069620",36.38,53.00,0,375.71,445.45,173.3,165.3,0.658,836447.2,836447.2,12915,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269531,2187264.00
07/05/2017 11:45,2,7.178,ACTIVE,217.80,360.99,59.954,1499269504,"201051344001135","219011344069620",26.88,42.30,0,332.73,408.78,195.3,186.6,0.906,748827.9,748827.9,12656,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269532,2187265.00
07/05/2017 11:45,2,7.293,ACTIVE,217.58,360.08,59.970,1499269504,"201051344000594","219011344069620",26.52,48.30,0,329.73,408.18,195.7,187.0,0.906,768003.0,768003.0,12661,0,0,0,L,1122011218,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269533,2187266.00
07/05/2017 11:45,2,7.158,ACTIVE,218.03,361.29,59.959,1499269504,"201051344001203","219011344069620",27.37,43.80,0,337.54,410.58,198.5,189.7,0.928,758386.4,758386.4,12696,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269534,2187267.00
07/05/2017 11:45,2,6.826,ACTIVE,213.74,363.69,59.959,1499269504,"274151322000054","219011344069620",25.23,51.50,0,331.83,387.74,174.3,166.4,0.663,980983.6,980983.6,12564,0,0,0,L,1151911521,0,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269535,2187268.00
07/05/2017 11:45,2,7.145,ACTIVE,218.26,360.38,59.970,1499269504,"201051344000867","219011344069620",27.02,44.30,0,332.13,409.68,195.5,186.8,0.879,752196.6,752196.6,12694,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269536,2187269.00
