ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 11:45,2,6.973,ACTIVE,218.03,364.29,59.959,1499269504,"201051344001093","219011344069620",27.45,43.40,0,336.34,409.98,193.8,185.2,0.893,756574.3,756574.3,12685,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269537,2187270.00
07/05/2017 11:45,2,7.092,ACTIVE,218.48,362.49,59.959,1499269504,"201051344000900","219011344069620",27.67,40.60,0,335.74,411.78,198.9,190.0,0.897,773786.4,773786.4,12674,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269538,2187271.00
07/05/2017 11:45,2,6.988,ACTIVE,218.71,362.19,59.996,1499269504,"201051344000648","219011344069620",26.74,42.30,0,337.24,409.98,189.1,180.6,0.875,761644.0,761644.0,12662,0,0,0,L,1122011218,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269539,2187272.00
07/05/2017 11:45,2,7.018,ACTIVE,218.93,362.49,59.954,1499269504,"201051344000569","219011344069620",27.23,41.50,0,336.04,410.88,193.4,184.7,0.879,775873.8,775873.8,12639,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269540,2187273.00
07/05/2017 11:45,2,6.951,ACTIVE,219.39,366.70,59.986,1499269504,"201051344000983","219011344069620",27.27,43.00,0,336.94,410.28,192.0,183.4,0.906,766459.2,766459.2,12666,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269540,2187274.00
07/05/2017 11:45,2,6.994,ACTIVE,219.16,362.19,59.954,1499269504,"201051344001158","219011344069620",26.56,43.80,0,336.34,409.08,188.0,179.5,0.866,751230.8,751230.8,12670,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269541,2187275.00
07/05/2017 11:45,2,6.852,ACTIVE,219.16,364.89,59.954,1499269504,"201051344000576","219011344069620",27.23,40.80,0,335.44,410.88,189.0,180.5,0.853,765787.5,765787.5,12669,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269542,2187276.00
07/05/2017 11:45,2,6.621,ACTIVE,213.74,348.96,59.949,1499269504,"274151322000087","219011344069620",26.22,62.80,0,329.73,387.44,175.6,167.6,0.663,955028.0,955028.0,12762,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499269543,2187277.00
07/05/2017 12:00,2,6.473,ACTIVE,218.93,361.29,59.991,1499270403,"201051344000645","219011344069620",26.82,43.00,0,334.84,413.29,175.8,167.8,0.804,764776.9,764776.9,12649,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270404,2187278.00
07/05/2017 12:00,2,6.398,ACTIVE,213.74,367.00,60.002,1499270403,"274151322000085","219011344069620",24.71,52.30,0,331.23,388.64,160.2,152.7,0.619,976616.2,976616.2,12570,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270405,2187279.00
07/05/2017 12:00,2,5.936,ACTIVE,217.35,358.28,59.975,1499270403,"201051344000633","219011344069620",26.78,46.40,0,333.33,413.89,160.9,153.4,0.769,751570.4,751570.4,12702,0,0,0,L,1122011218,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270406,2187280.00
07/05/2017 12:00,2,5.758,ACTIVE,218.48,360.08,60.012,1499270403,"201051344000469","219011344069620",27.15,39.80,0,334.24,415.39,158.3,150.9,0.756,755041.1,755041.1,12673,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270407,2187281.00
07/05/2017 12:00,2,5.734,ACTIVE,216.00,356.78,59.996,1499270403,"201051344000646","219011344069620",26.62,46.80,0,329.13,414.79,154.6,147.3,0.738,750092.6,750092.6,12667,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270408,2187282.00
07/05/2017 12:00,2,5.580,ACTIVE,213.29,355.88,59.996,1499270403,"274151322000052","219011344069620",26.18,59.30,0,330.33,397.05,147.8,140.7,0.588,1015516.1,1015516.1,12581,0,0,0,L,1151911521,0,122.23,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270409,2187283.00
07/05/2017 12:00,2,5.805,ACTIVE,217.35,357.98,60.012,1499270403,"201051344000585","219011344069620",27.41,45.00,0,333.33,413.59,161.3,153.8,0.760,762973.8,762973.8,12667,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270410,2187284.00
07/05/2017 12:00,2,5.932,ACTIVE,216.00,356.78,60.018,1499270403,"201051344001230","219011344069620",27.14,46.60,0,329.13,408.78,163.1,155.5,0.765,754667.7,754667.7,12687,0,0,0,L,1122011218,0,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270411,2187285.00
07/05/2017 12:00,2,6.354,ACTIVE,218.03,360.99,60.002,1499270403,"201051344000582","219011344069620",27.00,42.80,0,333.33,414.49,173.7,165.7,0.809,744010.5,744010.5,12657,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270411,2187286.00
07/05/2017 12:00,2,6.863,ACTIVE,216.90,359.18,60.012,1499270403,"201051344000955","219011344069620",26.76,45.00,0,321.31,413.89,186.0,177.6,0.888,763556.1,763556.1,12678,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270412,2187287.00
07/05/2017 12:00,2,4.480,ACTIVE,213.74,399.76,59.996,1499270403,"274151322000094","219011344069620",36.86,53.80,0,375.41,444.24,167.1,159.4,0.658,835871.7,835871.7,12902,0,0,0,L,1151911521,0,122.23,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270413,2187288.00
07/05/2017 12:00,2,7.268,ACTIVE,219.84,363.09,60.023,1499270403,"201051344000579","219011344069620",27.02,46.60,0,334.54,413.59,198.8,189.9,0.932,773193.0,773193.0,12665,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270414,2187289.00
07/05/2017 12:00,2,7.385,ACTIVE,216.90,360.08,59.965,1499270403,"201051344000890","219011344069620",26.38,49.80,0,330.03,412.08,197.1,188.3,0.906,757595.2,757595.2,12677,0,0,0,L,1122011218,0,124.49,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270415,2187290.00
07/05/2017 12:00,2,7.266,ACTIVE,218.03,363.39,60.002,1499270403,"201051344000438","219011344069620",27.06,45.80,0,331.23,414.49,199.1,190.2,0.941,760125.3,760125.3,12662,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270416,2187291.00
07/05/2017 12:00,2,7.074,ACTIVE,217.58,356.18,59.965,1499270403,"201051344000417","219011344069620",17.95,46.80,0,318.30,389.84,128.6,122.2,0.610,689247.2,689247.2,12690,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270417,2187292.00
07/05/2017 12:00,2,7.250,ACTIVE,213.51,375.41,59.996,1499270403,"274151322000083","219011344069620",26.06,57.30,0,331.83,399.16,191.2,182.7,0.782,1005273.4,1005273.4,12587,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270418,2187293.00
07/05/2017 12:00,2,8.389,ACTIVE,218.93,364.59,59.981,1499270403,"201051344000868","219011344069620",27.00,40.40,0,332.73,415.99,229.4,219.5,1.056,753455.5,753455.5,12678,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270420,2187294.00
07/05/2017 12:00,2,8.246,ACTIVE,213.96,355.28,59.991,1499270403,"274151322000095","219011344069620",26.82,60.30,0,330.93,402.16,224.0,214.3,0.844,1062285.0,1062285.0,12601,0,0,0,L,1151911521,0,123.36,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270421,2187295.00
07/05/2017 12:00,2,8.164,ACTIVE,220.97,362.79,60.002,1499270403,"201051344000988","219011344069620",17.87,40.40,0,318.91,392.85,147.8,140.7,0.676,661614.3,661614.3,12661,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270422,2187296.00
07/05/2017 12:00,2,8.494,ACTIVE,219.16,365.49,59.996,1499270403,"201051344001025","219011344069620",26.70,46.40,0,333.03,416.89,229.7,219.8,1.052,760281.1,760281.1,12672,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270423,2187297.00
07/05/2017 12:00,2,8.285,ACTIVE,220.74,368.20,59.996,1499270403,"201051344000458","219011344069620",27.02,43.60,0,334.84,416.59,226.6,216.8,1.065,764997.7,764997.7,12649,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270424,2187298.00
07/05/2017 12:00,2,8.324,ACTIVE,221.19,369.10,59.996,1499270403,"201051344000853","219011344069620",27.23,42.50,0,335.74,420.80,229.4,219.5,1.074,766017.1,766017.1,12664,0,0,0,L,1122011218,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270425,2187299.00
07/05/2017 12:00,2,8.238,ACTIVE,217.58,365.80,59.991,1499270403,"201051344000685","219011344069620",26.88,44.30,0,329.73,415.09,224.2,214.4,1.087,760026.9,760026.9,12691,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270426,2187300.00
07/05/2017 12:00,2,8.189,ACTIVE,218.93,367.60,59.996,1499270403,"201051344000917","219011344069620",26.98,43.60,0,333.33,414.79,223.7,214.0,1.061,756683.2,756683.2,12677,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270427,2187301.00
07/05/2017 12:00,2,8.143,ACTIVE,217.80,364.59,59.996,1499270403,"201051344001145","219011344069620",26.86,43.40,0,330.63,415.09,221.5,211.8,1.030,764676.5,764676.5,12671,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270427,2187302.00
07/05/2017 12:00,2,8.293,ACTIVE,219.39,368.20,60.007,1499270403,"201051344000651","219011344069620",26.60,43.00,0,333.93,414.49,223.3,213.6,0.999,753428.4,753428.4,12670,0,0,0,L,1122011218,0,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270428,2187303.00
07/05/2017 12:00,2,7.861,ACTIVE,214.19,348.66,59.996,1499270403,"274151322000088","219011344069620",25.82,52.50,0,330.33,398.86,205.5,196.5,0.756,964218.4,964218.4,12582,0,0,0,L,1151911521,0,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270429,2187304.00
07/05/2017 12:00,2,5.160,ACTIVE,215.09,429.22,59.996,1499270403,"274151322000068","219011344069620",37.75,54.50,0,373.31,447.85,197.2,188.4,0.760,836489.6,836489.6,12916,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270430,2187305.00
07/05/2017 12:00,2,8.170,ACTIVE,218.71,364.59,59.991,1499270403,"201051344001135","219011344069620",26.80,43.60,0,333.33,415.39,221.6,212.0,1.008,748875.6,748875.6,12657,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270431,2187306.00
07/05/2017 12:00,2,8.221,ACTIVE,218.03,363.99,59.975,1499270403,"201051344000594","219011344069620",26.60,49.80,0,330.03,416.89,221.4,211.8,1.008,768050.9,768050.9,12662,0,0,0,L,1122011218,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270432,2187307.00
07/05/2017 12:00,2,8.256,ACTIVE,219.39,367.30,60.012,1499270403,"201051344001203","219011344069620",26.78,45.80,0,333.93,416.29,223.8,214.1,1.039,758435.1,758435.1,12697,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270433,2187308.00
07/05/2017 12:00,2,7.752,ACTIVE,214.19,373.91,59.996,1499270403,"274151322000054","219011344069620",24.93,52.30,0,331.23,397.66,195.7,186.9,0.756,981026.2,981026.2,12565,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270434,2187309.00
07/05/2017 12:00,2,8.076,ACTIVE,218.93,363.39,59.991,1499270403,"201051344000867","219011344069620",27.00,45.50,0,333.63,415.69,220.9,211.3,1.003,752244.9,752244.9,12695,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270435,2187310.00
07/05/2017 12:00,2,7.982,ACTIVE,219.16,364.89,60.002,1499270403,"201051344001093","219011344069620",27.21,44.30,0,333.33,416.59,219.9,210.4,1.003,756622.3,756622.3,12686,0,0,0,L,1122011218,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270436,2187311.00
07/05/2017 12:00,2,8.273,ACTIVE,220.06,368.20,60.002,1499270403,"201051344000900","219011344069620",27.23,40.80,0,333.63,417.49,228.2,218.4,1.025,773835.9,773835.9,12675,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270437,2187312.00
07/05/2017 12:00,2,8.018,ACTIVE,220.06,365.80,59.996,1499270403,"201051344000648","219011344069620",26.84,43.20,0,334.54,416.29,217.9,208.4,0.977,761691.3,761691.3,12663,0,0,0,L,1122011218,0,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270438,2187313.00
07/05/2017 12:00,2,8.193,ACTIVE,220.29,365.80,60.034,1499270403,"201051344000569","219011344069620",27.10,41.80,0,333.93,417.19,224.7,215.0,1.043,775922.4,775922.4,12640,0,0,0,L,1122011218,0,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270439,2187314.00
07/05/2017 12:00,2,8.080,ACTIVE,220.74,368.20,59.991,1499270403,"201051344000983","219011344069620",27.29,42.50,0,333.93,416.89,223.3,213.6,1.034,766507.6,766507.6,12667,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270440,2187315.00
07/05/2017 12:00,2,8.068,ACTIVE,220.74,367.60,60.018,1499270403,"201051344001158","219011344069620",26.86,44.80,0,334.24,414.79,219.4,209.8,0.999,751278.4,751278.4,12671,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270440,2187316.00
07/05/2017 12:00,2,8.094,ACTIVE,220.29,366.40,60.007,1499270403,"201051344000576","219011344069620",27.14,41.50,0,334.54,416.59,222.5,212.8,1.039,765835.7,765835.7,12670,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270441,2187317.00
07/05/2017 12:00,2,7.736,ACTIVE,214.41,365.19,59.981,1499270403,"274151322000087","219011344069620",25.96,64.00,0,331.23,397.66,203.3,194.3,0.756,955072.2,955072.2,12763,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270442,2187318.00
07/05/2017 12:00,2,8.326,ACTIVE,215.09,352.57,59.991,1499270403,"274151322000076","219011344069620",26.62,58.80,0,329.43,408.48,224.4,214.6,0.893,1072622.5,1072622.5,12592,0,0,0,L,1151911521,1,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499270443,2187319.00
07/05/2017 12:15,2,8.842,ACTIVE,220.97,368.80,60.002,1499271304,"201051344000645","219011344069620",26.72,43.20,0,334.54,421.70,239.1,228.8,1.083,764824.8,764824.8,12650,0,0,0,L,1122011218,0,125.40,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271305,2187320.00
07/05/2017 12:15,2,8.221,ACTIVE,214.64,347.16,59.965,1499271304,"274151322000085","219011344069620",24.47,53.80,0,330.33,392.25,203.7,194.7,0.791,976657.4,976657.4,12571,0,0,0,L,1151911521,0,123.59,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271306,2187321.00
07/05/2017 12:15,2,9.029,ACTIVE,219.61,369.40,59.986,1499271304,"201051344000633","219011344069620",26.16,47.50,0,333.33,421.10,239.1,228.9,1.123,751618.1,751618.1,12703,0,0,0,L,1122011218,0,124.72,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271306,2187322.00
07/05/2017 12:15,2,8.906,ACTIVE,221.42,370.30,59.986,1499271304,"201051344000469","219011344069620",27.31,40.00,0,333.33,428.61,246.3,235.8,1.149,755090.1,755090.1,12674,0,0,0,L,1122011218,0,124.94,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271307,2187323.00
07/05/2017 12:15,2,8.854,ACTIVE,218.48,369.40,59.959,1499271304,"201051344000646","219011344069620",26.60,48.00,0,331.23,421.70,238.5,228.3,1.127,750139.9,750139.9,12668,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271308,2187324.00
07/05/2017 12:15,2,8.543,ACTIVE,214.64,359.18,59.975,1499271304,"274151322000052","219011344069620",26.04,61.00,0,328.22,396.45,225.3,215.5,0.902,1015560.9,1015560.9,12582,0,0,0,L,1151911521,0,123.14,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271309,2187325.00
07/05/2017 12:15,2,8.877,ACTIVE,220.29,368.80,59.981,1499271304,"201051344000585","219011344069620",27.15,46.60,0,333.63,420.80,244.2,233.8,1.131,763022.2,763022.2,12668,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271310,2187326.00
07/05/2017 12:15,2,8.828,ACTIVE,218.03,365.19,59.981,1499271304,"201051344001230","219011344069620",26.84,47.80,0,329.43,421.40,240.0,229.7,1.114,754715.2,754715.2,12688,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271311,2187327.00
07/05/2017 12:15,2,8.717,ACTIVE,219.84,367.90,59.981,1499271304,"201051344000582","219011344069620",26.88,44.30,0,333.03,421.70,237.2,227.1,1.078,744057.5,744057.5,12658,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271312,2187328.00
07/05/2017 12:15,2,8.840,ACTIVE,218.71,367.90,59.981,1499271304,"201051344000955","219011344069620",26.72,46.40,0,332.13,421.10,239.1,228.8,1.096,763603.5,763603.5,12679,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271313,2187329.00
07/05/2017 12:15,2,5.773,ACTIVE,214.87,400.96,59.959,1499271304,"274151322000094","219011344069620",36.80,56.00,0,373.61,450.86,215.2,205.8,0.813,835914.2,835914.2,12903,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271314,2187330.00
07/05/2017 12:15,2,8.885,ACTIVE,220.97,368.20,59.928,1499271304,"201051344000579","219011344069620",26.60,48.30,0,334.24,426.51,239.3,229.0,1.105,773240.9,773240.9,12666,0,0,0,L,1122011218,0,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271315,2187331.00
07/05/2017 12:15,2,8.799,ACTIVE,218.48,363.99,59.996,1499271304,"201051344000890","219011344069620",26.70,50.20,0,331.23,422.60,237.9,227.7,1.078,757642.6,757642.6,12678,0,0,0,L,1122011218,0,125.17,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271315,2187332.00
07/05/2017 12:15,2,8.750,ACTIVE,219.39,368.80,59.975,1499271304,"201051344000438","219011344069620",26.70,47.30,0,331.23,422.30,236.4,226.3,1.087,760172.3,760172.3,12663,0,0,0,L,1122011218,0,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271316,2187333.00
07/05/2017 12:15,2,8.283,ACTIVE,218.48,358.28,59.991,1499271304,"201051344000417","219011344069620",17.89,48.30,0,316.20,394.35,149.9,142.8,0.698,689276.9,689276.9,12691,0,0,0,L,1122011218,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271317,2187334.00
07/05/2017 12:15,2,8.545,ACTIVE,214.19,362.79,59.954,1499271304,"274151322000083","219011344069620",25.80,60.30,0,329.43,396.45,223.2,213.5,0.866,1005317.9,1005317.9,12588,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271318,2187335.00
07/05/2017 12:15,2,8.973,ACTIVE,215.54,363.39,59.975,1499271304,"274151322000076","219011344069620",26.74,60.80,0,329.13,400.06,242.9,232.5,0.946,1072669.6,1072669.6,12593,0,0,0,L,1151911521,0,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271319,2187336.00
07/05/2017 12:15,2,8.898,ACTIVE,219.39,366.10,59.959,1499271304,"201051344000868","219011344069620",26.98,41.80,0,332.73,423.50,243.0,232.6,1.123,753504.4,753504.4,12679,0,0,0,L,1122011218,0,124.04,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271320,2187337.00
07/05/2017 12:15,2,8.990,ACTIVE,213.96,365.19,59.965,1499271304,"274151322000095","219011344069620",26.44,64.00,0,327.32,400.96,240.6,230.3,0.928,1062333.2,1062333.2,12602,0,0,0,L,1151911521,0,123.59,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271321,2187338.00
07/05/2017 12:15,2,8.557,ACTIVE,221.19,362.49,59.970,1499271304,"201051344000988","219011344069620",17.91,40.80,0,316.50,399.46,155.3,148.0,0.707,661645.3,661645.3,12662,0,0,0,L,1122011218,0,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271322,2187339.00
07/05/2017 12:15,2,8.914,ACTIVE,219.84,368.20,59.981,1499271304,"201051344001025","219011344069620",26.86,48.00,0,333.33,422.00,242.3,231.9,1.087,760329.6,760329.6,12673,0,0,0,L,1122011218,0,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271323,2187340.00
07/05/2017 12:15,2,8.875,ACTIVE,221.19,370.60,59.970,1499271304,"201051344000458","219011344069620",26.74,44.50,0,335.14,428.61,240.5,230.2,1.114,765045.9,765045.9,12650,0,0,0,L,1122011218,0,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271324,2187341.00
07/05/2017 12:15,2,8.873,ACTIVE,221.42,370.00,60.002,1499271304,"201051344000853","219011344069620",27.19,42.50,0,336.64,428.31,244.4,234.0,1.123,766066.0,766066.0,12665,0,0,0,L,1122011218,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271324,2187342.00
07/05/2017 12:15,2,8.898,ACTIVE,218.03,364.59,59.970,1499271304,"201051344000685","219011344069620",26.38,45.50,0,332.13,421.40,237.7,227.5,1.136,760074.3,760074.3,12692,0,0,0,L,1122011218,0,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271325,2187343.00
07/05/2017 12:15,2,8.781,ACTIVE,220.06,369.10,59.975,1499271304,"201051344000917","219011344069620",26.82,44.80,0,331.53,420.80,238.4,228.2,1.118,756730.7,756730.7,12678,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271326,2187344.00
07/05/2017 12:15,2,8.768,ACTIVE,218.48,367.60,59.949,1499271304,"201051344001145","219011344069620",26.66,44.50,0,332.43,421.70,236.7,226.5,1.074,764723.7,764723.7,12672,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271327,2187345.00
07/05/2017 12:15,2,8.807,ACTIVE,220.29,368.50,60.007,1499271304,"201051344000651","219011344069620",26.78,45.00,0,334.24,420.20,238.7,228.5,1.074,753476.1,753476.1,12671,0,0,0,L,1122011218,0,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271328,2187346.00
07/05/2017 12:15,2,8.502,ACTIVE,214.64,354.37,59.975,1499271304,"274151322000088","219011344069620",25.47,54.80,0,329.73,395.25,219.3,209.8,0.835,964262.2,964262.2,12583,0,0,0,L,1151911521,0,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271329,2187347.00
07/05/2017 12:15,2,5.695,ACTIVE,215.54,415.39,59.970,1499271304,"274151322000068","219011344069620",37.05,57.00,0,371.81,447.55,214.0,204.6,0.822,836531.9,836531.9,12917,0,0,0,L,1151911521,0,123.81,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271330,2187348.00
07/05/2017 12:15,2,8.732,ACTIVE,219.84,369.70,59.970,1499271304,"201051344001135","219011344069620",26.94,45.00,0,332.13,421.10,238.2,228.0,1.061,748923.3,748923.3,12658,0,0,0,L,1122011218,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271331,2187349.00
07/05/2017 12:15,2,8.922,ACTIVE,218.71,366.70,59.975,1499271304,"201051344000594","219011344069620",26.48,51.80,0,331.53,423.81,239.2,229.0,1.092,768098.9,768098.9,12663,0,0,0,L,1122011218,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271332,2187350.00
07/05/2017 12:15,2,9.018,ACTIVE,220.06,368.20,59.970,1499271304,"201051344001203","219011344069620",26.60,47.00,0,334.54,422.30,242.9,232.5,1.118,758483.8,758483.8,12698,0,0,0,L,1122011218,0,126.07,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271333,2187351.00
07/05/2017 12:15,2,8.352,ACTIVE,214.87,354.07,59.970,1499271304,"274151322000054","219011344069620",24.99,54.30,0,329.13,394.35,211.3,202.1,0.804,981068.6,981068.6,12566,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271333,2187352.00
07/05/2017 12:15,2,9.018,ACTIVE,219.84,367.90,59.986,1499271304,"201051344000867","219011344069620",26.34,46.20,0,333.63,422.00,240.5,230.2,1.096,752293.3,752293.3,12696,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271334,2187353.00
07/05/2017 12:15,2,8.762,ACTIVE,220.06,370.30,59.975,1499271304,"201051344001093","219011344069620",27.08,45.80,0,333.03,421.70,240.3,230.0,1.078,756670.4,756670.4,12687,0,0,0,L,1122011218,0,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271335,2187354.00
07/05/2017 12:15,2,8.936,ACTIVE,220.74,372.11,59.986,1499271304,"201051344000900","219011344069620",27.37,41.00,0,333.03,427.11,247.8,237.2,1.105,773885.9,773885.9,12676,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271336,2187355.00
07/05/2017 12:15,2,8.699,ACTIVE,220.52,369.40,59.970,1499271304,"201051344000648","219011344069620",26.80,43.60,0,334.54,422.30,236.2,226.0,1.092,761738.8,761738.8,12664,0,0,0,L,1122011218,0,124.49,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271337,2187356.00
07/05/2017 12:15,2,8.869,ACTIVE,220.97,369.40,59.981,1499271304,"201051344000569","219011344069620",27.10,43.20,0,333.93,427.41,243.3,233.0,1.131,775971.4,775971.4,12641,0,0,0,L,1122011218,0,124.72,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271338,2187357.00
07/05/2017 12:15,2,8.805,ACTIVE,221.19,369.40,59.975,1499271304,"201051344000983","219011344069620",27.15,43.60,0,333.63,425.91,242.0,231.7,1.114,766556.3,766556.3,12668,0,0,0,L,1122011218,0,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271339,2187358.00
07/05/2017 12:15,2,8.814,ACTIVE,220.97,369.10,59.975,1499271304,"201051344001158","219011344069620",26.56,46.00,0,334.54,425.31,237.2,227.0,1.083,751326.1,751326.1,12672,0,0,0,L,1122011218,0,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271340,2187359.00
07/05/2017 12:15,2,8.764,ACTIVE,220.97,371.21,59.991,1499271304,"201051344000576","219011344069620",27.12,41.80,0,334.24,428.31,240.5,230.2,1.118,765884.2,765884.2,12671,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271341,2187360.00
07/05/2017 12:15,2,8.379,ACTIVE,214.64,351.67,59.975,1499271304,"274151322000087","219011344069620",25.94,67.30,0,328.22,394.95,219.8,210.3,0.822,955116.3,955116.3,12764,0,0,0,L,1151911521,0,123.59,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499271342,2187361.00
07/05/2017 12:30,2,7.902,ACTIVE,219.84,366.40,59.928,1499272205,"201051344000645","219011344069620",26.78,45.30,0,320.11,425.31,214.2,204.8,0.977,764877.0,764877.0,12651,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272206,2187362.00
07/05/2017 12:30,2,7.557,ACTIVE,214.19,366.70,59.965,1499272205,"274151322000085","219011344069620",24.05,56.80,0,328.52,394.05,184.1,175.8,0.707,976702.1,976702.1,12572,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272207,2187363.00
07/05/2017 12:30,2,8.037,ACTIVE,218.71,364.89,59.959,1499272205,"201051344000633","219011344069620",26.24,49.00,0,319.81,421.10,213.7,204.3,1.012,751670.0,751670.0,12704,0,0,0,L,1122011218,0,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272208,2187364.00
07/05/2017 12:30,2,7.969,ACTIVE,220.52,368.20,59.975,1499272205,"201051344000469","219011344069620",27.17,40.80,0,315.00,428.91,219.2,209.6,1.034,755143.4,755143.4,12675,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272209,2187365.00
07/05/2017 12:30,2,7.869,ACTIVE,217.35,363.09,59.965,1499272205,"201051344000646","219011344069620",26.72,50.20,0,318.00,422.60,212.8,203.4,1.003,750191.6,750191.6,12669,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272209,2187366.00
07/05/2017 12:30,2,7.680,ACTIVE,214.19,350.47,59.944,1499272205,"274151322000052","219011344069620",25.98,64.00,0,327.32,398.26,202.2,193.2,0.809,1015610.0,1015610.0,12583,0,0,0,L,1151911521,0,122.46,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272210,2187367.00
07/05/2017 12:30,2,8.029,ACTIVE,219.16,363.69,59.959,1499272205,"201051344000585","219011344069620",26.78,47.30,0,333.63,421.10,217.9,208.4,0.994,763075.0,763075.0,12669,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272212,2187368.00
07/05/2017 12:30,2,7.797,ACTIVE,217.35,361.89,59.975,1499272205,"201051344001230","219011344069620",26.94,49.00,0,318.61,422.30,212.7,203.3,0.999,754766.9,754766.9,12689,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272212,2187369.00
07/05/2017 12:30,2,7.887,ACTIVE,218.93,364.89,59.959,1499272205,"201051344000582","219011344069620",26.40,45.00,0,318.00,421.70,210.7,201.5,0.972,744108.7,744108.7,12659,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272213,2187370.00
07/05/2017 12:30,2,7.912,ALERT,217.58,362.49,59.959,1499272205,"201051344000955","219011344069620",26.62,48.30,0,298.17,437.63,213.4,204.0,1.016,763654.8,763654.8,12680,0,0,0,L,1122011218,0,124.04,123.59,0002,44,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272215,2187371.00
07/05/2017 12:30,2,5.129,ACTIVE,214.19,420.50,59.959,1499272205,"274151322000094","219011344069620",37.00,57.30,0,333.33,446.95,192.0,183.4,0.742,835960.6,835960.6,12904,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272216,2187372.00
07/05/2017 12:30,2,7.967,ACTIVE,220.06,364.29,59.944,1499272205,"201051344000579","219011344069620",26.46,49.80,0,318.91,427.11,213.4,204.1,0.990,773292.9,773292.9,12667,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272217,2187373.00
07/05/2017 12:30,2,7.902,ACTIVE,217.35,361.89,59.970,1499272205,"201051344000890","219011344069620",26.42,52.30,0,317.40,422.60,211.3,202.1,0.963,757694.2,757694.2,12679,0,0,0,L,1122011218,0,124.49,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272218,2187374.00
07/05/2017 12:30,2,7.945,ALERT,218.26,365.49,59.965,1499272205,"201051344000438","219011344069620",26.10,49.00,0,303.58,421.70,210.1,200.9,0.990,760223.4,760223.4,12664,0,0,0,L,1122011218,0,124.94,123.81,0002,47,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272220,2187375.00
07/05/2017 12:30,2,7.312,ACTIVE,217.58,355.58,59.975,1499272205,"201051344000417","219011344069620",17.91,49.50,0,314.70,395.25,132.7,126.1,0.632,689309.1,689309.1,12692,0,0,0,L,1122011218,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272221,2187376.00
07/05/2017 12:30,2,7.668,ACTIVE,213.74,374.51,59.959,1499272205,"274151322000083","219011344069620",25.68,63.70,0,327.32,397.35,199.5,190.6,0.800,1005366.4,1005366.4,12589,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272222,2187377.00
07/05/2017 12:30,2,8.043,ACTIVE,214.87,351.37,59.965,1499272205,"274151322000076","219011344069620",26.68,63.30,0,329.73,401.86,217.1,207.6,0.844,1072722.5,1072722.5,12594,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272222,2187378.00
07/05/2017 12:30,2,8.039,ACTIVE,218.26,363.39,59.970,1499272205,"201051344000868","219011344069620",26.74,42.80,0,318.61,423.20,217.7,208.2,0.981,753557.5,753557.5,12680,0,0,0,L,1122011218,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272223,2187379.00
07/05/2017 12:30,2,7.996,ACTIVE,213.29,369.40,59.965,1499272205,"274151322000095","219011344069620",26.58,66.70,0,327.62,401.56,215.4,206.0,0.818,1062385.6,1062385.6,12603,0,0,0,L,1151911521,0,122.68,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272224,2187380.00
07/05/2017 12:30,2,7.633,ACTIVE,220.06,360.38,59.970,1499272205,"201051344000988","219011344069620",17.89,41.80,0,318.91,400.96,138.3,131.6,0.636,661678.8,661678.8,12663,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272225,2187381.00
07/05/2017 12:30,2,8.010,ACTIVE,218.71,363.39,59.970,1499272205,"201051344001025","219011344069620",26.78,49.00,0,319.51,423.20,217.1,207.6,0.977,760382.5,760382.5,12674,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272226,2187382.00
07/05/2017 12:30,2,7.980,ACTIVE,220.06,366.10,59.959,1499272205,"201051344000458","219011344069620",26.60,45.00,0,319.21,426.81,215.1,205.7,1.008,765098.2,765098.2,12651,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272227,2187383.00
07/05/2017 12:30,2,7.939,ACTIVE,220.29,368.50,59.959,1499272205,"201051344000853","219011344069620",27.14,43.40,0,320.41,428.61,218.1,208.6,1.025,766119.1,766119.1,12666,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272228,2187384.00
07/05/2017 12:30,2,7.943,ALERT,217.35,361.89,59.975,1499272205,"201051344000685","219011344069620",26.38,46.80,0,301.77,422.30,212.1,202.8,1.016,760125.8,760125.8,12693,0,0,0,L,1122011218,0,124.94,123.14,0002,44,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272230,2187385.00
07/05/2017 12:30,2,7.881,ACTIVE,218.48,363.69,59.970,1499272205,"201051344000917","219011344069620",26.58,46.20,0,319.21,420.50,212.1,202.8,1.003,756782.4,756782.4,12679,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272230,2187386.00
07/05/2017 12:30,2,7.807,ALERT,217.58,363.09,59.922,1499272205,"201051344001145","219011344069620",26.72,46.00,0,301.47,422.90,211.2,202.0,0.972,764774.8,764774.8,12673,0,0,0,L,1122011218,0,124.49,123.59,0002,45,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272232,2187387.00
07/05/2017 12:30,2,8.006,ACTIVE,218.93,364.59,59.991,1499272205,"201051344000651","219011344069620",26.34,46.00,0,317.10,422.90,213.5,204.1,0.986,753528.1,753528.1,12672,0,0,0,L,1122011218,0,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272233,2187388.00
07/05/2017 12:30,2,7.658,ACTIVE,214.19,371.21,59.975,1499272205,"274151322000088","219011344069620",25.47,58.00,0,327.02,396.75,197.5,188.7,0.751,964310.2,964310.2,12584,0,0,0,L,1151911521,0,123.59,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272234,2187389.00
07/05/2017 12:30,2,5.225,ACTIVE,215.09,394.35,59.970,1499272205,"274151322000068","219011344069620",36.16,59.30,0,372.11,448.75,190.9,182.4,0.738,836578.3,836578.3,12918,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272235,2187390.00
07/05/2017 12:30,2,7.963,ACTIVE,218.26,362.19,59.965,1499272205,"201051344001135","219011344069620",26.64,45.30,0,318.00,421.40,214.8,205.4,0.990,748975.3,748975.3,12659,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272236,2187391.00
07/05/2017 12:30,2,7.943,ACTIVE,218.03,363.69,59.970,1499272205,"201051344000594","219011344069620",26.76,52.00,0,317.10,423.50,215.2,205.8,0.994,768151.0,768151.0,12664,0,0,0,L,1122011218,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272237,2187392.00
07/05/2017 12:30,2,8.010,ACTIVE,218.71,362.49,59.981,1499272205,"201051344001203","219011344069620",27.00,49.30,0,318.91,423.50,218.9,209.4,1.021,758536.7,758536.7,12699,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272238,2187393.00
07/05/2017 12:30,2,7.648,ACTIVE,214.19,354.07,59.975,1499272205,"274151322000054","219011344069620",24.67,56.80,0,327.92,395.55,191.2,182.6,0.729,981114.7,981114.7,12567,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272239,2187394.00
07/05/2017 12:30,2,8.039,ACTIVE,218.71,363.69,59.975,1499272205,"201051344000867","219011344069620",26.70,46.60,0,319.51,422.30,217.3,207.8,0.981,752345.9,752345.9,12697,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272240,2187395.00
07/05/2017 12:30,2,7.918,ACTIVE,218.71,364.59,59.981,1499272205,"201051344001093","219011344069620",26.90,46.40,0,319.81,422.00,215.5,206.1,0.977,756722.7,756722.7,12688,0,0,0,L,1122011218,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272241,2187396.00
07/05/2017 12:30,2,8.135,ACTIVE,219.39,365.19,59.965,1499272205,"201051344000900","219011344069620",27.06,42.00,0,333.93,426.51,222.8,213.2,1.030,773939.9,773939.9,12677,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272242,2187397.00
07/05/2017 12:30,2,7.945,ACTIVE,219.39,365.19,59.975,1499272205,"201051344000648","219011344069620",26.48,45.80,0,316.50,422.00,212.9,203.6,0.999,761790.3,761790.3,12665,0,0,0,L,1122011218,0,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272242,2187398.00
07/05/2017 12:30,2,8.041,ACTIVE,220.06,367.00,59.975,1499272205,"201051344000569","219011344069620",26.96,44.00,0,333.03,428.31,219.4,209.8,1.016,776024.5,776024.5,12642,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272243,2187399.00
07/05/2017 12:30,2,7.881,ACTIVE,220.29,367.30,59.975,1499272205,"201051344000983","219011344069620",27.37,43.80,0,334.24,427.71,218.3,208.8,1.021,766609.2,766609.2,12669,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272244,2187400.00
07/05/2017 12:30,2,8.041,ACTIVE,220.06,364.59,59.965,1499272205,"201051344001158","219011344069620",26.28,46.20,0,316.50,425.91,214.0,204.6,0.963,751377.9,751377.9,12673,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272245,2187401.00
07/05/2017 12:30,2,7.904,ACTIVE,220.06,363.69,59.981,1499272205,"201051344000576","219011344069620",27.14,42.80,0,318.30,428.31,217.1,207.7,1.008,765936.7,765936.7,12672,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272246,2187402.00
07/05/2017 12:30,2,7.617,ACTIVE,214.41,357.68,59.970,1499272205,"274151322000087","219011344069620",25.76,69.30,0,327.32,396.15,198.8,190.0,0.747,955164.3,955164.3,12765,0,0,0,L,1151911521,0,123.14,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499272247,2187403.00
07/05/2017 12:45,2,7.771,ACTIVE,219.39,367.30,59.981,1499273103,"201051344000645","219011344069620",26.84,43.00,0,330.93,415.39,211.3,202.0,0.950,764928.4,764928.4,12652,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273104,2187404.00
07/05/2017 12:45,2,7.359,ACTIVE,214.41,363.99,59.954,1499273103,"274151322000085","219011344069620",24.11,56.80,0,326.42,388.94,179.7,171.5,0.689,976745.9,976745.9,12573,0,0,0,L,1151911521,0,123.59,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273105,2187405.00
07/05/2017 12:45,2,7.822,ACTIVE,218.48,364.59,59.954,1499273103,"201051344000633","219011344069620",26.46,48.00,0,331.23,415.09,209.7,200.5,0.999,751721.1,751721.1,12705,0,0,0,L,1122011218,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273106,2187406.00
07/05/2017 12:45,2,7.779,ACTIVE,219.84,368.20,59.981,1499273103,"201051344000469","219011344069620",27.35,40.00,0,331.23,418.09,215.4,205.9,1.008,755195.8,755195.8,12676,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273107,2187407.00
07/05/2017 12:45,2,7.803,ACTIVE,217.13,363.69,60.007,1499273103,"201051344000646","219011344069620",26.20,50.00,0,329.13,415.09,207.0,197.9,0.977,750242.1,750242.1,12670,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273108,2187408.00
07/05/2017 12:45,2,7.445,ACTIVE,213.96,369.10,59.944,1499273103,"274151322000052","219011344069620",26.04,64.50,0,326.42,393.45,196.4,187.7,0.765,1015657.9,1015657.9,12584,0,0,0,L,1151911521,0,122.23,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273109,2187409.00
07/05/2017 12:45,2,7.826,ACTIVE,218.26,363.99,59.954,1499273103,"201051344000585","219011344069620",26.74,47.00,0,330.03,415.09,211.9,202.6,0.990,763126.6,763126.6,12670,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273110,2187410.00
07/05/2017 12:45,2,7.695,ALERT,216.67,362.49,59.954,1499273103,"201051344001230","219011344069620",26.74,49.50,0,300.57,409.68,208.2,199.1,0.977,754817.3,754817.3,12690,0,0,0,L,1122011218,0,124.27,122.91,0002,45,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273112,2187411.00
