ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 12:45,2,7.719,ALERT,218.26,363.69,59.954,1499273103,"201051344000582","219011344069620",26.46,46.00,0,284.94,416.29,206.8,197.7,0.946,744158.7,744158.7,12660,0,0,0,L,1122011218,0,124.49,124.04,0002,42,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273113,2187412.00
07/05/2017 12:45,2,7.693,ACTIVE,217.13,360.38,59.986,1499273103,"201051344000955","219011344069620",26.56,48.80,0,330.03,413.29,206.8,197.7,0.981,763705.4,763705.4,12682,0,0,0,L,1122011218,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273114,2187413.00
07/05/2017 12:45,2,5.068,ACTIVE,213.96,403.97,59.938,1499273103,"274151322000094","219011344069620",36.46,57.70,0,377.22,446.05,187.7,179.3,0.747,836006.0,836006.0,12905,0,0,0,L,1151911521,0,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273115,2187414.00
07/05/2017 12:45,2,7.789,ACTIVE,219.84,367.30,59.954,1499273103,"201051344000579","219011344069620",26.68,49.00,0,333.93,415.39,210.4,201.2,0.977,773344.0,773344.0,12668,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273116,2187415.00
07/05/2017 12:45,2,7.773,ACTIVE,216.90,361.29,59.949,1499273103,"201051344000890","219011344069620",26.40,52.50,0,329.73,414.19,207.7,198.6,0.950,757744.7,757744.7,12680,0,0,0,L,1122011218,0,124.27,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273117,2187416.00
07/05/2017 12:45,2,7.719,ACTIVE,217.58,363.39,59.954,1499273103,"201051344000438","219011344069620",26.32,49.30,0,331.23,415.69,205.7,196.6,0.968,760273.5,760273.5,12666,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273118,2187417.00
07/05/2017 12:45,2,7.164,ACTIVE,217.13,354.67,59.959,1499273103,"201051344000417","219011344069620",17.89,49.50,0,333.63,387.14,129.8,123.4,0.619,689340.6,689340.6,12693,0,0,0,L,1122011218,0,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273119,2187418.00
07/05/2017 12:45,2,7.541,ACTIVE,213.51,354.37,59.959,1499273103,"274151322000083","219011344069620",25.60,65.00,0,325.82,393.15,195.3,186.6,0.778,1005414.0,1005414.0,12590,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273120,2187419.00
07/05/2017 12:45,2,7.842,ACTIVE,214.64,377.82,59.959,1499273103,"274151322000076","219011344069620",26.58,64.50,0,328.82,396.75,211.1,201.8,0.826,1072774.2,1072774.2,12595,0,0,0,L,1151911521,0,123.14,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273121,2187420.00
07/05/2017 12:45,2,7.871,ACTIVE,218.26,366.40,59.965,1499273103,"201051344000868","219011344069620",26.98,41.00,0,329.43,416.89,214.9,205.5,0.977,753609.6,753609.6,12681,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273122,2187421.00
07/05/2017 12:45,2,7.854,ACTIVE,213.29,349.26,59.933,1499273103,"274151322000095","219011344069620",26.52,67.70,0,324.02,396.45,210.8,201.6,0.804,1062436.9,1062436.9,12604,0,0,0,L,1151911521,0,122.91,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273123,2187422.00
07/05/2017 12:45,2,7.627,ACTIVE,220.06,360.08,59.986,1499273103,"201051344000988","219011344069620",17.89,40.60,0,337.24,392.85,138.4,131.7,0.641,661712.0,661712.0,12664,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273124,2187423.00
07/05/2017 12:45,2,7.963,ACTIVE,218.48,363.39,59.959,1499273103,"201051344001025","219011344069620",26.42,49.80,0,330.63,416.89,212.9,203.6,0.968,760434.1,760434.1,12675,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273125,2187424.00
07/05/2017 12:45,2,7.777,ACTIVE,219.84,365.80,59.954,1499273103,"201051344000458","219011344069620",27.19,45.00,0,332.13,415.99,214.2,204.9,1.008,765149.7,765149.7,12652,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273126,2187425.00
07/05/2017 12:45,2,7.971,ACTIVE,220.52,366.40,59.991,1499273103,"201051344000853","219011344069620",26.98,43.00,0,334.84,420.20,217.8,208.3,1.025,766171.4,766171.4,12667,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273127,2187426.00
07/05/2017 12:45,2,7.803,ACTIVE,216.90,363.09,59.970,1499273103,"201051344000685","219011344069620",26.58,47.00,0,330.03,413.29,210.0,200.7,1.021,760176.3,760176.3,12695,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273128,2187427.00
07/05/2017 12:45,2,7.746,ALERT,218.26,363.99,59.954,1499273103,"201051344000917","219011344069620",26.86,45.80,0,298.17,415.69,210.8,201.6,0.994,756832.9,756832.9,12680,0,0,0,L,1122011218,0,124.49,124.04,0002,41,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273130,2187428.00
07/05/2017 12:45,2,7.758,ACTIVE,216.90,362.79,59.965,1499273103,"201051344001145","219011344069620",26.62,45.80,0,330.03,414.49,209.2,199.9,0.959,764825.2,764825.2,12675,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273130,2187429.00
07/05/2017 12:45,2,7.789,ALERT,218.71,365.49,59.965,1499273103,"201051344000651","219011344069620",26.66,46.40,0,292.16,415.09,210.2,200.9,0.950,753578.6,753578.6,12673,0,0,0,L,1122011218,0,125.40,123.59,0002,42,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273132,2187430.00
07/05/2017 12:45,2,7.484,ACTIVE,213.74,352.27,59.954,1499273103,"274151322000088","219011344069620",25.49,57.70,0,326.12,392.25,193.1,184.5,0.738,964356.9,964356.9,12585,0,0,0,L,1151911521,0,123.36,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273133,2187431.00
07/05/2017 12:45,2,4.922,ACTIVE,214.87,428.01,59.954,1499273103,"274151322000068","219011344069620",37.35,59.80,0,370.90,445.15,186.0,177.6,0.725,836623.5,836623.5,12919,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273134,2187432.00
07/05/2017 12:45,2,7.938,ALERT,218.26,361.59,59.970,1499273103,"201051344001135","219011344069620",26.22,46.60,0,301.47,414.79,210.7,201.4,0.968,749025.9,749025.9,12660,0,0,0,L,1122011218,0,124.72,123.59,0002,45,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273136,2187433.00
07/05/2017 12:45,2,7.922,ACTIVE,217.80,363.99,59.959,1499273103,"201051344000594","219011344069620",26.60,52.00,0,328.82,416.29,213.4,204.0,0.990,768202.2,768202.2,12665,0,0,0,L,1122011218,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273137,2187434.00
07/05/2017 12:45,2,8.031,ACTIVE,218.48,363.99,59.954,1499273103,"201051344001203","219011344069620",26.44,48.80,0,331.83,416.89,215.0,205.6,0.999,758588.5,758588.5,12700,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273138,2187435.00
07/05/2017 12:45,2,7.531,ACTIVE,214.19,371.21,59.965,1499273103,"274151322000054","219011344069620",24.39,56.50,0,325.22,391.04,186.0,177.6,0.698,981159.7,981159.7,12568,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273139,2187436.00
07/05/2017 12:45,2,7.908,ACTIVE,218.48,361.89,59.965,1499273103,"201051344000867","219011344069620",26.82,46.20,0,330.33,416.29,214.8,205.4,0.977,752397.7,752397.7,12698,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273140,2187437.00
07/05/2017 12:45,2,7.730,ACTIVE,218.26,364.89,59.965,1499273103,"201051344001093","219011344069620",27.00,46.80,0,330.03,415.69,211.2,202.0,0.968,756773.8,756773.8,12689,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273140,2187438.00
07/05/2017 12:45,2,7.893,ACTIVE,219.61,366.40,59.981,1499273103,"201051344000900","219011344069620",27.47,40.80,0,330.93,417.79,219.5,209.9,1.012,773993.0,773993.0,12678,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273141,2187439.00
07/05/2017 12:45,2,7.744,ACTIVE,219.16,367.60,59.981,1499273103,"201051344000648","219011344069620",26.78,43.60,0,331.23,415.99,210.0,200.8,0.972,761841.0,761841.0,12666,0,0,0,L,1122011218,0,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273142,2187440.00
07/05/2017 12:45,2,7.736,ACTIVE,219.39,364.89,59.949,1499273103,"201051344000569","219011344069620",27.55,43.40,0,330.33,417.49,215.7,206.3,1.012,776076.7,776076.7,12643,0,0,0,L,1122011218,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273143,2187441.00
07/05/2017 12:45,2,7.818,ACTIVE,219.84,364.89,59.970,1499273103,"201051344000983","219011344069620",27.19,43.60,0,331.83,417.49,215.2,205.8,1.003,766661.2,766661.2,12670,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273144,2187442.00
07/05/2017 12:45,2,7.893,ACTIVE,219.84,363.99,59.975,1499273103,"201051344001158","219011344069620",26.40,46.00,0,334.84,415.39,210.8,201.6,0.972,751428.8,751428.8,12674,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273145,2187443.00
07/05/2017 12:45,2,7.838,ACTIVE,219.84,367.00,59.981,1499273103,"201051344000576","219011344069620",27.12,41.80,0,335.14,416.59,215.1,205.6,1.016,765988.5,765988.5,12673,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273146,2187444.00
07/05/2017 12:45,2,7.398,ACTIVE,213.74,351.07,59.959,1499273103,"274151322000087","219011344069620",25.94,70.00,0,324.02,391.64,194.4,185.8,0.747,955211.4,955211.4,12766,0,0,0,L,1151911521,0,122.91,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499273147,2187445.00
07/05/2017 13:00,2,8.455,ALERT,219.61,366.10,59.996,1499274004,"201051344000645","219011344069620",26.66,42.80,0,302.98,423.81,228.2,218.3,1.061,764981.0,764981.0,12653,0,0,0,L,1122011218,0,124.72,125.17,0002,39,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274006,2187446.00
07/05/2017 13:00,2,8.014,ACTIVE,213.96,352.57,60.012,1499274004,"274151322000085","219011344069620",23.85,57.30,0,330.63,391.94,193.4,184.7,0.760,976790.6,976790.6,12574,0,0,0,L,1151911521,0,123.59,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274006,2187447.00
07/05/2017 13:00,2,8.389,ACTIVE,218.71,367.90,60.002,1499274004,"201051344000633","219011344069620",26.76,48.50,0,334.24,419.60,227.2,217.3,1.065,751773.6,751773.6,12706,0,0,0,L,1122011218,0,124.27,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274007,2187448.00
07/05/2017 13:00,2,8.482,ACTIVE,220.74,370.30,59.965,1499274004,"201051344000469","219011344069620",27.19,40.00,0,334.24,426.21,233.6,223.5,1.092,755249.7,755249.7,12677,0,0,0,L,1122011218,0,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274008,2187449.00
07/05/2017 13:00,2,8.328,ACTIVE,217.58,364.29,60.028,1499274004,"201051344000646","219011344069620",26.66,50.40,0,330.93,420.50,224.8,215.1,1.052,750294.0,750294.0,12671,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274009,2187450.00
07/05/2017 13:00,2,8.188,ACTIVE,213.74,370.00,59.975,1499274004,"274151322000052","219011344069620",25.68,65.30,0,329.43,396.15,212.9,203.6,0.853,1015707.0,1015707.0,12585,0,0,0,L,1151911521,0,122.68,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274010,2187451.00
07/05/2017 13:00,2,8.447,ACTIVE,219.61,366.70,59.996,1499274004,"201051344000585","219011344069620",26.94,47.80,0,333.93,419.60,230.2,220.3,1.096,763179.7,763179.7,12671,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274011,2187452.00
07/05/2017 13:00,2,8.309,ACTIVE,217.58,363.69,60.002,1499274004,"201051344001230","219011344069620",26.92,48.50,0,329.73,419.60,226.6,216.7,1.047,754869.5,754869.5,12692,0,0,0,L,1122011218,0,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274012,2187453.00
07/05/2017 13:00,2,8.443,ACTIVE,218.93,368.50,60.028,1499274004,"201051344000582","219011344069620",26.20,46.20,0,333.33,420.50,223.8,214.1,1.043,744210.4,744210.4,12662,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274013,2187454.00
07/05/2017 13:00,2,8.412,ACTIVE,217.80,365.49,59.991,1499274004,"201051344000955","219011344069620",26.40,48.80,0,332.43,419.30,224.9,215.2,1.065,763757.0,763757.0,12683,0,0,0,L,1122011218,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274014,2187455.00
07/05/2017 13:00,2,5.504,ACTIVE,214.19,395.55,59.996,1499274004,"274151322000094","219011344069620",36.50,59.30,0,374.81,446.65,203.6,194.6,0.787,836052.7,836052.7,12906,0,0,0,L,1151911521,0,122.68,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274015,2187456.00
07/05/2017 13:00,2,8.520,ACTIVE,220.29,369.40,59.991,1499274004,"201051344000579","219011344069620",26.20,49.00,0,333.93,424.41,226.2,216.4,1.065,773396.4,773396.4,12669,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274015,2187457.00
07/05/2017 13:00,2,8.359,ACTIVE,217.58,366.10,60.007,1499274004,"201051344000890","219011344069620",26.48,52.80,0,331.53,420.20,224.2,214.4,1.021,757796.5,757796.5,12681,0,0,0,L,1122011218,0,124.72,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274016,2187458.00
07/05/2017 13:00,2,8.352,ACTIVE,218.48,366.70,60.023,1499274004,"201051344000438","219011344069620",26.18,49.50,0,333.63,420.20,221.5,211.8,1.052,760324.9,760324.9,12667,0,0,0,L,1122011218,0,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274017,2187459.00
07/05/2017 13:00,2,7.723,ACTIVE,217.80,357.38,59.996,1499274004,"201051344000417","219011344069620",17.87,50.00,0,318.61,392.55,139.8,133.0,0.658,689372.9,689372.9,12694,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274018,2187460.00
07/05/2017 13:00,2,8.031,ACTIVE,213.51,351.67,59.996,1499274004,"274151322000083","219011344069620",25.84,66.30,0,329.73,396.15,210.2,201.0,0.844,1005462.8,1005462.8,12591,0,0,0,L,1151911521,0,122.68,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274019,2187461.00
07/05/2017 13:00,2,8.461,ACTIVE,214.64,375.71,59.991,1499274004,"274151322000076","219011344069620",26.62,66.70,0,329.13,399.16,227.9,218.1,0.879,1072827.0,1072827.0,12596,0,0,0,L,1151911521,0,123.36,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274020,2187462.00
07/05/2017 13:00,2,8.381,ACTIVE,218.71,365.80,60.002,1499274004,"201051344000868","219011344069620",27.19,41.50,0,330.03,422.00,230.8,220.9,1.043,753663.2,753663.2,12682,0,0,0,L,1122011218,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274021,2187463.00
07/05/2017 13:00,2,8.465,ACTIVE,213.51,347.46,59.996,1499274004,"274151322000095","219011344069620",26.54,67.70,0,329.73,400.96,227.3,217.5,0.849,1062489.6,1062489.6,12605,0,0,0,L,1151911521,0,122.91,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274022,2187464.00
07/05/2017 13:00,2,8.168,ACTIVE,220.74,362.79,60.007,1499274004,"201051344000988","219011344069620",17.89,40.60,0,318.00,399.76,148.0,140.9,0.676,661746.2,661746.2,12665,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274023,2187465.00
07/05/2017 13:00,2,8.461,ACTIVE,218.93,365.80,60.002,1499274004,"201051344001025","219011344069620",26.72,49.30,0,333.63,420.80,228.9,219.0,1.025,760487.1,760487.1,12676,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274023,2187466.00
07/05/2017 13:00,2,8.402,ALERT,220.52,367.90,59.996,1499274004,"201051344000458","219011344069620",27.02,44.80,0,278.33,424.41,229.7,219.7,1.078,765202.5,765202.5,12653,0,0,0,L,1122011218,0,124.94,125.62,0002,38,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274025,2187467.00
07/05/2017 13:00,2,8.441,ALERT,220.74,370.60,59.981,1499274004,"201051344000853","219011344069620",27.25,42.50,0,303.58,426.51,232.9,222.9,1.096,766225.0,766225.0,12668,0,0,0,L,1122011218,0,125.17,125.62,0002,39,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274027,2187468.00
07/05/2017 13:00,2,8.357,ACTIVE,217.58,365.49,60.002,1499274004,"201051344000685","219011344069620",26.52,47.00,0,331.23,419.90,224.5,214.8,1.083,760228.4,760228.4,12696,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274028,2187469.00
07/05/2017 13:00,2,8.213,ACTIVE,218.93,365.19,59.986,1499274004,"201051344000917","219011344069620",27.00,46.40,0,333.03,419.60,224.3,214.6,1.056,756885.2,756885.2,12682,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274029,2187470.00
07/05/2017 13:00,2,8.232,ACTIVE,217.58,366.40,60.002,1499274004,"201051344001145","219011344069620",26.70,46.20,0,333.33,420.20,222.7,213.0,1.008,764877.0,764877.0,12676,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274030,2187471.00
07/05/2017 13:00,2,8.270,ACTIVE,219.39,365.49,59.996,1499274004,"201051344000651","219011344069620",26.60,46.60,0,334.24,419.00,222.6,212.9,1.012,753630.8,753630.8,12675,0,0,0,L,1122011218,0,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274031,2187472.00
07/05/2017 13:00,2,7.869,ACTIVE,213.96,361.29,60.002,1499274004,"274151322000088","219011344069620",25.70,60.00,0,329.73,395.55,204.6,195.6,0.782,964404.7,964404.7,12586,0,0,0,L,1151911521,0,123.81,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274032,2187473.00
07/05/2017 13:00,2,5.320,ACTIVE,214.87,420.50,59.991,1499274004,"274151322000068","219011344069620",36.88,61.30,0,370.00,445.45,198.2,189.3,0.782,836669.8,836669.8,12920,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274032,2187474.00
07/05/2017 13:00,2,8.053,ACTIVE,218.71,367.30,60.023,1499274004,"201051344001135","219011344069620",26.56,47.00,0,333.63,420.20,216.3,206.8,0.981,749077.9,749077.9,12662,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274033,2187475.00
07/05/2017 13:00,2,6.830,ACTIVE,216.67,360.69,59.991,1499274004,"201051344000594","219011344069620",26.90,53.50,0,330.33,421.10,185.9,177.5,0.871,768254.6,768254.6,12666,0,0,0,L,1122011218,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274034,2187476.00
07/05/2017 13:00,2,6.801,ACTIVE,218.03,361.89,59.991,1499274004,"201051344001203","219011344069620",27.06,49.00,0,334.54,420.50,186.2,177.8,0.862,758641.6,758641.6,12701,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274035,2187477.00
07/05/2017 13:00,2,6.557,ACTIVE,213.51,349.26,60.002,1499274004,"274151322000054","219011344069620",24.57,58.30,0,330.03,393.75,163.0,155.4,0.623,981205.4,981205.4,12569,0,0,0,L,1151911521,0,123.14,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274036,2187478.00
07/05/2017 13:00,2,7.688,ACTIVE,218.48,362.79,60.002,1499274004,"201051344000867","219011344069620",26.82,46.00,0,332.43,421.70,208.8,199.6,0.981,752450.7,752450.7,12699,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274037,2187479.00
07/05/2017 13:00,2,7.279,ACTIVE,218.26,365.49,59.986,1499274004,"201051344001093","219011344069620",27.47,47.00,0,333.33,420.50,202.8,193.8,0.910,756826.2,756826.2,12690,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274038,2187480.00
07/05/2017 13:00,2,8.152,ALERT,219.61,369.10,59.986,1499274004,"201051344000900","219011344069620",27.43,41.30,0,303.58,426.51,226.6,216.8,1.025,774047.3,774047.3,12679,0,0,0,L,1122011218,0,124.49,124.94,0002,37,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274040,2187481.00
07/05/2017 13:00,2,8.070,ACTIVE,219.39,368.80,59.991,1499274004,"201051344000648","219011344069620",27.00,43.40,0,334.24,420.50,220.8,211.2,1.016,761893.1,761893.1,12667,0,0,0,L,1122011218,0,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274041,2187482.00
07/05/2017 13:00,2,8.369,ACTIVE,220.06,367.90,59.996,1499274004,"201051344000569","219011344069620",26.98,43.60,0,332.73,425.01,228.5,218.6,1.052,776130.4,776130.4,12644,0,0,0,L,1122011218,0,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274042,2187483.00
07/05/2017 13:00,2,8.205,ALERT,220.29,369.70,59.986,1499274004,"201051344000983","219011344069620",27.49,42.50,0,275.32,425.31,228.5,218.7,1.047,766714.5,766714.5,12671,0,0,0,L,1122011218,0,124.72,125.40,0002,40,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274044,2187484.00
07/05/2017 13:00,2,8.352,ACTIVE,220.29,367.60,59.981,1499274004,"201051344001158","219011344069620",26.42,45.50,0,333.93,422.30,223.4,213.7,1.016,751481.2,751481.2,12675,0,0,0,L,1122011218,0,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274045,2187485.00
07/05/2017 13:00,2,8.346,ALERT,220.29,368.20,59.975,1499274004,"201051344000576","219011344069620",27.02,41.30,0,286.74,425.61,228.2,218.3,1.052,766041.6,766041.6,12674,0,0,0,L,1122011218,0,124.72,125.17,0002,38,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274047,2187486.00
07/05/2017 13:00,2,7.830,ACTIVE,213.74,349.26,59.986,1499274004,"274151322000087","219011344069620",26.00,70.70,0,330.63,395.55,206.0,196.9,0.773,955259.7,955259.7,12767,0,0,0,L,1151911521,0,122.91,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274048,2187487.00
07/05/2017 13:15,2,8.332,ACTIVE,219.39,365.49,59.975,1499274903,"201051344000645","219011344069620",26.46,43.20,0,335.44,416.59,223.2,213.5,1.016,765034.3,765034.3,12655,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274904,2187488.00
07/05/2017 13:15,2,7.824,ACTIVE,213.96,350.77,59.954,1499274903,"274151322000085","219011344069620",24.09,58.50,0,326.72,390.14,190.7,182.1,0.742,976835.7,976835.7,12575,0,0,0,L,1151911521,0,123.36,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274905,2187489.00
07/05/2017 13:15,2,8.367,ACTIVE,218.26,368.50,60.002,1499274903,"201051344000633","219011344069620",26.22,49.80,0,331.83,416.59,222.2,212.5,1.052,751826.3,751826.3,12707,0,0,0,L,1122011218,0,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274906,2187490.00
07/05/2017 13:15,2,8.303,ACTIVE,219.84,367.30,59.986,1499274903,"201051344000469","219011344069620",27.17,39.30,0,333.93,418.70,228.4,218.5,1.056,755303.9,755303.9,12678,0,0,0,L,1122011218,0,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274907,2187491.00
07/05/2017 13:15,2,8.242,ACTIVE,216.90,363.99,59.986,1499274903,"201051344000646","219011344069620",26.48,50.20,0,328.82,416.89,220.9,211.3,1.043,750346.2,750346.2,12672,0,0,0,L,1122011218,0,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274908,2187492.00
07/05/2017 13:15,2,8.078,ACTIVE,213.51,345.96,59.981,1499274903,"274151322000052","219011344069620",25.64,66.00,0,325.52,394.95,209.6,200.3,0.822,1015756.5,1015756.5,12586,0,0,0,L,1151911521,0,122.46,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274909,2187493.00
07/05/2017 13:15,2,8.398,ACTIVE,218.71,366.70,59.981,1499274903,"201051344000585","219011344069620",26.74,47.80,0,330.63,416.89,227.4,217.6,1.069,763233.2,763233.2,12672,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274910,2187494.00
07/05/2017 13:15,2,8.244,ACTIVE,216.45,362.19,59.975,1499274903,"201051344001230","219011344069620",26.72,48.50,0,327.92,410.88,222.9,213.2,1.039,754922.1,754922.1,12693,0,0,0,L,1122011218,0,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274911,2187495.00
07/05/2017 13:15,2,8.264,ACTIVE,218.48,365.49,59.975,1499274903,"201051344000582","219011344069620",26.36,45.80,0,330.03,417.79,220.6,211.0,1.012,744262.4,744262.4,12663,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274912,2187496.00
07/05/2017 13:15,2,8.223,ACTIVE,217.13,361.89,60.012,1499274903,"201051344000955","219011344069620",26.52,48.80,0,329.43,415.09,220.8,211.2,1.047,763809.1,763809.1,12684,0,0,0,L,1122011218,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274913,2187497.00
07/05/2017 13:15,2,5.471,ACTIVE,213.74,412.68,59.981,1499274903,"274151322000094","219011344069620",36.14,58.50,0,375.11,445.75,199.8,190.9,0.778,836099.8,836099.8,12907,0,0,0,L,1151911521,0,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274913,2187498.00
07/05/2017 13:15,2,8.434,ACTIVE,219.61,368.20,59.975,1499274903,"201051344000579","219011344069620",26.12,49.50,0,335.14,418.39,223.1,213.4,1.030,773449.2,773449.2,12670,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274914,2187499.00
07/05/2017 13:15,2,8.322,ACTIVE,217.13,366.10,59.981,1499274903,"201051344000890","219011344069620",26.34,52.30,0,329.13,415.09,221.8,212.2,1.016,757848.7,757848.7,12682,0,0,0,L,1122011218,0,124.49,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274915,2187500.00
07/05/2017 13:15,2,8.275,ACTIVE,218.03,364.89,59.986,1499274903,"201051344000438","219011344069620",26.28,49.30,0,330.93,417.79,220.3,210.7,1.034,760376.6,760376.6,12668,0,0,0,L,1122011218,0,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274916,2187501.00
07/05/2017 13:15,2,7.709,ACTIVE,217.13,356.18,59.986,1499274903,"201051344000417","219011344069620",17.87,49.80,0,333.03,388.64,139.6,132.8,0.658,689405.6,689405.6,12695,0,0,0,L,1122011218,0,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274917,2187502.00
07/05/2017 13:15,2,8.061,ACTIVE,212.83,354.67,59.970,1499274903,"274151322000083","219011344069620",25.74,67.00,0,326.12,394.05,210.0,200.8,0.844,1005512.0,1005512.0,12592,0,0,0,L,1151911521,0,122.01,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274918,2187503.00
07/05/2017 13:15,2,8.467,ACTIVE,214.64,367.00,59.991,1499274903,"274151322000076","219011344069620",26.56,65.70,0,326.72,397.66,227.8,217.9,0.893,1072880.3,1072880.3,12597,0,0,0,L,1151911521,0,123.36,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274919,2187504.00
07/05/2017 13:15,2,8.410,ACTIVE,218.03,363.69,59.986,1499274903,"201051344000868","219011344069620",26.84,42.30,0,329.73,418.70,228.5,218.6,1.034,753717.2,753717.2,12683,0,0,0,L,1122011218,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274920,2187505.00
07/05/2017 13:15,2,8.480,ACTIVE,213.06,349.56,59.981,1499274903,"274151322000095","219011344069620",26.36,69.30,0,325.22,400.06,226.3,216.5,0.862,1062542.9,1062542.9,12606,0,0,0,L,1151911521,0,123.14,122.46,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274921,2187506.00
07/05/2017 13:15,2,7.971,ACTIVE,220.06,360.69,59.996,1499274903,"201051344000988","219011344069620",17.89,40.00,0,336.94,393.45,144.5,137.5,0.658,661780.5,661780.5,12666,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274922,2187507.00
07/05/2017 13:15,2,8.438,ACTIVE,218.48,367.90,59.986,1499274903,"201051344001025","219011344069620",26.48,50.00,0,331.23,417.79,226.3,216.5,1.008,760540.6,760540.6,12677,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274923,2187508.00
07/05/2017 13:15,2,8.297,ACTIVE,219.61,365.49,59.996,1499274903,"201051344000458","219011344069620",26.70,44.50,0,334.24,419.60,224.4,214.7,1.034,765255.8,765255.8,12655,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274924,2187509.00
07/05/2017 13:15,2,8.295,ACTIVE,220.29,368.20,59.986,1499274903,"201051344000853","219011344069620",27.12,42.80,0,334.84,421.70,227.7,217.8,1.065,766279.1,766279.1,12670,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274925,2187510.00
07/05/2017 13:15,2,8.273,ACTIVE,216.67,363.09,59.981,1499274903,"201051344000685","219011344069620",26.42,46.60,0,329.73,415.09,221.2,211.5,1.069,760280.7,760280.7,12697,0,0,0,L,1122011218,0,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274926,2187511.00
07/05/2017 13:15,2,8.256,ACTIVE,218.03,367.60,59.970,1499274903,"201051344000917","219011344069620",26.58,46.40,0,329.73,416.89,222.2,212.6,1.052,756937.7,756937.7,12683,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274926,2187512.00
07/05/2017 13:15,2,8.305,ACTIVE,216.90,363.69,59.981,1499274903,"201051344001145","219011344069620",26.24,46.40,0,330.63,416.59,220.7,211.0,1.008,764929.2,764929.2,12677,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274927,2187513.00
07/05/2017 13:15,2,8.316,ACTIVE,218.93,366.10,59.981,1499274903,"201051344000651","219011344069620",26.42,46.80,0,331.83,416.59,222.5,212.8,1.003,753683.3,753683.3,12676,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274928,2187514.00
07/05/2017 13:15,2,7.898,ACTIVE,213.51,360.38,59.965,1499274903,"274151322000088","219011344069620",25.56,60.50,0,325.82,393.15,204.3,195.3,0.778,964452.9,964452.9,12587,0,0,0,L,1151911521,0,123.14,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274929,2187515.00
07/05/2017 13:15,2,5.406,ACTIVE,214.41,417.79,59.970,1499274903,"274151322000068","219011344069620",36.18,60.80,0,373.01,447.55,198.0,189.2,0.778,836716.4,836716.4,12921,0,0,0,L,1151911521,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274930,2187516.00
07/05/2017 13:15,2,8.416,ACTIVE,218.03,364.89,59.970,1499274903,"201051344001135","219011344069620",26.10,46.60,0,330.93,417.19,222.7,213.0,1.021,749130.2,749130.2,12663,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274931,2187517.00
07/05/2017 13:15,2,8.277,ACTIVE,217.58,364.89,59.981,1499274903,"201051344000594","219011344069620",26.64,54.00,0,329.13,417.79,223.3,213.6,1.034,768307.4,768307.4,12667,0,0,0,L,1122011218,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274932,2187518.00
07/05/2017 13:15,2,8.451,ACTIVE,218.71,365.80,59.959,1499274903,"201051344001203","219011344069620",26.50,49.00,0,332.43,417.79,226.7,216.8,1.047,758695.1,758695.1,12702,0,0,0,L,1122011218,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274933,2187519.00
07/05/2017 13:15,2,7.928,ACTIVE,213.51,379.32,59.986,1499274903,"274151322000054","219011344069620",24.43,58.80,0,324.62,392.55,196.1,187.3,0.769,981251.6,981251.6,12570,0,0,0,L,1151911521,0,122.68,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274934,2187520.00
07/05/2017 13:15,2,8.381,ACTIVE,218.26,365.49,59.975,1499274903,"201051344000867","219011344069620",26.36,46.20,0,330.33,416.59,223.6,213.9,1.012,752504.0,752504.0,12700,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274935,2187521.00
07/05/2017 13:15,2,8.145,ACTIVE,218.48,364.59,59.981,1499274903,"201051344001093","219011344069620",26.90,46.60,0,329.73,417.49,221.8,212.2,1.016,756878.9,756878.9,12691,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274936,2187522.00
07/05/2017 13:15,2,8.369,ACTIVE,219.39,369.10,59.981,1499274903,"201051344000900","219011344069620",27.10,40.80,0,334.24,420.20,229.7,219.7,1.021,774102.2,774102.2,12681,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274937,2187523.00
07/05/2017 13:15,2,8.109,ACTIVE,218.93,363.09,59.981,1499274903,"201051344000648","219011344069620",26.60,44.00,0,333.33,417.79,218.5,209.0,1.008,761945.4,761945.4,12668,0,0,0,L,1122011218,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274937,2187524.00
07/05/2017 13:15,2,8.051,ACTIVE,219.39,367.30,59.975,1499274903,"201051344000569","219011344069620",27.57,43.40,0,331.53,418.39,224.7,215.0,1.043,776184.3,776184.3,12645,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274938,2187525.00
07/05/2017 13:15,2,8.156,ACTIVE,219.84,368.20,59.981,1499274903,"201051344000983","219011344069620",27.06,43.40,0,334.24,418.09,223.3,213.7,1.034,766768.2,766768.2,12673,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274939,2187526.00
07/05/2017 13:15,2,8.191,ACTIVE,219.61,365.19,59.975,1499274903,"201051344001158","219011344069620",26.28,45.50,0,334.84,416.29,218.0,208.5,1.003,751533.6,751533.6,12676,0,0,0,L,1122011218,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274940,2187527.00
07/05/2017 13:15,2,8.131,ACTIVE,219.39,365.19,60.007,1499274903,"201051344000576","219011344069620",26.94,41.80,0,334.84,418.39,221.8,212.2,1.021,766095.0,766095.0,12676,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274941,2187528.00
07/05/2017 13:15,2,7.740,ACTIVE,213.74,358.88,59.981,1499274903,"274151322000087","219011344069620",25.84,72.00,0,325.52,392.85,202.5,193.5,0.778,955308.3,955308.3,12768,0,0,0,L,1151911521,0,122.68,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499274942,2187529.00
07/05/2017 13:30,2,8.082,ACTIVE,219.39,367.90,59.981,1499275803,"201051344000645","219011344069620",27.17,42.30,0,334.84,416.89,222.4,212.7,1.003,765084.0,765084.0,12656,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275804,2187530.00
07/05/2017 13:30,2,7.719,ACTIVE,213.51,350.77,60.007,1499275803,"274151322000085","219011344069620",24.61,56.80,0,331.83,390.44,192.2,183.6,0.742,976878.2,976878.2,12576,0,0,0,L,1151911521,0,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275805,2187531.00
07/05/2017 13:30,2,8.076,ACTIVE,218.48,364.89,59.996,1499275803,"201051344000633","219011344069620",26.98,48.80,0,333.63,417.19,220.7,211.0,1.039,751875.8,751875.8,12708,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275806,2187532.00
07/05/2017 13:30,2,8.049,ACTIVE,220.06,367.00,59.991,1499275803,"201051344000469","219011344069620",27.79,38.60,0,333.63,419.00,226.5,216.7,1.056,755354.6,755354.6,12679,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275807,2187533.00
07/05/2017 13:30,2,8.049,ACTIVE,216.90,364.29,59.965,1499275803,"201051344000646","219011344069620",27.02,48.00,0,329.13,417.49,220.1,210.5,1.039,750395.3,750395.3,12673,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275808,2187534.00
07/05/2017 13:30,2,7.830,ACTIVE,213.51,377.82,59.986,1499275803,"274151322000052","219011344069620",26.34,64.50,0,330.63,394.95,208.7,199.5,0.849,1015803.0,1015803.0,12587,0,0,0,L,1151911521,0,122.23,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275809,2187535.00
07/05/2017 13:30,2,8.088,ACTIVE,218.48,367.60,59.986,1499275803,"201051344000585","219011344069620",27.33,46.40,0,332.73,417.79,223.9,214.2,1.043,763283.6,763283.6,12673,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275810,2187536.00
07/05/2017 13:30,2,7.885,ACTIVE,216.67,362.19,59.981,1499275803,"201051344001230","219011344069620",27.39,47.00,0,327.92,411.18,218.6,209.1,1.016,754971.3,754971.3,12694,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275811,2187537.00
07/05/2017 13:30,2,7.945,ACTIVE,218.48,363.99,59.996,1499275803,"201051344000582","219011344069620",26.88,45.30,0,332.43,417.49,216.2,206.8,0.999,744311.1,744311.1,12664,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275811,2187538.00
07/05/2017 13:30,2,7.879,ACTIVE,216.90,361.29,59.975,1499275803,"201051344000955","219011344069620",27.17,48.00,0,330.63,416.89,216.8,207.3,1.025,763858.1,763858.1,12685,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275812,2187539.00
07/05/2017 13:30,2,5.207,ACTIVE,213.51,402.77,59.975,1499275803,"274151322000094","219011344069620",36.84,57.30,0,378.42,449.35,193.8,185.1,0.751,836143.8,836143.8,12908,0,0,0,L,1151911521,0,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275813,2187540.00
07/05/2017 13:30,2,7.766,ACTIVE,219.39,365.49,59.986,1499275803,"201051344000579","219011344069620",26.92,48.50,0,334.84,416.89,211.6,202.3,0.994,773498.6,773498.6,12671,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275814,2187541.00
07/05/2017 13:30,2,7.590,ACTIVE,216.67,360.69,59.991,1499275803,"201051344000890","219011344069620",27.08,51.00,0,330.33,415.39,207.9,198.8,0.955,757897.7,757897.7,12683,0,0,0,L,1122011218,0,124.27,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275815,2187542.00
07/05/2017 13:30,2,7.570,ACTIVE,217.58,362.79,60.007,1499275803,"201051344000438","219011344069620",27.00,48.80,0,332.43,416.89,206.9,197.8,0.968,760425.2,760425.2,12669,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275816,2187543.00
07/05/2017 13:30,2,7.436,ACTIVE,217.13,355.88,59.986,1499275803,"201051344000417","219011344069620",17.89,49.30,0,333.33,391.04,134.7,128.1,0.641,689436.3,689436.3,12696,0,0,0,L,1122011218,0,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275817,2187544.00
07/05/2017 13:30,2,7.439,ACTIVE,213.06,359.18,60.002,1499275803,"274151322000083","219011344069620",26.26,64.30,0,326.42,394.35,197.8,189.0,0.800,1005558.3,1005558.3,12593,0,0,0,L,1151911521,0,122.23,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275818,2187545.00
07/05/2017 13:30,2,8.068,ACTIVE,214.41,369.40,59.975,1499275803,"274151322000076","219011344069620",26.70,65.00,0,330.33,397.66,218.1,208.5,0.857,1072930.5,1072930.5,12598,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275819,2187546.00
07/05/2017 13:30,2,8.062,ACTIVE,218.03,363.39,59.981,1499275803,"201051344000868","219011344069620",27.63,40.60,0,332.73,418.39,225.7,215.9,0.999,753767.7,753767.7,12684,0,0,0,L,1122011218,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275819,2187547.00
07/05/2017 13:30,2,8.012,ACTIVE,213.29,363.39,59.981,1499275803,"274151322000095","219011344069620",26.92,66.30,0,329.13,398.56,218.3,208.8,0.844,1062592.9,1062592.9,12607,0,0,0,L,1151911521,0,122.68,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275820,2187548.00
07/05/2017 13:30,2,7.988,ACTIVE,219.61,359.48,59.981,1499275803,"201051344000988","219011344069620",17.89,39.00,0,336.94,393.75,144.8,137.8,0.663,661812.7,661812.7,12667,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275821,2187549.00
07/05/2017 13:30,2,8.223,ACTIVE,218.26,366.40,59.970,1499275803,"201051344001025","219011344069620",27.02,48.50,0,332.73,418.70,224.8,215.0,1.008,760590.9,760590.9,12678,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275822,2187550.00
07/05/2017 13:30,2,8.129,ACTIVE,219.84,366.40,59.986,1499275803,"201051344000458","219011344069620",27.14,43.00,0,334.84,418.39,223.3,213.6,1.047,765305.7,765305.7,12656,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275823,2187551.00
07/05/2017 13:30,2,7.986,ACTIVE,219.84,368.50,59.991,1499275803,"201051344000853","219011344069620",27.45,41.00,0,335.14,419.30,221.9,212.2,1.039,766329.7,766329.7,12671,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275824,2187552.00
07/05/2017 13:30,2,8.098,ACTIVE,216.67,364.29,59.981,1499275803,"201051344000685","219011344069620",26.80,46.00,0,321.61,418.09,219.6,210.0,1.065,760329.8,760329.8,12698,0,0,0,L,1122011218,0,124.72,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275825,2187553.00
