ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 13:30,2,7.721,ACTIVE,218.03,362.79,59.975,1499275803,"201051344000917","219011344069620",27.31,45.30,0,332.73,416.89,213.6,204.2,1.008,756986.9,756986.9,12684,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275826,2187554.00
07/05/2017 13:30,2,7.777,ACTIVE,216.90,364.59,59.986,1499275803,"201051344001145","219011344069620",27.17,45.30,0,330.33,415.99,214.1,204.7,0.981,764978.2,764978.2,12678,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275827,2187555.00
07/05/2017 13:30,2,8.217,ACTIVE,218.71,364.59,59.986,1499275803,"201051344000651","219011344069620",27.08,45.80,0,333.63,416.89,225.5,215.7,1.034,753732.7,753732.7,12677,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275828,2187556.00
07/05/2017 13:30,2,7.689,ACTIVE,213.51,375.11,59.975,1499275803,"274151322000088","219011344069620",26.28,59.30,0,331.83,393.15,204.6,195.5,0.795,964498.3,964498.3,12588,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275829,2187557.00
07/05/2017 13:30,2,5.385,ACTIVE,214.64,407.57,59.975,1499275803,"274151322000068","219011344069620",37.27,59.30,0,376.01,448.15,204.8,195.7,0.813,836760.1,836760.1,12922,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275830,2187558.00
07/05/2017 13:30,2,8.227,ACTIVE,218.03,364.29,59.981,1499275803,"201051344001135","219011344069620",27.15,45.80,0,331.83,417.49,226.4,216.6,1.030,749179.6,749179.6,12664,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275831,2187559.00
07/05/2017 13:30,2,8.320,ACTIVE,217.58,364.89,59.981,1499275803,"201051344000594","219011344069620",27.19,52.00,0,330.33,417.79,229.0,219.1,1.061,768356.9,768356.9,12668,0,0,0,L,1122011218,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275832,2187560.00
07/05/2017 13:30,2,8.398,ACTIVE,218.71,366.10,59.986,1499275803,"201051344001203","219011344069620",27.23,48.00,0,333.63,418.39,231.5,221.5,1.087,758745.3,758745.3,12703,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275833,2187561.00
07/05/2017 13:30,2,7.885,ACTIVE,213.96,360.99,59.981,1499275803,"274151322000054","219011344069620",25.09,57.30,0,331.23,392.55,200.4,191.5,0.778,981295.2,981295.2,12571,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275834,2187562.00
07/05/2017 13:30,2,8.373,ACTIVE,218.71,366.40,59.981,1499275803,"201051344000867","219011344069620",26.92,44.50,0,333.33,417.79,228.2,218.4,1.030,752554.1,752554.1,12701,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275834,2187563.00
07/05/2017 13:30,2,8.137,ACTIVE,218.71,367.60,59.975,1499275803,"201051344001093","219011344069620",27.51,45.80,0,332.13,418.09,226.5,216.7,1.043,756928.3,756928.3,12692,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275835,2187564.00
07/05/2017 13:30,2,7.430,ACTIVE,219.39,367.60,60.002,1499275803,"201051344000900","219011344069620",27.93,40.20,0,333.63,419.30,209.8,200.6,0.928,774153.6,774153.6,12682,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275836,2187565.00
07/05/2017 13:30,2,6.848,ACTIVE,218.48,360.99,60.028,1499275803,"201051344000648","219011344069620",27.15,43.00,0,334.84,417.79,188.1,179.6,0.884,761994.5,761994.5,12669,0,0,0,L,1122011218,0,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275837,2187566.00
07/05/2017 13:30,2,6.496,ACTIVE,218.26,360.08,59.965,1499275803,"201051344000569","219011344069620",27.65,42.00,0,333.93,419.00,181.7,173.4,0.849,776234.9,776234.9,12646,0,0,0,L,1122011218,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275838,2187567.00
07/05/2017 13:30,2,6.469,ACTIVE,218.26,360.08,59.986,1499275803,"201051344000983","219011344069620",27.59,42.00,0,333.63,418.70,180.8,172.6,0.857,766818.6,766818.6,12674,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275839,2187568.00
07/05/2017 13:30,2,6.562,ACTIVE,218.03,359.18,59.986,1499275803,"201051344001158","219011344069620",26.58,44.50,0,333.93,415.99,176.6,168.5,0.822,751582.8,751582.8,12677,0,0,0,L,1122011218,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275840,2187569.00
07/05/2017 13:30,2,6.510,ACTIVE,218.48,363.99,59.986,1499275803,"201051344000576","219011344069620",27.69,40.40,0,334.54,419.00,182.6,174.3,0.857,766145.0,766145.0,12677,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275841,2187570.00
07/05/2017 13:30,2,6.193,ACTIVE,213.06,366.40,59.991,1499275803,"274151322000087","219011344069620",26.40,71.00,0,331.53,393.45,165.6,157.9,0.632,955354.0,955354.0,12769,0,0,0,L,1151911521,0,122.23,122.68,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499275842,2187571.00
07/05/2017 13:45,2,3.379,ACTIVE,214.41,347.76,59.991,1499276703,"201051344000645","219011344069620",28.23,38.40,0,333.93,420.80,96.7,91.4,0.460,765115.3,765115.3,12657,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276704,2187572.00
07/05/2017 13:45,2,3.205,ACTIVE,211.03,347.76,59.965,1499276703,"274151322000085","219011344069620",26.56,51.80,0,328.82,393.45,86.2,81.3,0.340,976905.6,976905.6,12577,0,0,0,L,1151911521,0,121.78,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276705,2187573.00
07/05/2017 13:45,2,3.436,ACTIVE,214.19,349.26,59.954,1499276703,"201051344000633","219011344069620",27.75,44.80,0,333.03,421.10,96.6,91.3,0.468,751906.9,751906.9,12709,0,0,0,L,1122011218,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276706,2187574.00
07/05/2017 13:45,2,3.412,ACTIVE,214.64,348.06,59.981,1499276703,"201051344000469","219011344069620",28.49,35.00,0,332.43,427.41,98.6,93.2,0.477,755386.5,755386.5,12680,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276707,2187575.00
07/05/2017 13:45,2,3.363,ACTIVE,212.83,346.56,59.975,1499276703,"201051344000646","219011344069620",28.21,44.50,0,329.73,421.70,96.1,90.8,0.468,750426.2,750426.2,12674,0,0,0,L,1122011218,0,122.23,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276708,2187576.00
07/05/2017 13:45,2,3.320,ACTIVE,211.03,351.37,59.981,1499276703,"274151322000052","219011344069620",27.51,59.50,0,327.92,397.96,92.5,87.3,0.367,1015832.6,1015832.6,12588,0,0,0,L,1151911521,0,120.88,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276709,2187577.00
07/05/2017 13:45,2,3.500,ACTIVE,213.74,347.46,59.970,1499276703,"201051344000585","219011344069620",28.13,42.50,0,332.73,422.00,99.8,94.4,0.468,763315.4,763315.4,12674,0,0,0,L,1122011218,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276710,2187578.00
07/05/2017 13:45,2,3.354,ACTIVE,212.61,344.45,59.933,1499276703,"201051344001230","219011344069620",28.05,43.60,0,329.13,415.69,95.3,90.0,0.446,755001.8,755001.8,12695,0,0,0,L,1122011218,0,122.01,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276711,2187579.00
07/05/2017 13:45,2,3.357,ACTIVE,214.19,347.76,59.986,1499276703,"201051344000582","219011344069620",28.03,40.60,0,332.13,421.70,95.3,90.1,0.455,744341.5,744341.5,12665,0,0,0,L,1122011218,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276712,2187580.00
07/05/2017 13:45,2,3.438,ACTIVE,213.06,346.26,59.975,1499276703,"201051344000955","219011344069620",27.77,43.80,0,330.03,419.90,96.8,91.5,0.464,763888.8,763888.8,12686,0,0,0,L,1122011218,0,121.78,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276712,2187581.00
07/05/2017 13:45,2,2.174,ACTIVE,211.03,407.87,59.970,1499276703,"274151322000094","219011344069620",38.55,53.50,0,381.73,451.46,85.0,80.1,0.323,836171.0,836171.0,12909,0,0,0,L,1151911521,0,121.10,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276713,2187582.00
07/05/2017 13:45,2,3.473,ACTIVE,214.64,348.06,59.975,1499276703,"201051344000579","219011344069620",28.03,44.00,0,333.63,424.71,98.5,93.2,0.468,773529.7,773529.7,12672,0,0,0,L,1122011218,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276714,2187583.00
07/05/2017 13:45,2,3.416,ACTIVE,213.06,345.36,59.970,1499276703,"201051344000890","219011344069620",28.11,47.00,0,330.63,420.80,97.2,91.9,0.451,757928.4,757928.4,12684,0,0,0,L,1122011218,0,122.23,120.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276715,2187584.00
07/05/2017 13:45,2,3.424,ACTIVE,213.51,347.16,59.970,1499276703,"201051344000438","219011344069620",27.83,44.30,0,332.73,421.40,96.5,91.2,0.473,760455.6,760455.6,12670,0,0,0,L,1122011218,0,122.46,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276716,2187585.00
07/05/2017 13:45,2,3.402,ACTIVE,213.29,352.27,59.981,1499276703,"201051344000417","219011344069620",18.17,44.50,0,318.30,392.55,62.6,58.5,0.552,689455.7,689455.7,12697,0,0,0,L,1122011218,0,122.01,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276717,2187586.00
07/05/2017 13:45,2,3.338,ACTIVE,211.03,352.27,59.975,1499276703,"274151322000083","219011344069620",27.63,59.00,0,326.42,397.66,93.5,88.3,0.389,1005587.4,1005587.4,12594,0,0,0,L,1151911521,0,120.88,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276718,2187587.00
07/05/2017 13:45,2,3.555,ACTIVE,211.48,345.66,59.970,1499276703,"274151322000076","219011344069620",27.95,58.30,0,328.82,400.36,100.7,95.3,0.398,1072962.0,1072962.0,12599,0,0,0,L,1151911521,0,121.33,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276719,2187588.00
07/05/2017 13:45,2,3.529,ACTIVE,213.74,346.56,59.970,1499276703,"201051344000868","219011344069620",28.11,36.80,0,331.83,423.20,100.5,95.1,0.468,753798.9,753798.9,12685,0,0,0,L,1122011218,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276720,2187589.00
07/05/2017 13:45,2,3.521,ACTIVE,211.03,342.95,59.986,1499276703,"274151322000095","219011344069620",28.15,59.50,0,327.62,401.86,100.4,95.0,0.389,1062624.1,1062624.1,12608,0,0,0,L,1151911521,0,121.78,121.33,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276721,2187590.00
07/05/2017 13:45,2,3.545,ACTIVE,214.41,354.97,59.959,1499276703,"201051344000988","219011344069620",18.27,35.20,0,316.20,400.06,65.6,61.4,0.570,661832.7,661832.7,12668,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276722,2187591.00
07/05/2017 13:45,2,3.549,ACTIVE,213.51,346.56,59.970,1499276703,"201051344001025","219011344069620",28.03,44.80,0,332.13,422.00,100.7,95.2,0.464,760622.0,760622.0,12679,0,0,0,L,1122011218,0,122.01,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276723,2187592.00
07/05/2017 13:45,2,3.527,ACTIVE,214.64,348.06,59.981,1499276703,"201051344000458","219011344069620",28.03,40.00,0,333.63,425.61,100.1,94.7,0.491,765336.5,765336.5,12657,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276724,2187593.00
07/05/2017 13:45,2,3.539,ACTIVE,215.09,350.77,60.002,1499276703,"201051344000853","219011344069620",28.41,37.30,0,334.24,427.71,101.9,96.4,0.495,766361.0,766361.0,12672,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276724,2187594.00
07/05/2017 13:45,2,3.482,ACTIVE,213.29,348.06,60.007,1499276703,"201051344000685","219011344069620",27.83,42.30,0,329.73,420.80,98.2,92.9,0.495,760359.9,760359.9,12699,0,0,0,L,1122011218,0,122.91,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276725,2187595.00
07/05/2017 13:45,2,3.447,ACTIVE,213.96,348.66,59.981,1499276703,"201051344000917","219011344069620",28.23,41.30,0,332.43,420.20,98.6,93.2,0.473,757017.1,757017.1,12685,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276726,2187596.00
07/05/2017 13:45,2,3.480,ACTIVE,213.29,347.16,59.981,1499276703,"201051344001145","219011344069620",27.97,40.60,0,330.63,420.50,98.6,93.2,0.460,765008.2,765008.2,12679,0,0,0,L,1122011218,0,122.23,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276727,2187597.00
07/05/2017 13:45,2,3.518,ACTIVE,213.96,348.96,59.970,1499276703,"201051344000651","219011344069620",28.27,41.30,0,333.33,420.80,100.8,95.4,0.477,753763.0,753763.0,12678,0,0,0,L,1122011218,0,122.91,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276728,2187598.00
07/05/2017 13:45,2,3.369,ACTIVE,211.25,343.55,59.975,1499276703,"274151322000088","219011344069620",27.39,52.80,0,328.22,395.55,93.5,88.4,0.362,964526.4,964526.4,12589,0,0,0,L,1151911521,0,122.01,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276729,2187599.00
07/05/2017 13:45,2,2.377,ACTIVE,212.38,403.97,59.975,1499276703,"274151322000068","219011344069620",36.64,55.00,0,380.22,454.46,88.3,83.3,0.340,836786.8,836786.8,12923,0,0,0,L,1151911521,0,121.78,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276730,2187600.00
07/05/2017 13:45,2,3.635,ACTIVE,213.29,347.46,59.970,1499276703,"201051344001135","219011344069620",28.03,42.00,0,331.83,421.10,103.2,97.7,0.482,749210.0,749210.0,12665,0,0,0,L,1122011218,0,122.23,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276731,2187601.00
07/05/2017 13:45,2,3.602,ACTIVE,213.51,347.76,59.970,1499276703,"201051344000594","219011344069620",28.05,48.50,0,330.93,422.90,102.3,96.8,0.491,768387.3,768387.3,12669,0,0,0,L,1122011218,0,121.55,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276732,2187602.00
07/05/2017 13:45,2,3.592,ACTIVE,214.19,347.76,59.981,1499276703,"201051344001203","219011344069620",28.39,44.30,0,332.13,423.20,103.2,97.7,0.491,758776.0,758776.0,12704,0,0,0,L,1122011218,0,122.91,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276733,2187603.00
07/05/2017 13:45,2,3.432,ACTIVE,211.25,348.36,59.970,1499276703,"274151322000054","219011344069620",26.74,51.80,0,328.22,395.55,92.9,87.8,0.340,981322.3,981322.3,12572,0,0,0,L,1151911521,0,121.78,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276733,2187604.00
07/05/2017 13:45,2,3.633,ACTIVE,214.19,346.56,60.012,1499276703,"201051344000867","219011344069620",28.17,41.50,0,332.73,421.70,103.6,98.1,0.486,752584.7,752584.7,12702,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276734,2187605.00
07/05/2017 13:45,2,3.449,ACTIVE,213.96,348.66,59.975,1499276703,"201051344001093","219011344069620",28.67,41.30,0,332.13,421.40,100.1,94.7,0.468,756958.2,756958.2,12693,0,0,0,L,1122011218,0,122.46,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276735,2187606.00
07/05/2017 13:45,2,3.615,ACTIVE,214.41,348.66,59.965,1499276703,"201051344000900","219011344069620",28.77,36.50,0,333.03,423.20,105.3,99.7,0.495,774184.8,774184.8,12683,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276736,2187607.00
07/05/2017 13:45,2,3.574,ACTIVE,214.41,348.06,59.981,1499276703,"201051344000648","219011344069620",28.13,38.80,0,333.93,422.00,101.9,96.4,0.486,762024.4,762024.4,12670,0,0,0,L,1122011218,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276737,2187608.00
07/05/2017 13:45,2,3.602,ACTIVE,214.64,348.06,59.996,1499276703,"201051344000569","219011344069620",28.69,37.80,0,333.03,426.51,104.7,99.1,0.504,776265.7,776265.7,12647,0,0,0,L,1122011218,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276738,2187609.00
07/05/2017 13:45,2,3.611,ACTIVE,214.87,348.36,60.002,1499276703,"201051344000983","219011344069620",28.82,38.20,0,333.33,422.60,105.4,99.8,0.504,766849.4,766849.4,12675,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276739,2187610.00
07/05/2017 13:45,2,3.674,ACTIVE,214.64,348.36,59.986,1499276703,"201051344001158","219011344069620",27.75,40.60,0,333.03,420.50,103.3,97.8,0.495,751612.8,751612.8,12678,0,0,0,L,1122011218,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276740,2187611.00
07/05/2017 13:45,2,3.623,ACTIVE,214.87,350.77,60.018,1499276703,"201051344000576","219011344069620",28.29,37.00,0,333.63,427.41,103.9,98.3,0.495,766175.2,766175.2,12678,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276741,2187612.00
07/05/2017 13:45,2,3.445,ACTIVE,211.25,345.36,59.975,1499276703,"274151322000087","219011344069620",27.71,63.70,0,328.52,396.45,96.7,91.4,0.358,955382.0,955382.0,12770,0,0,0,L,1151911521,0,121.78,121.55,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499276742,2187613.00
07/05/2017 14:00,2,7.145,ACTIVE,219.61,363.09,60.002,1499277604,"201051344000645","219011344069620",27.47,38.60,0,333.33,421.40,198.8,190.0,0.924,765155.1,765155.1,12658,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277605,2187614.00
07/05/2017 14:00,2,6.773,ACTIVE,214.19,355.58,59.996,1499277604,"274151322000085","219011344069620",25.39,53.50,0,328.52,394.35,174.1,166.1,0.667,976940.6,976940.6,12578,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277606,2187615.00
07/05/2017 14:00,2,7.104,ACTIVE,218.71,362.79,60.002,1499277604,"201051344000633","219011344069620",27.21,43.40,0,331.53,421.40,195.8,187.0,0.928,751946.6,751946.6,12710,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277607,2187616.00
07/05/2017 14:00,2,7.074,ACTIVE,219.84,366.40,60.002,1499277604,"201051344000469","219011344069620",27.69,35.60,0,332.43,422.90,198.4,189.6,0.924,755426.8,755426.8,12681,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277608,2187617.00
07/05/2017 14:00,2,6.945,ACTIVE,216.90,360.99,60.002,1499277604,"201051344000646","219011344069620",27.39,44.00,0,329.73,422.30,192.6,184.0,0.915,750465.6,750465.6,12675,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277609,2187618.00
07/05/2017 14:00,2,6.811,ACTIVE,213.96,351.37,60.002,1499277604,"274151322000052","219011344069620",26.60,60.30,0,327.62,397.66,183.2,174.9,0.734,1015870.1,1015870.1,12589,0,0,0,L,1151911521,0,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277610,2187619.00
07/05/2017 14:00,2,7.092,ACTIVE,218.48,362.19,60.002,1499277604,"201051344000585","219011344069620",27.43,41.80,0,331.53,422.60,197.0,188.2,0.919,763355.8,763355.8,12675,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277611,2187620.00
07/05/2017 14:00,2,6.938,ACTIVE,216.67,360.08,60.012,1499277604,"201051344001230","219011344069620",27.39,43.00,0,329.73,415.99,192.3,183.7,0.902,755041.2,755041.2,12696,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277612,2187621.00
07/05/2017 14:00,2,6.965,ACTIVE,218.26,362.79,59.981,1499277604,"201051344000582","219011344069620",27.08,40.80,0,331.83,422.60,190.9,182.3,0.879,744380.7,744380.7,12666,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277613,2187622.00
07/05/2017 14:00,2,6.945,ACTIVE,216.90,359.78,60.007,1499277604,"201051344000955","219011344069620",27.10,43.60,0,331.83,415.99,190.7,182.1,0.902,763928.2,763928.2,12687,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277613,2187623.00
07/05/2017 14:00,2,4.484,ACTIVE,214.19,410.58,59.996,1499277604,"274151322000094","219011344069620",37.57,54.50,0,387.44,461.38,170.5,162.7,0.663,836205.9,836205.9,12910,0,0,0,L,1151911521,0,122.46,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277614,2187624.00
07/05/2017 14:00,2,6.973,ACTIVE,219.39,367.00,60.012,1499277604,"201051344000579","219011344069620",27.17,43.00,0,321.61,421.40,191.8,183.2,0.902,773569.6,773569.6,12673,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277615,2187625.00
07/05/2017 14:00,2,6.906,ACTIVE,216.67,360.69,60.007,1499277604,"201051344000890","219011344069620",27.19,46.40,0,331.23,420.80,190.2,181.6,0.875,757967.9,757967.9,12685,0,0,0,L,1122011218,0,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277616,2187626.00
07/05/2017 14:00,2,6.787,ACTIVE,217.80,362.19,60.012,1499277604,"201051344000438","219011344069620",27.33,44.00,0,331.83,422.00,187.7,179.3,0.884,760494.9,760494.9,12671,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277617,2187627.00
07/05/2017 14:00,2,6.641,ACTIVE,216.90,353.17,60.007,1499277604,"201051344000417","219011344069620",17.89,44.50,0,317.40,391.04,120.3,114.2,0.566,689480.9,689480.9,12698,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277618,2187628.00
07/05/2017 14:00,2,6.562,ACTIVE,213.51,369.10,60.012,1499277604,"274151322000083","219011344069620",26.72,59.30,0,326.42,397.05,177.4,169.3,0.716,1005625.0,1005625.0,12595,0,0,0,L,1151911521,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277619,2187629.00
07/05/2017 14:00,2,6.914,ACTIVE,214.87,360.38,60.007,1499277604,"274151322000076","219011344069620",27.21,59.80,0,329.73,400.66,190.5,181.9,0.747,1073002.6,1073002.6,12600,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277620,2187630.00
07/05/2017 14:00,2,6.670,ACTIVE,217.80,359.48,60.007,1499277604,"201051344000868","219011344069620",27.73,37.30,0,331.83,422.90,187.2,178.8,0.844,753839.6,753839.6,12686,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277621,2187631.00
07/05/2017 14:00,2,6.748,ACTIVE,213.51,359.48,60.018,1499277604,"274151322000095","219011344069620",27.37,60.50,0,326.42,402.16,187.1,178.7,0.712,1062664.6,1062664.6,12609,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277622,2187632.00
07/05/2017 14:00,2,6.600,ACTIVE,219.39,358.88,60.023,1499277604,"201051344000988","219011344069620",17.89,36.30,0,331.83,397.05,119.6,113.5,0.561,661858.9,661858.9,12669,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277623,2187633.00
07/05/2017 14:00,2,6.512,ACTIVE,217.80,360.38,60.002,1499277604,"201051344001025","219011344069620",27.75,43.40,0,331.83,423.81,183.0,174.7,0.831,760662.6,760662.6,12680,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277623,2187634.00
07/05/2017 14:00,2,6.443,ACTIVE,219.16,361.89,60.002,1499277604,"201051344000458","219011344069620",27.53,39.30,0,333.33,422.30,179.6,171.5,0.831,765376.8,765376.8,12658,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277624,2187635.00
07/05/2017 14:00,2,6.486,ACTIVE,219.39,362.79,60.012,1499277604,"201051344000853","219011344069620",27.49,37.30,0,334.24,422.90,180.6,172.4,0.853,766401.8,766401.8,12673,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277625,2187636.00
07/05/2017 14:00,2,6.254,ACTIVE,216.45,359.18,60.007,1499277604,"201051344000685","219011344069620",27.77,41.50,0,332.13,420.50,176.0,168.0,0.862,760399.7,760399.7,12700,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277626,2187637.00
07/05/2017 14:00,2,6.271,ACTIVE,217.58,359.18,60.012,1499277604,"201051344000917","219011344069620",27.61,41.30,0,332.13,421.70,175.5,167.4,0.822,757056.9,757056.9,12686,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277627,2187638.00
07/05/2017 14:00,2,6.229,ACTIVE,216.67,358.28,59.970,1499277604,"201051344001145","219011344069620",27.51,40.20,0,331.53,420.80,173.7,165.7,0.800,765047.9,765047.9,12680,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277628,2187639.00
07/05/2017 14:00,2,6.275,ACTIVE,218.03,358.88,60.002,1499277604,"201051344000651","219011344069620",27.31,40.60,0,333.03,421.70,173.5,165.5,0.773,753803.1,753803.1,12679,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277629,2187640.00
07/05/2017 14:00,2,5.963,ACTIVE,213.51,361.89,60.012,1499277604,"274151322000088","219011344069620",26.38,53.80,0,327.62,396.15,159.2,151.7,0.610,964563.4,964563.4,12590,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277630,2187641.00
07/05/2017 14:00,2,4.045,ACTIVE,214.64,406.67,60.012,1499277604,"274151322000068","219011344069620",36.70,55.30,0,381.12,454.76,150.0,142.9,0.575,836822.0,836822.0,12924,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277631,2187642.00
07/05/2017 14:00,2,6.066,ACTIVE,217.35,358.88,60.044,1499277604,"201051344001135","219011344069620",27.27,41.30,0,332.13,421.10,167.7,159.9,0.778,749250.1,749250.1,12666,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277632,2187643.00
07/05/2017 14:00,2,5.967,ACTIVE,216.90,358.58,59.996,1499277604,"201051344000594","219011344069620",27.49,48.30,0,330.03,423.50,166.2,158.5,0.787,768427.7,768427.7,12670,0,0,0,L,1122011218,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277633,2187644.00
07/05/2017 14:00,2,6.006,ACTIVE,217.35,359.18,60.002,1499277604,"201051344001203","219011344069620",27.47,43.20,0,332.73,422.90,167.0,159.3,0.782,758816.7,758816.7,12705,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277633,2187645.00
07/05/2017 14:00,2,5.650,ACTIVE,213.74,358.88,60.002,1499277604,"274151322000054","219011344069620",25.94,51.80,0,327.02,396.45,148.3,141.2,0.566,981358.6,981358.6,12573,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277634,2187646.00
07/05/2017 14:00,2,5.916,ACTIVE,217.58,357.38,60.007,1499277604,"201051344000867","219011344069620",27.31,40.60,0,331.83,422.60,163.6,155.9,0.747,752625.4,752625.4,12703,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277635,2187647.00
07/05/2017 14:00,2,5.703,ACTIVE,217.35,359.18,60.023,1499277604,"201051344001093","219011344069620",27.75,40.80,0,332.13,422.30,160.3,152.8,0.738,756998.1,756998.1,12694,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277636,2187648.00
07/05/2017 14:00,2,5.869,ACTIVE,218.03,360.38,60.007,1499277604,"201051344000900","219011344069620",27.85,36.80,0,331.83,422.00,165.4,157.7,0.756,774226.3,774226.3,12684,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277637,2187649.00
07/05/2017 14:00,2,5.699,ACTIVE,218.26,357.98,59.996,1499277604,"201051344000648","219011344069620",27.49,39.00,0,332.73,422.00,158.6,151.2,0.742,762064.3,762064.3,12671,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277638,2187650.00
07/05/2017 14:00,2,5.801,ACTIVE,218.26,360.69,60.034,1499277604,"201051344000569","219011344069620",27.59,38.40,0,332.13,422.90,162.1,154.6,0.751,776306.7,776306.7,12648,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277639,2187651.00
07/05/2017 14:00,2,5.779,ACTIVE,218.26,358.88,59.996,1499277604,"201051344000983","219011344069620",27.65,38.20,0,332.13,424.11,161.8,154.2,0.760,766890.3,766890.3,12676,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277640,2187652.00
07/05/2017 14:00,2,5.775,ACTIVE,218.48,357.38,60.002,1499277604,"201051344001158","219011344069620",27.12,40.20,0,332.73,420.80,158.5,151.1,0.734,751653.0,751653.0,12679,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277641,2187653.00
07/05/2017 14:00,2,5.646,ACTIVE,218.48,360.99,60.018,1499277604,"201051344000576","219011344069620",28.03,37.50,0,333.33,423.20,160.2,152.7,0.747,766215.9,766215.9,12679,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277642,2187654.00
07/05/2017 14:00,2,5.480,ACTIVE,213.96,352.87,59.996,1499277604,"274151322000087","219011344069620",26.72,63.30,0,324.92,396.15,148.3,141.2,0.561,955419.4,955419.4,12771,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499277642,2187655.00
07/05/2017 14:15,2,6.762,ACTIVE,219.16,363.09,59.981,1499278503,"201051344000645","219011344069620",27.45,39.00,0,336.34,425.01,187.9,179.5,0.857,765202.1,765202.1,12659,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278504,2187656.00
07/05/2017 14:15,2,6.414,ACTIVE,214.41,352.27,59.970,1499278503,"274151322000085","219011344069620",25.21,52.00,0,330.63,392.25,163.7,156.1,0.614,976981.4,976981.4,12579,0,0,0,L,1151911521,0,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278505,2187657.00
07/05/2017 14:15,2,6.773,ACTIVE,218.26,363.09,59.970,1499278503,"201051344000633","219011344069620",27.33,44.30,0,334.24,420.50,187.6,179.1,0.897,751993.4,751993.4,12711,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278506,2187658.00
07/05/2017 14:15,2,6.787,ACTIVE,219.61,364.59,59.981,1499278503,"201051344000469","219011344069620",27.81,35.60,0,335.44,427.71,191.1,182.5,0.897,755474.6,755474.6,12682,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278506,2187659.00
07/05/2017 14:15,2,6.762,ACTIVE,216.90,359.78,59.981,1499278503,"201051344000646","219011344069620",27.06,44.30,0,330.93,421.70,185.2,176.8,0.875,750512.0,750512.0,12676,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278507,2187660.00
07/05/2017 14:15,2,6.486,ACTIVE,213.51,366.40,59.970,1499278503,"274151322000052","219011344069620",26.88,60.50,0,328.52,397.35,176.5,168.4,0.689,1015914.2,1015914.2,12590,0,0,0,L,1151911521,0,122.46,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278508,2187661.00
07/05/2017 14:15,2,6.783,ACTIVE,218.26,363.69,59.975,1499278503,"201051344000585","219011344069620",27.47,42.00,0,333.33,420.50,188.8,180.3,0.879,763403.4,763403.4,12676,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278509,2187662.00
07/05/2017 14:15,2,6.465,ACTIVE,216.67,360.38,59.970,1499278503,"201051344001230","219011344069620",27.93,43.20,0,329.73,420.80,182.8,174.5,0.862,755087.5,755087.5,12697,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278510,2187663.00
07/05/2017 14:15,2,6.701,ACTIVE,218.03,361.29,59.975,1499278503,"201051344000582","219011344069620",26.72,41.00,0,333.63,421.10,181.3,173.0,0.835,744426.7,744426.7,12667,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278511,2187664.00
07/05/2017 14:15,2,6.561,ACTIVE,216.90,358.58,59.975,1499278503,"201051344000955","219011344069620",27.39,43.80,0,331.83,420.50,182.0,173.7,0.871,763974.4,763974.4,12688,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278512,2187665.00
07/05/2017 14:15,2,4.346,ACTIVE,213.96,400.66,59.970,1499278503,"274151322000094","219011344069620",36.90,54.00,0,382.33,454.16,162.2,154.6,0.623,836247.2,836247.2,12911,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278513,2187666.00
07/05/2017 14:15,2,6.594,ACTIVE,219.16,360.08,59.975,1499278503,"201051344000579","219011344069620",27.35,44.00,0,336.34,425.91,182.5,174.3,0.849,773616.4,773616.4,12674,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278514,2187667.00
07/05/2017 14:15,2,6.555,ACTIVE,216.67,358.28,59.970,1499278503,"201051344000890","219011344069620",27.25,46.40,0,331.23,421.40,180.9,172.7,0.835,758014.2,758014.2,12686,0,0,0,L,1122011218,0,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278515,2187668.00
07/05/2017 14:15,2,6.566,ACTIVE,217.80,361.29,59.986,1499278503,"201051344000438","219011344069620",26.88,44.50,0,333.63,420.50,178.8,170.7,0.835,760540.9,760540.9,12672,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278515,2187669.00
07/05/2017 14:15,2,6.330,ACTIVE,216.90,352.87,59.981,1499278503,"201051344000417","219011344069620",17.89,44.80,0,333.93,395.25,114.6,108.7,0.548,689510.3,689510.3,12699,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278516,2187670.00
07/05/2017 14:15,2,6.291,ACTIVE,213.06,345.36,59.981,1499278503,"274151322000083","219011344069620",26.88,59.00,0,329.73,397.35,171.1,163.2,0.689,1005668.9,1005668.9,12596,0,0,0,L,1151911521,0,122.01,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278517,2187671.00
07/05/2017 14:15,2,6.598,ACTIVE,214.41,372.41,59.975,1499278503,"274151322000076","219011344069620",27.47,60.50,0,317.10,413.89,183.5,175.2,0.712,1073050.1,1073050.1,12601,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278518,2187672.00
07/05/2017 14:15,2,6.521,ACTIVE,217.80,359.78,59.970,1499278503,"201051344000868","219011344069620",27.69,37.30,0,333.03,422.30,182.8,174.6,0.835,753887.1,753887.1,12687,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278519,2187673.00
07/05/2017 14:15,2,6.682,ACTIVE,213.51,363.39,59.981,1499278503,"274151322000095","219011344069620",26.98,61.00,0,329.13,400.66,182.3,174.1,0.685,1062711.9,1062711.9,12610,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278520,2187674.00
07/05/2017 14:15,2,6.467,ACTIVE,219.39,358.88,59.981,1499278503,"201051344000988","219011344069620",18.03,36.50,0,337.54,401.26,118.2,112.2,0.548,661889.5,661889.5,12670,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278521,2187675.00
07/05/2017 14:15,2,6.604,ACTIVE,217.58,359.48,59.975,1499278503,"201051344001025","219011344069620",27.37,43.60,0,333.93,421.70,183.0,174.7,0.818,760710.0,760710.0,12681,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278522,2187676.00
07/05/2017 14:15,2,6.525,ACTIVE,219.39,361.29,59.975,1499278503,"201051344000458","219011344069620",27.67,40.00,0,336.64,425.91,182.7,174.4,0.862,765423.8,765423.8,12659,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278523,2187677.00
07/05/2017 14:15,2,6.609,ACTIVE,219.84,364.59,59.981,1499278503,"201051344000853","219011344069620",27.87,38.00,0,336.34,427.71,186.6,178.1,0.884,766449.6,766449.6,12674,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278524,2187678.00
07/05/2017 14:15,2,6.488,ACTIVE,216.67,358.88,59.965,1499278503,"201051344000685","219011344069620",27.61,42.30,0,332.73,421.10,181.3,173.0,0.884,760446.1,760446.1,12701,0,0,0,L,1122011218,0,124.72,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278525,2187679.00
07/05/2017 14:15,2,6.527,ACTIVE,217.80,360.38,59.970,1499278503,"201051344000917","219011344069620",27.51,41.50,0,333.63,420.20,181.8,173.6,0.857,757103.4,757103.4,12687,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278525,2187680.00
07/05/2017 14:15,2,6.498,ACTIVE,216.90,358.88,59.954,1499278503,"201051344001145","219011344069620",27.23,41.00,0,332.43,421.40,179.3,171.1,0.822,765094.1,765094.1,12681,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278526,2187681.00
07/05/2017 14:15,2,6.543,ACTIVE,218.26,360.99,59.938,1499278503,"201051344000651","219011344069620",26.94,42.00,0,335.44,420.20,178.3,170.2,0.813,753849.8,753849.8,12680,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278527,2187682.00
07/05/2017 14:15,2,6.062,ACTIVE,213.51,360.08,59.959,1499278503,"274151322000088","219011344069620",26.56,54.00,0,329.13,395.55,163.1,155.5,0.601,964606.2,964606.2,12591,0,0,0,L,1151911521,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278529,2187683.00
07/05/2017 14:15,2,4.115,ACTIVE,214.19,414.49,59.981,1499278503,"274151322000068","219011344069620",37.27,55.80,0,379.02,448.75,153.7,146.4,0.610,836863.2,836863.2,12925,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278530,2187684.00
07/05/2017 14:15,2,6.211,ACTIVE,217.35,359.48,59.970,1499278503,"201051344001135","219011344069620",27.37,41.80,0,332.73,419.90,172.1,164.2,0.795,749296.6,749296.6,12667,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278531,2187685.00
07/05/2017 14:15,2,6.262,ACTIVE,217.13,358.28,59.986,1499278503,"201051344000594","219011344069620",27.37,48.00,0,332.13,422.60,173.6,165.6,0.804,768474.6,768474.6,12671,0,0,0,L,1122011218,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278532,2187686.00
07/05/2017 14:15,2,6.326,ACTIVE,217.80,359.18,59.970,1499278503,"201051344001203","219011344069620",27.33,43.60,0,335.74,421.10,175.1,167.1,0.818,758864.0,758864.0,12706,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278532,2187687.00
07/05/2017 14:15,2,5.955,ACTIVE,213.51,360.99,59.965,1499278503,"274151322000054","219011344069620",25.76,52.00,0,329.73,395.25,155.3,148.0,0.592,981400.3,981400.3,12574,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278533,2187688.00
07/05/2017 14:15,2,6.301,ACTIVE,218.03,358.58,59.970,1499278503,"201051344000867","219011344069620",27.12,41.00,0,333.93,420.50,173.0,165.1,0.787,752672.6,752672.6,12704,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278534,2187689.00
07/05/2017 14:15,2,6.027,ACTIVE,217.58,360.38,59.975,1499278503,"201051344001093","219011344069620",27.89,41.30,0,334.24,420.80,170.2,162.3,0.773,757044.5,757044.5,12695,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278535,2187690.00
07/05/2017 14:15,2,6.152,ACTIVE,218.48,361.29,59.996,1499278503,"201051344000900","219011344069620",28.05,37.30,0,334.84,427.71,174.7,166.7,0.791,774274.6,774274.6,12685,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278536,2187691.00
07/05/2017 14:15,2,5.998,ACTIVE,218.48,359.18,59.975,1499278503,"201051344000648","219011344069620",27.39,38.60,0,335.14,425.01,166.4,158.7,0.773,762110.7,762110.7,12672,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278537,2187692.00
07/05/2017 14:15,2,5.965,ACTIVE,218.48,358.58,59.970,1499278503,"201051344000569","219011344069620",28.09,38.60,0,333.33,426.81,169.7,161.8,0.795,776354.4,776354.4,12649,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278538,2187693.00
07/05/2017 14:15,2,5.906,ACTIVE,218.71,359.78,59.981,1499278503,"201051344000983","219011344069620",28.13,38.80,0,334.54,427.71,168.3,160.6,0.791,766937.9,766937.9,12677,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278539,2187694.00
07/05/2017 14:15,2,6.000,ACTIVE,218.48,359.48,59.981,1499278503,"201051344001158","219011344069620",26.96,40.60,0,335.14,425.31,163.8,156.2,0.765,751699.6,751699.6,12680,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278540,2187695.00
