ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 14:15,2,5.904,ACTIVE,218.48,358.88,59.965,1499278503,"201051344000576","219011344069620",27.49,37.80,0,335.44,426.81,164.4,156.8,0.778,766263.1,766263.1,12680,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278541,2187696.00
07/05/2017 14:15,2,5.625,ACTIVE,213.29,348.96,59.975,1499278503,"274151322000087","219011344069620",26.84,64.00,0,329.73,395.25,152.9,145.6,0.575,955462.7,955462.7,12772,0,0,0,L,1151911521,0,122.68,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499278542,2187697.00
07/05/2017 14:30,2,5.727,ACTIVE,218.26,357.38,59.986,1499279404,"201051344000645","219011344069620",27.77,38.40,0,335.14,425.01,161.0,153.4,0.738,765246.7,765246.7,12660,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279405,2187698.00
07/05/2017 14:30,2,5.455,ACTIVE,213.29,344.15,59.986,1499279404,"274151322000085","219011344069620",25.45,51.30,0,330.33,393.45,140.6,133.8,0.539,977020.0,977020.0,12580,0,0,0,L,1151911521,0,123.14,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279406,2187699.00
07/05/2017 14:30,2,5.740,ACTIVE,217.58,358.58,60.012,1499279404,"201051344000633","219011344069620",27.65,43.20,0,333.93,420.80,160.8,153.3,0.773,752037.7,752037.7,12712,0,0,0,L,1122011218,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279407,2187700.00
07/05/2017 14:30,2,5.861,ACTIVE,218.26,358.88,59.991,1499279404,"201051344000469","219011344069620",27.69,35.60,0,334.24,427.71,164.4,156.8,0.782,755519.8,755519.8,12683,0,0,0,L,1122011218,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279407,2187701.00
07/05/2017 14:30,2,5.748,ACTIVE,216.22,357.38,59.975,1499279404,"201051344000646","219011344069620",27.53,43.60,0,331.53,422.30,160.3,152.8,0.769,750555.9,750555.9,12677,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279408,2187702.00
07/05/2017 14:30,2,5.645,ACTIVE,213.51,348.66,59.981,1499279404,"274151322000052","219011344069620",26.82,59.00,0,328.22,397.05,153.3,146.0,0.605,1015956.0,1015956.0,12591,0,0,0,L,1151911521,0,122.23,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279409,2187703.00
07/05/2017 14:30,2,5.885,ACTIVE,217.35,359.18,59.965,1499279404,"201051344000585","219011344069620",27.79,41.50,0,333.63,422.00,165.5,157.8,0.782,763448.5,763448.5,12677,0,0,0,L,1122011218,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279410,2187704.00
07/05/2017 14:30,2,5.781,ACTIVE,215.77,357.08,59.981,1499279404,"201051344001230","219011344069620",27.57,42.50,0,330.33,421.40,161.6,154.0,0.760,755131.4,755131.4,12698,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279411,2187705.00
07/05/2017 14:30,2,5.740,ACTIVE,217.80,359.18,59.986,1499279404,"201051344000582","219011344069620",27.73,40.40,0,333.63,422.00,161.1,153.6,0.751,744470.3,744470.3,12668,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279412,2187706.00
07/05/2017 14:30,2,5.869,ACTIVE,216.22,357.38,59.991,1499279404,"201051344000955","219011344069620",27.29,43.20,0,332.13,421.10,162.2,154.6,0.773,764018.1,764018.1,12689,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279413,2187707.00
07/05/2017 14:30,2,3.861,ACTIVE,213.51,412.98,59.981,1499279404,"274151322000094","219011344069620",37.03,53.80,0,378.42,456.57,146.3,139.3,0.575,836286.2,836286.2,12912,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279414,2187708.00
07/05/2017 14:30,2,6.000,ACTIVE,218.93,360.08,59.986,1499279404,"201051344000579","219011344069620",27.55,43.60,0,335.14,426.21,167.4,159.7,0.787,773660.8,773660.8,12675,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279415,2187709.00
07/05/2017 14:30,2,6.025,ACTIVE,216.45,356.78,59.970,1499279404,"201051344000890","219011344069620",27.33,46.00,0,332.13,421.70,166.7,159.0,0.769,758058.0,758058.0,12687,0,0,0,L,1122011218,0,124.27,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279416,2187710.00
07/05/2017 14:30,2,5.955,ACTIVE,217.13,358.58,59.996,1499279404,"201051344000438","219011344069620",27.61,44.30,0,333.93,421.40,166.6,158.8,0.791,760584.4,760584.4,12673,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279417,2187711.00
07/05/2017 14:30,2,5.973,ACTIVE,216.67,353.17,60.007,1499279404,"201051344000417","219011344069620",17.87,44.30,0,317.70,395.25,108.1,102.4,0.517,689538.1,689538.1,12700,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279418,2187712.00
07/05/2017 14:30,2,5.918,ACTIVE,213.51,363.69,59.975,1499279404,"274151322000083","219011344069620",27.06,58.00,0,330.33,397.66,162.2,154.6,0.650,1005710.4,1005710.4,12597,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279418,2187713.00
07/05/2017 14:30,2,6.289,ACTIVE,214.64,368.50,59.970,1499279404,"274151322000076","219011344069620",27.57,58.80,0,329.43,400.36,175.6,167.5,0.685,1073095.0,1073095.0,12602,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279419,2187714.00
07/05/2017 14:30,2,6.328,ACTIVE,217.80,358.88,59.991,1499279404,"201051344000868","219011344069620",27.77,36.50,0,333.63,423.50,178.0,169.8,0.809,753932.2,753932.2,12688,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279420,2187715.00
07/05/2017 14:30,2,6.346,ACTIVE,213.51,359.48,59.970,1499279404,"274151322000095","219011344069620",27.55,60.30,0,329.13,400.96,176.9,168.9,0.672,1062756.7,1062756.7,12611,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279421,2187716.00
07/05/2017 14:30,2,6.402,ACTIVE,218.93,355.88,59.975,1499279404,"201051344000988","219011344069620",17.89,36.30,0,318.91,401.26,116.1,110.1,0.544,661918.5,661918.5,12671,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279422,2187717.00
07/05/2017 14:30,2,6.391,ACTIVE,217.35,358.88,59.981,1499279404,"201051344001025","219011344069620",27.59,43.40,0,333.33,422.30,178.6,170.5,0.804,760754.8,760754.8,12682,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279423,2187718.00
07/05/2017 14:30,2,6.232,ACTIVE,219.16,358.88,59.986,1499279404,"201051344000458","219011344069620",27.93,38.80,0,335.14,427.11,176.3,168.2,0.853,765468.5,765468.5,12660,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279424,2187719.00
07/05/2017 14:30,2,6.260,ACTIVE,219.39,361.89,59.986,1499279404,"201051344000853","219011344069620",27.97,37.30,0,335.74,428.31,177.2,169.1,0.835,766494.8,766494.8,12675,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279425,2187720.00
07/05/2017 14:30,2,6.234,ACTIVE,216.45,358.58,59.986,1499279404,"201051344000685","219011344069620",27.12,41.80,0,333.03,421.40,171.3,163.4,0.831,760490.0,760490.0,12702,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279426,2187721.00
07/05/2017 14:30,2,6.090,ACTIVE,217.80,359.48,59.981,1499279404,"201051344000917","219011344069620",27.69,41.30,0,332.43,420.50,170.8,162.9,0.809,757147.4,757147.4,12688,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279427,2187722.00
07/05/2017 14:30,2,6.115,ACTIVE,216.67,357.98,59.981,1499279404,"201051344001145","219011344069620",27.29,40.40,0,333.93,422.30,168.9,161.1,0.773,765137.9,765137.9,12682,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279428,2187723.00
07/05/2017 14:30,2,6.094,ACTIVE,217.80,358.88,59.986,1499279404,"201051344000651","219011344069620",27.65,41.30,0,333.63,421.10,170.6,162.7,0.778,753894.0,753894.0,12681,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279429,2187724.00
07/05/2017 14:30,2,5.840,ACTIVE,213.51,351.37,59.981,1499279404,"274151322000088","219011344069620",26.50,53.30,0,330.03,396.15,156.8,149.4,0.601,964646.7,964646.7,12592,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279429,2187725.00
07/05/2017 14:30,2,3.996,ACTIVE,214.41,408.48,59.970,1499279404,"274151322000068","219011344069620",37.15,55.00,0,375.11,452.36,149.7,142.6,0.575,836902.1,836902.1,12926,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279430,2187726.00
07/05/2017 14:30,2,6.117,ACTIVE,217.35,358.28,59.975,1499279404,"201051344001135","219011344069620",27.65,41.50,0,333.63,421.70,171.2,163.3,0.787,749340.6,749340.6,12668,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279431,2187727.00
07/05/2017 14:30,2,6.301,ACTIVE,217.35,359.78,59.944,1499279404,"201051344000594","219011344069620",27.39,47.30,0,330.33,422.90,174.9,166.9,0.818,768519.0,768519.0,12672,0,0,0,L,1122011218,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279432,2187728.00
07/05/2017 14:30,2,6.252,ACTIVE,218.03,360.08,59.996,1499279404,"201051344001203","219011344069620",28.01,43.00,0,334.54,422.30,177.3,169.2,0.849,758908.7,758908.7,12707,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279433,2187729.00
07/05/2017 14:30,2,6.035,ACTIVE,213.74,345.66,59.981,1499279404,"274151322000054","219011344069620",25.70,51.50,0,329.43,395.25,157.0,149.6,0.592,981439.6,981439.6,12575,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279434,2187730.00
07/05/2017 14:30,2,6.373,ACTIVE,218.26,359.78,60.018,1499279404,"201051344000867","219011344069620",27.79,40.80,0,333.63,421.40,179.5,171.3,0.822,752717.3,752717.3,12705,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279435,2187731.00
07/05/2017 14:30,2,6.191,ACTIVE,218.03,362.19,59.981,1499279404,"201051344001093","219011344069620",28.09,40.60,0,332.73,421.40,176.2,168.1,0.795,757088.4,757088.4,12696,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279436,2187732.00
07/05/2017 14:30,2,6.359,ACTIVE,218.71,361.59,59.970,1499279404,"201051344000900","219011344069620",28.29,36.00,0,333.63,427.41,182.2,174.0,0.849,774320.3,774320.3,12686,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279437,2187733.00
07/05/2017 14:30,2,6.242,ACTIVE,218.71,361.29,59.975,1499279404,"201051344000648","219011344069620",27.71,38.60,0,334.84,425.91,175.2,167.2,0.831,762154.6,762154.6,12673,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279438,2187734.00
07/05/2017 14:30,2,6.373,ACTIVE,219.16,363.39,59.970,1499279404,"201051344000569","219011344069620",28.07,38.20,0,333.03,426.81,181.1,172.8,0.871,776399.5,776399.5,12650,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279439,2187735.00
07/05/2017 14:30,2,6.471,ACTIVE,219.39,364.29,59.991,1499279404,"201051344000983","219011344069620",27.93,38.00,0,333.63,426.81,183.2,174.9,0.853,766983.0,766983.0,12678,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279440,2187736.00
07/05/2017 14:30,2,6.521,ACTIVE,219.39,362.49,59.986,1499279404,"201051344001158","219011344069620",27.53,40.20,0,333.63,425.91,181.7,173.5,0.826,751743.7,751743.7,12681,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279441,2187737.00
07/05/2017 14:30,2,6.535,ACTIVE,219.16,360.99,59.981,1499279404,"201051344000576","219011344069620",28.19,36.80,0,334.24,427.71,186.6,178.1,0.884,766307.8,766307.8,12681,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279442,2187738.00
07/05/2017 14:30,2,6.258,ACTIVE,213.96,368.80,59.965,1499279404,"274151322000087","219011344069620",27.04,63.70,0,330.03,395.85,171.4,163.5,0.619,955503.6,955503.6,12773,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499279443,2187739.00
07/05/2017 14:45,2,4.791,ACTIVE,216.22,353.17,59.959,1499280303,"201051344000645","219011344069620",27.77,37.30,0,333.33,420.50,134.8,128.2,0.610,765291.9,765291.9,12661,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280304,2187740.00
07/05/2017 14:45,2,4.557,ACTIVE,211.93,355.28,59.959,1499280303,"274151322000085","219011344069620",25.56,51.30,0,328.52,393.45,118.0,112.0,0.460,977059.0,977059.0,12581,0,0,0,L,1151911521,0,122.01,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280305,2187741.00
07/05/2017 14:45,2,4.824,ACTIVE,215.54,353.17,59.975,1499280303,"201051344000633","219011344069620",27.53,41.80,0,332.73,421.10,134.6,128.0,0.632,752082.6,752082.6,12713,0,0,0,L,1122011218,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280306,2187742.00
07/05/2017 14:45,2,4.830,ACTIVE,216.45,354.67,59.965,1499280303,"201051344000469","219011344069620",28.17,34.30,0,332.73,422.30,137.8,131.1,0.663,755565.6,755565.6,12684,0,0,0,L,1122011218,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280307,2187743.00
07/05/2017 14:45,2,4.848,ACTIVE,214.19,351.07,60.002,1499280303,"201051344000646","219011344069620",27.19,43.00,0,330.03,422.00,133.5,126.9,0.641,750600.3,750600.3,12678,0,0,0,L,1122011218,0,123.14,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280308,2187744.00
07/05/2017 14:45,2,4.680,ACTIVE,211.48,348.66,59.991,1499280303,"274151322000052","219011344069620",26.94,58.80,0,327.62,397.96,127.7,121.3,0.508,1015998.2,1015998.2,12592,0,0,0,L,1151911521,0,121.10,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280309,2187745.00
07/05/2017 14:45,2,4.951,ACTIVE,215.32,351.97,59.965,1499280303,"201051344000585","219011344069620",27.71,41.50,0,332.13,421.40,139.0,132.2,0.641,763494.1,763494.1,12678,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280310,2187746.00
07/05/2017 14:45,2,4.789,ACTIVE,214.19,351.67,59.959,1499280303,"201051344001230","219011344069620",27.67,42.80,0,329.43,420.50,134.2,127.6,0.645,755175.7,755175.7,12699,0,0,0,L,1122011218,0,123.14,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280311,2187747.00
07/05/2017 14:45,2,4.781,ACTIVE,215.54,354.97,59.970,1499280303,"201051344000582","219011344069620",27.79,40.20,0,332.13,421.70,134.7,128.0,0.628,744514.5,744514.5,12669,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280312,2187748.00
07/05/2017 14:45,2,4.891,ACTIVE,214.19,351.37,59.970,1499280303,"201051344000955","219011344069620",27.37,43.00,0,330.03,420.50,135.6,129.0,0.650,764062.3,764062.3,12690,0,0,0,L,1122011218,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280313,2187749.00
07/05/2017 14:45,2,3.221,ACTIVE,212.16,399.46,59.954,1499280303,"274151322000094","219011344069620",36.98,53.00,0,384.13,456.57,120.3,114.2,0.468,836325.7,836325.7,12913,0,0,0,L,1151911521,0,121.33,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280314,2187750.00
07/05/2017 14:45,2,4.986,ACTIVE,216.67,354.37,59.933,1499280303,"201051344000579","219011344069620",27.69,42.30,0,333.33,420.80,139.9,133.1,0.654,773705.7,773705.7,12676,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280315,2187751.00
07/05/2017 14:45,2,4.914,ACTIVE,214.19,351.37,59.959,1499280303,"201051344000890","219011344069620",27.67,45.30,0,330.93,421.40,137.7,131.0,0.641,758102.4,758102.4,12688,0,0,0,L,1122011218,0,123.14,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280316,2187752.00
07/05/2017 14:45,2,4.902,ACTIVE,215.09,353.17,59.965,1499280303,"201051344000438","219011344069620",27.55,43.40,0,331.83,422.00,136.8,130.1,0.654,760628.4,760628.4,12674,0,0,0,L,1122011218,0,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280317,2187753.00
07/05/2017 14:45,2,4.779,ACTIVE,214.64,347.46,59.944,1499280303,"201051344000417","219011344069620",18.15,43.60,0,333.63,394.65,87.9,82.9,0.424,689566.3,689566.3,12701,0,0,0,L,1122011218,0,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280318,2187754.00
07/05/2017 14:45,2,4.748,ACTIVE,211.70,351.67,59.949,1499280303,"274151322000083","219011344069620",27.19,57.00,0,327.62,397.66,130.7,124.2,0.526,1005752.5,1005752.5,12598,0,0,0,L,1151911521,0,121.55,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280319,2187755.00
07/05/2017 14:45,2,4.975,ACTIVE,212.16,343.25,59.959,1499280303,"274151322000076","219011344069620",27.73,58.80,0,327.92,400.66,139.6,132.8,0.552,1073140.3,1073140.3,12603,0,0,0,L,1151911521,0,121.55,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280319,2187756.00
07/05/2017 14:45,2,4.826,ACTIVE,215.54,352.87,59.959,1499280303,"201051344000868","219011344069620",28.19,36.00,0,331.83,423.20,137.8,131.1,0.636,753977.7,753977.7,12689,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280320,2187757.00
07/05/2017 14:45,2,4.920,ACTIVE,211.70,355.58,59.959,1499280303,"274151322000095","219011344069620",27.53,59.30,0,327.32,401.86,137.2,130.5,0.521,1062802.0,1062802.0,12612,0,0,0,L,1151911521,0,122.01,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280321,2187758.00
07/05/2017 14:45,2,4.844,ACTIVE,216.22,350.77,59.970,1499280303,"201051344000988","219011344069620",17.89,35.20,0,333.63,397.66,87.7,82.7,0.407,661947.9,661947.9,12672,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280322,2187759.00
07/05/2017 14:45,2,4.777,ACTIVE,215.09,351.97,59.933,1499280303,"201051344001025","219011344069620",27.65,43.40,0,332.73,422.90,133.8,127.2,0.605,760800.1,760800.1,12683,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280323,2187760.00
07/05/2017 14:45,2,4.672,ACTIVE,216.45,353.47,59.959,1499280303,"201051344000458","219011344069620",27.79,38.40,0,333.33,422.00,131.5,125.0,0.632,765513.6,765513.6,12661,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280324,2187761.00
07/05/2017 14:45,2,4.629,ACTIVE,216.67,354.67,59.970,1499280303,"201051344000853","219011344069620",28.31,37.00,0,333.93,428.31,132.8,126.2,0.632,766540.5,766540.5,12676,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280325,2187762.00
07/05/2017 14:45,2,4.607,ACTIVE,214.19,351.37,59.965,1499280303,"201051344000685","219011344069620",27.45,40.80,0,331.53,421.10,128.2,121.8,0.632,760534.4,760534.4,12703,0,0,0,L,1122011218,0,123.59,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280326,2187763.00
07/05/2017 14:45,2,4.578,ACTIVE,215.09,352.87,59.991,1499280303,"201051344000917","219011344069620",27.69,40.20,0,332.43,421.40,128.5,122.1,0.610,757191.9,757191.9,12689,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280327,2187764.00
07/05/2017 14:45,2,4.592,ACTIVE,213.96,350.17,59.938,1499280303,"201051344001145","219011344069620",27.57,40.00,0,331.53,421.40,128.2,121.8,0.592,765182.2,765182.2,12683,0,0,0,L,1122011218,0,122.68,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280328,2187765.00
07/05/2017 14:45,2,4.633,ACTIVE,215.32,351.37,59.965,1499280303,"201051344000651","219011344069620",27.75,40.80,0,332.73,420.80,130.2,123.8,0.588,753938.6,753938.6,12682,0,0,0,L,1122011218,0,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280329,2187766.00
07/05/2017 14:45,2,4.441,ACTIVE,211.93,341.75,59.959,1499280303,"274151322000088","219011344069620",26.84,52.50,0,328.22,396.75,120.7,114.6,0.460,964687.6,964687.6,12593,0,0,0,L,1151911521,0,122.46,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280330,2187767.00
07/05/2017 14:45,2,3.049,ACTIVE,212.61,404.87,59.959,1499280303,"274151322000068","219011344069620",37.23,54.50,0,382.93,449.65,115.4,109.4,0.451,836941.3,836941.3,12927,0,0,0,L,1151911521,0,122.01,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280331,2187768.00
07/05/2017 14:45,2,4.770,ACTIVE,214.41,350.77,59.970,1499280303,"201051344001135","219011344069620",27.47,40.80,0,332.73,420.80,132.6,126.1,0.610,749385.0,749385.0,12669,0,0,0,L,1122011218,0,123.14,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280331,2187769.00
07/05/2017 14:45,2,4.793,ACTIVE,215.09,352.87,59.965,1499280303,"201051344000594","219011344069620",27.49,46.20,0,329.43,423.50,133.5,126.9,0.628,768563.7,768563.7,12673,0,0,0,L,1122011218,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280332,2187770.00
07/05/2017 14:45,2,4.768,ACTIVE,215.32,351.97,59.954,1499280303,"201051344001203","219011344069620",27.75,42.50,0,333.33,422.90,133.9,127.4,0.636,758953.7,758953.7,12708,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280333,2187771.00
07/05/2017 14:45,2,4.549,ACTIVE,211.48,356.48,59.954,1499280303,"274151322000054","219011344069620",25.86,50.80,0,328.22,396.45,119.2,113.1,0.455,981479.2,981479.2,12576,0,0,0,L,1151911521,0,121.78,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280334,2187772.00
07/05/2017 14:45,2,4.777,ACTIVE,215.77,352.87,59.954,1499280303,"201051344000867","219011344069620",27.81,40.00,0,332.43,421.70,134.7,128.0,0.619,752762.4,752762.4,12706,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280335,2187773.00
07/05/2017 14:45,2,4.605,ACTIVE,215.32,353.17,59.991,1499280303,"201051344001093","219011344069620",28.03,40.00,0,332.73,421.10,130.7,124.2,0.605,757132.6,757132.6,12697,0,0,0,L,1122011218,0,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280336,2187774.00
07/05/2017 14:45,2,4.793,ACTIVE,216.00,354.97,59.970,1499280303,"201051344000900","219011344069620",28.23,35.40,0,332.43,424.41,137.1,130.4,0.636,774366.2,774366.2,12687,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280337,2187775.00
07/05/2017 14:45,2,4.721,ACTIVE,216.22,353.47,59.970,1499280303,"201051344000648","219011344069620",27.73,37.50,0,333.63,421.70,132.6,126.1,0.628,762198.8,762198.8,12674,0,0,0,L,1122011218,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280338,2187776.00
07/05/2017 14:45,2,4.787,ACTIVE,216.45,353.77,59.970,1499280303,"201051344000569","219011344069620",28.13,38.00,0,333.03,422.90,136.4,129.7,0.645,776444.9,776444.9,12651,0,0,0,L,1122011218,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280339,2187777.00
07/05/2017 14:45,2,4.775,ACTIVE,216.22,354.37,59.970,1499280303,"201051344000983","219011344069620",28.31,37.30,0,332.73,423.20,136.9,130.2,0.645,767028.3,767028.3,12679,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280340,2187778.00
07/05/2017 14:45,2,4.789,ACTIVE,216.45,353.47,59.970,1499280303,"201051344001158","219011344069620",27.69,39.00,0,333.33,420.50,134.3,127.7,0.632,751788.1,751788.1,12682,0,0,0,L,1122011218,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280341,2187779.00
07/05/2017 14:45,2,4.779,ACTIVE,216.67,355.28,59.970,1499280303,"201051344000576","219011344069620",28.19,36.30,0,333.03,424.41,136.4,129.7,0.650,766352.8,766352.8,12682,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280342,2187780.00
07/05/2017 14:45,2,4.533,ACTIVE,211.70,352.57,59.959,1499280303,"274151322000087","219011344069620",27.41,62.80,0,327.92,396.45,125.9,119.6,0.477,955544.7,955544.7,12774,0,0,0,L,1151911521,0,121.78,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499280342,2187781.00
07/05/2017 15:00,2,7.988,ACTIVE,220.06,367.60,60.002,1499281204,"201051344000645","219011344069620",26.88,38.40,0,333.63,417.49,217.4,207.9,0.981,765341.8,765341.8,12662,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281205,2187782.00
07/05/2017 15:00,2,7.469,ACTIVE,213.74,364.89,60.002,1499281204,"274151322000085","219011344069620",24.85,52.50,0,329.13,390.74,187.8,179.3,0.725,977102.1,977102.1,12582,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281206,2187783.00
07/05/2017 15:00,2,7.953,ACTIVE,218.93,363.69,60.012,1499281204,"201051344000633","219011344069620",26.88,43.00,0,331.83,417.79,216.4,207.0,1.012,752132.3,752132.3,12714,0,0,0,L,1122011218,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281207,2187784.00
07/05/2017 15:00,2,7.842,ACTIVE,220.29,368.80,60.002,1499281204,"201051344000469","219011344069620",27.77,35.80,0,333.03,418.70,220.4,210.8,1.003,755616.3,755616.3,12685,0,0,0,L,1122011218,0,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281208,2187785.00
07/05/2017 15:00,2,7.926,ACTIVE,217.58,363.39,59.996,1499281204,"201051344000646","219011344069620",26.70,43.60,0,328.82,417.49,214.3,204.9,1.003,750649.8,750649.8,12679,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281209,2187786.00
07/05/2017 15:00,2,7.574,ACTIVE,213.74,358.28,60.002,1499281204,"274151322000052","219011344069620",26.58,59.30,0,328.82,394.95,203.8,194.8,0.813,1016045.0,1016045.0,12593,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281210,2187787.00
07/05/2017 15:00,2,7.979,ACTIVE,218.48,365.49,60.007,1499281204,"201051344000585","219011344069620",27.29,42.30,0,332.43,418.09,220.6,210.9,1.034,763544.9,763544.9,12679,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281210,2187788.00
07/05/2017 15:00,2,7.713,ACTIVE,216.90,361.29,59.965,1499281204,"201051344001230","219011344069620",27.43,43.00,0,329.13,411.78,214.3,204.9,0.999,755225.1,755225.1,12700,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281211,2187789.00
07/05/2017 15:00,2,7.854,ACTIVE,218.48,364.89,60.007,1499281204,"201051344000582","219011344069620",26.86,41.30,0,331.83,417.79,213.6,204.2,0.981,744563.7,744563.7,12670,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281212,2187790.00
07/05/2017 15:00,2,7.715,ACTIVE,217.13,362.19,59.996,1499281204,"201051344000955","219011344069620",27.29,43.40,0,330.93,415.69,213.3,203.9,1.008,764111.4,764111.4,12691,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281213,2187791.00
07/05/2017 15:00,2,5.193,ACTIVE,213.96,398.56,60.007,1499281204,"274151322000094","219011344069620",36.72,55.00,0,384.13,451.46,193.4,184.7,0.751,836369.7,836369.7,12914,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281214,2187792.00
07/05/2017 15:00,2,7.898,ACTIVE,220.52,368.20,60.007,1499281204,"201051344000579","219011344069620",27.14,43.60,0,333.63,416.89,216.9,207.4,1.008,773755.6,773755.6,12677,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281215,2187793.00
07/05/2017 15:00,2,7.793,ACTIVE,217.13,362.49,59.959,1499281204,"201051344000890","219011344069620",27.21,46.20,0,329.73,415.69,214.7,205.3,0.981,758151.8,758151.8,12689,0,0,0,L,1122011218,0,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281216,2187794.00
07/05/2017 15:00,2,7.689,ACTIVE,218.26,365.19,60.012,1499281204,"201051344000438","219011344069620",27.39,44.00,0,332.43,417.79,213.2,203.9,1.003,760677.5,760677.5,12675,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281217,2187795.00
07/05/2017 15:00,2,7.551,ACTIVE,217.58,356.18,60.012,1499281204,"201051344000417","219011344069620",17.89,44.00,0,333.03,388.04,136.8,130.2,0.641,689597.7,689597.7,12702,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281218,2187796.00
07/05/2017 15:00,2,7.646,ACTIVE,213.06,363.99,60.002,1499281204,"274151322000083","219011344069620",26.40,59.00,0,327.02,394.35,204.4,195.4,0.826,1005799.4,1005799.4,12599,0,0,0,L,1151911521,0,122.01,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281219,2187797.00
07/05/2017 15:00,2,8.057,ACTIVE,214.41,378.12,60.002,1499281204,"274151322000076","219011344069620",26.96,60.00,0,330.33,398.26,219.7,210.1,0.853,1073190.9,1073190.9,12604,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281219,2187798.00
07/05/2017 15:00,2,8.051,ACTIVE,218.71,365.49,60.012,1499281204,"201051344000868","219011344069620",27.06,37.00,0,332.73,419.00,220.7,211.1,1.003,754028.6,754028.6,12690,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281220,2187799.00
07/05/2017 15:00,2,8.135,ACTIVE,213.29,350.77,60.007,1499281204,"274151322000095","219011344069620",26.74,62.30,0,326.72,397.35,220.1,210.5,0.835,1062852.7,1062852.7,12613,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281221,2187800.00
07/05/2017 15:00,2,7.850,ACTIVE,220.06,361.59,60.007,1499281204,"201051344000988","219011344069620",17.91,36.30,0,335.14,394.35,142.4,135.5,0.663,661980.6,661980.6,12673,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281222,2187801.00
07/05/2017 15:00,2,8.068,ACTIVE,218.48,365.49,60.007,1499281204,"201051344001025","219011344069620",26.92,43.60,0,332.73,418.70,219.8,210.2,0.999,760850.9,760850.9,12684,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281223,2187802.00
07/05/2017 15:00,2,7.883,ACTIVE,220.29,367.30,60.002,1499281204,"201051344000458","219011344069620",27.33,39.50,0,333.93,418.09,218.2,208.6,1.021,765564.0,765564.0,12662,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281224,2187803.00
07/05/2017 15:00,2,7.910,ACTIVE,220.74,368.20,60.012,1499281204,"201051344000853","219011344069620",27.57,38.00,0,335.14,421.70,220.9,211.3,1.030,766591.7,766591.7,12677,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281225,2187804.00
07/05/2017 15:00,2,7.834,ACTIVE,217.13,363.69,60.002,1499281204,"201051344000685","219011344069620",27.12,42.30,0,330.93,416.59,215.0,205.6,1.039,760584.2,760584.2,12704,0,0,0,L,1122011218,0,125.17,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281226,2187805.00
07/05/2017 15:00,2,7.898,ACTIVE,218.48,364.59,59.996,1499281204,"201051344000917","219011344069620",26.82,42.00,0,330.93,417.19,214.5,205.1,1.008,757241.8,757241.8,12690,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281227,2187806.00
07/05/2017 15:00,2,7.822,ACTIVE,217.13,365.19,60.007,1499281204,"201051344001145","219011344069620",26.96,41.80,0,330.63,416.59,213.5,204.1,0.986,765232.0,765232.0,12684,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281228,2187807.00
07/05/2017 15:00,2,7.842,ACTIVE,219.16,365.49,59.996,1499281204,"201051344000651","219011344069620",27.02,41.80,0,332.43,417.79,214.6,205.2,0.963,753988.8,753988.8,12683,0,0,0,L,1122011218,0,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281229,2187808.00
07/05/2017 15:00,2,7.406,ACTIVE,213.51,373.01,60.002,1499281204,"274151322000088","219011344069620",26.08,54.30,0,327.62,393.45,195.6,186.9,0.751,964733.4,964733.4,12594,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281230,2187809.00
07/05/2017 15:00,2,5.053,ACTIVE,214.19,413.89,60.002,1499281204,"274151322000068","219011344069620",37.11,56.30,0,383.23,450.56,190.0,181.4,0.734,836985.6,836985.6,12928,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281231,2187810.00
07/05/2017 15:00,2,7.764,ACTIVE,218.26,364.29,59.991,1499281204,"201051344001135","219011344069620",26.96,42.30,0,330.63,417.19,211.9,202.6,0.972,749435.1,749435.1,12670,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281232,2187811.00
07/05/2017 15:00,2,7.807,ACTIVE,218.03,364.29,60.007,1499281204,"201051344000594","219011344069620",26.96,47.50,0,329.43,418.70,213.1,203.8,0.981,768614.1,768614.1,12674,0,0,0,L,1122011218,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281232,2187812.00
07/05/2017 15:00,2,7.752,ACTIVE,218.48,363.99,60.002,1499281204,"201051344001203","219011344069620",27.25,43.80,0,333.63,418.39,214.0,204.6,1.012,759004.5,759004.5,12709,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281234,2187813.00
07/05/2017 15:00,2,7.438,ACTIVE,213.29,346.56,59.991,1499281204,"274151322000054","219011344069620",24.89,52.30,0,327.62,393.15,187.4,179.0,0.716,981523.9,981523.9,12577,0,0,0,L,1151911521,0,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281234,2187814.00
07/05/2017 15:00,2,7.762,ACTIVE,218.93,363.99,60.002,1499281204,"201051344000867","219011344069620",27.08,40.40,0,333.03,417.19,212.8,203.5,0.963,752813.2,752813.2,12707,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281235,2187815.00
07/05/2017 15:00,2,7.529,ACTIVE,218.48,365.80,60.018,1499281204,"201051344001093","219011344069620",27.41,41.50,0,332.43,416.89,208.9,199.7,0.955,757182.5,757182.5,12698,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281236,2187816.00
07/05/2017 15:00,2,7.809,ACTIVE,219.39,366.40,60.002,1499281204,"201051344000900","219011344069620",27.51,37.00,0,331.83,419.30,217.6,208.1,0.994,774418.1,774418.1,12688,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281237,2187817.00
07/05/2017 15:00,2,7.590,ACTIVE,219.39,367.00,60.002,1499281204,"201051344000648","219011344069620",27.19,38.80,0,333.03,418.09,209.1,199.9,0.972,762248.7,762248.7,12675,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281238,2187818.00
07/05/2017 15:00,2,7.721,ACTIVE,219.84,367.30,60.018,1499281204,"201051344000569","219011344069620",27.49,39.00,0,333.03,418.70,214.9,205.5,0.977,776496.2,776496.2,12652,0,0,0,L,1122011218,0,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281239,2187819.00
07/05/2017 15:00,2,7.658,ACTIVE,219.84,367.60,60.002,1499281204,"201051344000983","219011344069620",27.75,38.40,0,333.33,419.00,215.1,205.7,0.999,767079.5,767079.5,12680,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281240,2187820.00
07/05/2017 15:00,2,7.779,ACTIVE,220.06,368.20,59.996,1499281204,"201051344001158","219011344069620",26.74,40.20,0,333.33,416.59,210.7,201.5,0.981,751838.4,751838.4,12683,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281241,2187821.00
07/05/2017 15:00,2,7.598,ACTIVE,220.06,367.30,60.028,1499281204,"201051344000576","219011344069620",27.85,37.80,0,334.24,417.79,214.2,204.8,0.977,766403.7,766403.7,12683,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281242,2187822.00
07/05/2017 15:00,2,7.430,ACTIVE,213.51,349.26,59.996,1499281204,"274151322000087","219011344069620",26.00,64.30,0,327.92,393.45,195.6,186.9,0.742,955591.3,955591.3,12775,0,0,0,L,1151911521,0,122.68,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499281243,2187823.00
07/05/2017 15:15,2,3.352,ACTIVE,215.32,347.76,60.007,1499282103,"201051344000645","219011344069620",27.02,38.60,0,326.72,415.69,91.7,86.6,0.429,765388.1,765388.1,12663,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282104,2187824.00
07/05/2017 15:15,2,3.139,ACTIVE,212.16,346.26,59.991,1499282103,"274151322000085","219011344069620",25.49,51.50,0,315.90,390.14,81.0,76.3,0.309,977142.0,977142.0,12583,0,0,0,L,1151911521,0,122.46,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282105,2187825.00
07/05/2017 15:15,2,3.295,ACTIVE,215.09,348.66,59.996,1499282103,"201051344000633","219011344069620",27.31,43.20,0,321.61,416.59,91.1,86.0,0.438,752178.4,752178.4,12715,0,0,0,L,1122011218,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282106,2187826.00
07/05/2017 15:15,2,3.285,ACTIVE,215.32,348.06,59.996,1499282103,"201051344000469","219011344069620",27.93,35.60,0,321.91,417.49,93.0,87.8,0.455,755663.3,755663.3,12686,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282107,2187827.00
07/05/2017 15:15,2,3.291,ACTIVE,213.96,346.86,59.996,1499282103,"201051344000646","219011344069620",27.21,43.80,0,322.51,416.59,90.7,85.7,0.438,750695.3,750695.3,12680,0,0,0,L,1122011218,0,122.91,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282108,2187828.00
07/05/2017 15:15,2,3.201,ACTIVE,211.93,347.76,59.996,1499282103,"274151322000052","219011344069620",26.86,58.50,0,315.90,394.35,87.1,82.1,0.345,1016088.3,1016088.3,12594,0,0,0,L,1151911521,0,121.33,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282109,2187829.00
07/05/2017 15:15,2,3.359,ACTIVE,214.64,347.76,60.002,1499282103,"201051344000585","219011344069620",27.67,42.30,0,321.01,415.99,94.2,88.9,0.446,763591.8,763591.8,12680,0,0,0,L,1122011218,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282109,2187830.00
07/05/2017 15:15,2,3.195,ACTIVE,213.74,345.36,59.991,1499282103,"201051344001230","219011344069620",27.65,43.00,0,322.51,410.28,89.5,84.5,0.424,755270.5,755270.5,12701,0,0,0,L,1122011218,0,122.68,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282110,2187831.00
07/05/2017 15:15,2,3.252,ACTIVE,215.09,347.76,60.007,1499282103,"201051344000582","219011344069620",27.12,41.50,0,321.01,417.79,89.3,84.3,0.424,744608.9,744608.9,12671,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282111,2187832.00
07/05/2017 15:15,2,3.248,ACTIVE,213.96,345.36,60.012,1499282103,"201051344000955","219011344069620",27.33,44.00,0,322.21,414.49,90.0,84.9,0.433,764156.5,764156.5,12692,0,0,0,L,1122011218,0,122.46,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282112,2187833.00
07/05/2017 15:15,2,2.037,ACTIVE,211.70,405.47,59.986,1499282103,"274151322000094","219011344069620",37.79,53.00,0,376.92,445.45,77.2,72.6,0.301,836410.3,836410.3,12915,0,0,0,L,1151911521,0,121.78,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282113,2187834.00
07/05/2017 15:15,2,3.252,ACTIVE,215.32,348.66,59.996,1499282103,"201051344000579","219011344069620",27.33,43.80,0,327.32,415.99,90.0,85.0,0.420,773801.4,773801.4,12678,0,0,0,L,1122011218,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282114,2187835.00
07/05/2017 15:15,2,3.188,ACTIVE,213.96,345.96,59.996,1499282103,"201051344000890","219011344069620",27.31,46.00,0,322.21,413.29,88.2,83.2,0.407,758197.1,758197.1,12690,0,0,0,L,1122011218,0,122.91,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282115,2187836.00
07/05/2017 15:15,2,3.115,ACTIVE,214.41,347.16,59.996,1499282103,"201051344000438","219011344069620",27.31,44.50,0,321.01,415.99,86.3,81.4,0.415,760722.4,760722.4,12676,0,0,0,L,1122011218,0,123.14,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282116,2187837.00
