ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 15:15,2,3.021,ACTIVE,214.41,350.77,59.965,1499282103,"201051344000417","219011344069620",17.97,44.00,0,318.91,390.14,55.0,51.2,0.477,689626.3,689626.3,12703,0,0,0,L,1122011218,0,122.68,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282117,2187838.00
07/05/2017 15:15,2,3.027,ACTIVE,211.25,339.04,59.991,1499282103,"274151322000083","219011344069620",26.80,57.30,0,314.40,393.45,82.0,77.3,0.323,1005842.4,1005842.4,12600,0,0,0,L,1151911521,0,121.55,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282118,2187839.00
07/05/2017 15:15,2,3.127,ACTIVE,212.16,339.95,59.991,1499282103,"274151322000076","219011344069620",27.61,58.80,0,318.00,396.75,87.5,82.5,0.340,1073237.0,1073237.0,12605,0,0,0,L,1151911521,0,121.55,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282119,2187840.00
07/05/2017 15:15,2,3.137,ACTIVE,214.41,346.56,60.002,1499282103,"201051344000868","219011344069620",27.39,37.30,0,321.01,417.19,87.1,82.2,0.398,754075.0,754075.0,12691,0,0,0,L,1122011218,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282120,2187841.00
07/05/2017 15:15,2,3.137,ACTIVE,211.70,339.34,59.996,1499282103,"274151322000095","219011344069620",27.37,59.80,0,314.10,397.35,87.0,82.0,0.327,1062898.9,1062898.9,12614,0,0,0,L,1151911521,0,122.23,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282120,2187842.00
07/05/2017 15:15,2,3.115,ACTIVE,214.87,353.47,59.949,1499282103,"201051344000988","219011344069620",18.01,35.80,0,318.00,393.45,56.8,52.9,0.486,662010.4,662010.4,12674,0,0,0,L,1122011218,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282121,2187843.00
07/05/2017 15:15,2,3.166,ACTIVE,214.41,345.36,59.986,1499282103,"201051344001025","219011344069620",27.51,43.40,0,321.91,417.19,88.2,83.2,0.411,760897.1,760897.1,12685,0,0,0,L,1122011218,0,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282122,2187844.00
07/05/2017 15:15,2,3.166,ACTIVE,215.32,347.46,60.002,1499282103,"201051344000458","219011344069620",27.47,39.30,0,322.81,416.89,88.1,83.1,0.429,765610.0,765610.0,12663,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282123,2187845.00
07/05/2017 15:15,2,3.166,ACTIVE,215.54,347.16,59.959,1499282103,"201051344000853","219011344069620",27.95,38.00,0,328.22,421.40,89.7,84.6,0.424,766638.2,766638.2,12678,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282124,2187846.00
07/05/2017 15:15,2,3.150,ACTIVE,214.19,347.16,59.986,1499282103,"201051344000685","219011344069620",27.02,42.00,0,320.71,415.09,86.1,81.2,0.429,760629.4,760629.4,12705,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282125,2187847.00
07/05/2017 15:15,2,3.113,ACTIVE,214.64,346.86,59.991,1499282103,"201051344000917","219011344069620",27.41,41.80,0,321.31,416.29,86.5,81.5,0.411,757287.0,757287.0,12691,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282126,2187848.00
07/05/2017 15:15,2,3.135,ACTIVE,213.96,345.96,60.028,1499282103,"201051344001145","219011344069620",27.21,41.30,0,321.91,415.69,86.5,81.5,0.402,765277.0,765277.0,12685,0,0,0,L,1122011218,0,122.68,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282127,2187849.00
07/05/2017 15:15,2,3.186,ACTIVE,214.87,346.86,59.981,1499282103,"201051344000651","219011344069620",27.12,41.80,0,323.11,415.69,87.5,82.5,0.407,754034.0,754034.0,12684,0,0,0,L,1122011218,0,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282128,2187850.00
07/05/2017 15:15,2,2.998,ACTIVE,211.70,346.26,59.986,1499282103,"274151322000088","219011344069620",26.66,53.00,0,315.90,392.85,81.0,76.2,0.309,964774.7,964774.7,12595,0,0,0,L,1151911521,0,122.23,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282129,2187851.00
07/05/2017 15:15,2,2.008,ACTIVE,212.61,410.58,60.002,1499282103,"274151322000068","219011344069620",37.51,54.50,0,379.32,447.85,75.8,71.2,0.526,837025.4,837025.4,12929,0,0,0,L,1151911521,0,122.23,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282130,2187852.00
07/05/2017 15:15,2,3.205,ACTIVE,214.19,345.06,59.928,1499282103,"201051344001135","219011344069620",27.25,42.50,0,320.11,416.59,88.5,83.4,0.415,749480.0,749480.0,12671,0,0,0,L,1122011218,0,122.91,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282130,2187853.00
07/05/2017 15:15,2,3.182,ACTIVE,214.19,346.56,59.970,1499282103,"201051344000594","219011344069620",27.33,47.80,0,321.31,417.49,88.0,83.1,0.415,768659.5,768659.5,12675,0,0,0,L,1122011218,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282132,2187854.00
07/05/2017 15:15,2,3.178,ACTIVE,214.64,345.96,59.986,1499282103,"201051344001203","219011344069620",27.57,43.60,0,321.91,417.49,88.8,83.8,0.420,759050.0,759050.0,12710,0,0,0,L,1122011218,0,123.36,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282132,2187855.00
07/05/2017 15:15,2,3.047,ACTIVE,211.93,358.88,59.986,1499282103,"274151322000054","219011344069620",25.56,51.30,0,314.70,391.94,78.8,74.2,0.552,981563.7,981563.7,12578,0,0,0,L,1151911521,0,121.78,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282133,2187856.00
07/05/2017 15:15,2,3.191,ACTIVE,214.87,345.96,59.981,1499282103,"201051344000867","219011344069620",27.61,40.60,0,321.31,416.89,89.3,84.2,0.411,752858.8,752858.8,12708,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282134,2187857.00
07/05/2017 15:15,2,3.031,ACTIVE,214.41,346.56,59.975,1499282103,"201051344001093","219011344069620",27.93,41.50,0,321.91,415.99,85.7,80.8,0.398,757227.0,757227.0,12699,0,0,0,L,1122011218,0,122.91,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282135,2187858.00
07/05/2017 15:15,2,3.182,ACTIVE,214.87,347.46,59.986,1499282103,"201051344000900","219011344069620",28.23,36.80,0,321.31,418.09,90.9,85.8,0.438,774464.6,774464.6,12689,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282136,2187859.00
07/05/2017 15:15,2,3.123,ACTIVE,215.09,346.86,59.970,1499282103,"201051344000648","219011344069620",27.75,38.60,0,322.51,416.89,87.8,82.8,0.415,762293.4,762293.4,12676,0,0,0,L,1122011218,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282137,2187860.00
07/05/2017 15:15,2,3.154,ACTIVE,215.32,347.76,59.975,1499282103,"201051344000569","219011344069620",28.23,38.80,0,322.21,417.19,90.2,85.1,0.424,776542.0,776542.0,12653,0,0,0,L,1122011218,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282138,2187861.00
07/05/2017 15:15,2,3.211,ACTIVE,215.09,347.16,59.991,1499282103,"201051344000983","219011344069620",28.09,38.80,0,321.31,417.19,91.4,86.3,0.433,767125.4,767125.4,12681,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282139,2187862.00
07/05/2017 15:15,2,3.230,ACTIVE,215.32,348.06,59.991,1499282103,"201051344001158","219011344069620",27.21,40.00,0,322.81,415.09,89.0,84.0,0.420,751883.1,751883.1,12684,0,0,0,L,1122011218,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282140,2187863.00
07/05/2017 15:15,2,3.189,ACTIVE,215.54,348.06,59.986,1499282103,"201051344000576","219011344069620",27.83,37.00,0,327.32,416.89,89.9,84.8,0.438,766449.1,766449.1,12684,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282141,2187864.00
07/05/2017 15:15,2,3.068,ACTIVE,211.93,349.56,59.986,1499282103,"274151322000087","219011344069620",26.90,63.30,0,315.60,391.94,83.6,78.7,0.314,955632.8,955632.8,12776,0,0,0,L,1151911521,0,122.01,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499282142,2187865.00
07/05/2017 15:30,2,6.383,ACTIVE,218.48,361.29,59.991,1499283003,"201051344000645","219011344069620",27.59,38.20,0,333.33,415.39,178.3,170.1,0.826,765428.1,765428.1,12664,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283005,2187866.00
07/05/2017 15:30,2,6.057,ACTIVE,213.29,363.09,59.996,1499283003,"274151322000085","219011344069620",25.47,52.30,0,324.02,389.84,156.1,148.7,0.605,977176.8,977176.8,12584,0,0,0,L,1151911521,0,123.36,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283005,2187867.00
07/05/2017 15:30,2,6.398,ACTIVE,218.03,359.78,59.996,1499283003,"201051344000633","219011344069620",27.41,43.60,0,332.73,415.69,177.7,169.6,0.822,752218.3,752218.3,12716,0,0,0,L,1122011218,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283006,2187868.00
07/05/2017 15:30,2,6.314,ACTIVE,218.93,362.79,59.991,1499283003,"201051344000469","219011344069620",28.29,35.20,0,332.73,417.79,180.9,172.6,0.853,755703.9,755703.9,12687,0,0,0,L,1122011218,0,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283007,2187869.00
07/05/2017 15:30,2,6.428,ACTIVE,216.67,357.38,59.986,1499283003,"201051344000646","219011344069620",27.04,43.40,0,329.73,416.59,176.0,168.0,0.840,750735.0,750735.0,12681,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283008,2187870.00
07/05/2017 15:30,2,6.184,ACTIVE,213.06,346.86,59.991,1499283003,"274151322000052","219011344069620",26.84,58.50,0,328.52,394.35,168.2,160.4,0.667,1016126.0,1016126.0,12595,0,0,0,L,1151911521,0,122.23,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283009,2187871.00
07/05/2017 15:30,2,6.521,ACTIVE,217.58,360.08,59.996,1499283003,"201051344000585","219011344069620",27.39,42.80,0,332.43,416.29,181.0,172.8,0.840,763632.7,763632.7,12681,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283010,2187872.00
07/05/2017 15:30,2,6.264,ACTIVE,216.00,354.97,59.991,1499283003,"201051344001230","219011344069620",27.41,42.80,0,330.03,410.88,173.8,165.9,0.818,755310.1,755310.1,12702,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283011,2187873.00
07/05/2017 15:30,2,6.193,ACTIVE,217.35,360.38,60.007,1499283003,"201051344000582","219011344069620",27.37,41.00,0,332.73,416.89,171.8,163.9,0.800,744648.4,744648.4,12672,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283012,2187874.00
07/05/2017 15:30,2,6.184,ACTIVE,216.45,358.28,60.002,1499283003,"201051344000955","219011344069620",27.19,43.60,0,330.93,415.09,170.2,162.3,0.809,764195.9,764195.9,12693,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283013,2187875.00
07/05/2017 15:30,2,4.012,ACTIVE,213.29,404.57,59.981,1499283003,"274151322000094","219011344069620",37.41,53.30,0,381.42,451.46,152.2,144.9,0.592,836445.5,836445.5,12916,0,0,0,L,1151911521,0,122.23,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283014,2187876.00
07/05/2017 15:30,2,6.086,ACTIVE,218.03,359.18,60.007,1499283003,"201051344000579","219011344069620",27.41,43.60,0,333.93,415.69,168.8,161.0,0.787,773841.6,773841.6,12679,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283015,2187877.00
07/05/2017 15:30,2,5.994,ACTIVE,216.22,356.78,59.991,1499283003,"201051344000890","219011344069620",27.41,45.80,0,331.23,415.99,166.4,158.7,0.765,758236.9,758236.9,12691,0,0,0,L,1122011218,0,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283016,2187878.00
07/05/2017 15:30,2,5.859,ACTIVE,216.90,357.38,59.991,1499283003,"201051344000438","219011344069620",27.53,44.80,0,331.83,415.99,163.2,155.5,0.773,760761.9,760761.9,12677,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283017,2187879.00
07/05/2017 15:30,2,5.758,ACTIVE,216.00,350.47,60.034,1499283003,"201051344000417","219011344069620",17.89,44.00,0,317.70,390.74,104.2,98.7,0.482,689651.6,689651.6,12704,0,0,0,L,1122011218,0,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283018,2187880.00
07/05/2017 15:30,2,5.748,ACTIVE,212.16,358.88,59.991,1499283003,"274151322000083","219011344069620",26.72,57.70,0,325.82,394.05,155.2,147.9,0.623,1005880.4,1005880.4,12601,0,0,0,L,1151911521,0,122.01,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283019,2187881.00
07/05/2017 15:30,2,5.936,ACTIVE,213.51,351.07,59.996,1499283003,"274151322000076","219011344069620",27.39,59.30,0,330.33,397.05,164.6,156.9,0.650,1073277.8,1073277.8,12606,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283019,2187882.00
07/05/2017 15:30,2,5.717,ACTIVE,216.45,353.17,60.007,1499283003,"201051344000868","219011344069620",27.59,37.50,0,331.83,417.79,159.8,152.3,0.729,754115.8,754115.8,12692,0,0,0,L,1122011218,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283020,2187883.00
07/05/2017 15:30,2,5.770,ACTIVE,212.61,362.49,59.996,1499283003,"274151322000095","219011344069620",27.55,60.30,0,326.12,397.66,160.8,153.3,0.605,1062939.8,1062939.8,12615,0,0,0,L,1151911521,0,122.46,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283021,2187884.00
07/05/2017 15:30,2,5.631,ACTIVE,217.80,354.07,59.996,1499283003,"201051344000988","219011344069620",17.89,36.00,0,316.20,393.15,102.2,96.7,0.468,662036.7,662036.7,12675,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283022,2187885.00
07/05/2017 15:30,2,5.654,ACTIVE,216.67,355.28,59.986,1499283003,"201051344001025","219011344069620",27.41,43.80,0,331.53,417.79,157.0,149.6,0.720,760937.9,760937.9,12686,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283023,2187886.00
07/05/2017 15:30,2,5.559,ACTIVE,217.80,355.88,60.034,1499283003,"201051344000458","219011344069620",27.57,39.30,0,334.24,416.59,155.3,148.0,0.738,765650.5,765650.5,12664,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283024,2187887.00
07/05/2017 15:30,2,5.566,ACTIVE,218.26,358.28,59.996,1499283003,"201051344000853","219011344069620",27.87,38.00,0,333.93,421.10,157.1,149.7,0.747,766679.3,766679.3,12679,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283025,2187888.00
07/05/2017 15:30,2,5.467,ACTIVE,215.54,354.07,59.991,1499283003,"201051344000685","219011344069620",27.65,41.50,0,332.13,415.39,153.1,145.8,0.756,760669.4,760669.4,12706,0,0,0,L,1122011218,0,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283026,2187889.00
07/05/2017 15:30,2,5.543,ACTIVE,216.90,356.78,60.039,1499283003,"201051344000917","219011344069620",27.35,42.30,0,332.43,415.69,153.6,146.3,0.729,757327.1,757327.1,12692,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283027,2187890.00
07/05/2017 15:30,2,5.471,ACTIVE,216.00,354.37,60.018,1499283003,"201051344001145","219011344069620",27.57,41.50,0,332.13,416.59,152.8,145.5,0.707,765317.0,765317.0,12686,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283028,2187891.00
07/05/2017 15:30,2,5.561,ACTIVE,216.90,356.78,60.018,1499283003,"201051344000651","219011344069620",27.29,41.50,0,333.63,415.99,153.7,146.4,0.703,754074.3,754074.3,12685,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283029,2187892.00
07/05/2017 15:30,2,5.312,ACTIVE,212.38,357.68,59.986,1499283003,"274151322000088","219011344069620",26.40,53.30,0,327.62,392.55,141.9,135.0,0.539,964811.7,964811.7,12596,0,0,0,L,1151911521,0,122.68,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283030,2187893.00
07/05/2017 15:30,2,3.605,ACTIVE,213.29,414.49,59.996,1499283003,"274151322000068","219011344069620",37.19,55.00,0,380.22,452.66,135.3,128.7,0.517,837060.9,837060.9,12930,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283030,2187894.00
07/05/2017 15:30,2,5.510,ACTIVE,216.45,355.58,59.991,1499283003,"201051344001135","219011344069620",27.55,41.80,0,332.43,416.29,153.8,146.5,0.712,749520.3,749520.3,12672,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283031,2187895.00
07/05/2017 15:30,2,5.598,ACTIVE,216.00,355.28,59.986,1499283003,"201051344000594","219011344069620",27.39,47.30,0,330.03,416.89,155.3,148.0,0.738,768700.0,768700.0,12676,0,0,0,L,1122011218,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283032,2187896.00
07/05/2017 15:30,2,5.502,ACTIVE,216.90,357.08,59.986,1499283003,"201051344001203","219011344069620",27.91,43.80,0,333.33,417.19,155.6,148.2,0.734,759090.8,759090.8,12711,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283033,2187897.00
07/05/2017 15:30,2,5.316,ACTIVE,212.83,357.08,59.996,1499283003,"274151322000054","219011344069620",25.78,51.50,0,326.12,391.94,138.8,132.1,0.526,981599.8,981599.8,12579,0,0,0,L,1151911521,0,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283034,2187898.00
07/05/2017 15:30,2,5.494,ACTIVE,216.90,354.97,59.986,1499283003,"201051344000867","219011344069620",27.69,40.60,0,331.83,415.99,154.1,146.8,0.703,752899.6,752899.6,12709,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283035,2187899.00
07/05/2017 15:30,2,5.250,ACTIVE,216.90,356.18,60.002,1499283003,"201051344001093","219011344069620",27.99,41.30,0,332.73,415.69,148.7,141.6,0.685,757266.9,757266.9,12700,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283036,2187900.00
07/05/2017 15:30,2,5.281,ACTIVE,217.13,356.78,59.991,1499283003,"201051344000900","219011344069620",28.19,37.30,0,332.73,417.79,150.8,143.6,0.685,774506.2,774506.2,12690,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283037,2187901.00
07/05/2017 15:30,2,5.127,ACTIVE,217.13,355.88,60.002,1499283003,"201051344000648","219011344069620",27.61,38.80,0,333.93,416.29,143.3,136.4,0.676,762333.4,762333.4,12677,0,0,0,L,1122011218,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283038,2187902.00
07/05/2017 15:30,2,5.207,ACTIVE,217.35,356.78,59.986,1499283003,"201051344000569","219011344069620",27.69,39.00,0,332.73,417.49,146.1,139.1,0.685,776583.2,776583.2,12654,0,0,0,L,1122011218,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283039,2187903.00
07/05/2017 15:30,2,5.135,ACTIVE,217.58,355.58,59.996,1499283003,"201051344000983","219011344069620",28.09,38.60,0,333.03,417.49,146.1,139.1,0.698,767166.6,767166.6,12682,0,0,0,L,1122011218,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283040,2187904.00
07/05/2017 15:30,2,5.170,ACTIVE,217.35,354.97,59.996,1499283003,"201051344001158","219011344069620",27.23,40.60,0,333.33,415.69,142.5,135.6,0.676,751923.4,751923.4,12685,0,0,0,L,1122011218,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283041,2187905.00
07/05/2017 15:30,2,5.074,ACTIVE,217.58,355.28,59.986,1499283003,"201051344000576","219011344069620",28.03,37.00,0,333.93,417.19,143.9,137.0,0.676,766489.8,766489.8,12685,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283041,2187906.00
07/05/2017 15:30,2,4.904,ACTIVE,213.06,347.16,59.991,1499283003,"274151322000087","219011344069620",27.08,65.00,0,328.22,392.25,134.4,127.8,0.504,955670.4,955670.4,12777,0,0,0,L,1151911521,0,122.46,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283042,2187907.00
07/05/2017 15:45,2,6.354,ACTIVE,219.39,362.19,59.981,1499283903,"201051344000645","219011344069620",27.02,39.80,0,334.84,410.88,173.8,165.8,0.778,765470.5,765470.5,12665,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283904,2187908.00
07/05/2017 15:45,2,6.035,ACTIVE,214.19,357.68,59.965,1499283903,"274151322000085","219011344069620",24.93,53.50,0,332.13,384.73,152.5,145.3,0.583,977214.0,977214.0,12585,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283905,2187909.00
07/05/2017 15:45,2,6.334,ACTIVE,218.48,360.69,59.965,1499283903,"201051344000633","219011344069620",26.94,45.00,0,333.33,411.18,172.7,164.8,0.822,752260.6,752260.6,12717,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283906,2187910.00
07/05/2017 15:45,2,6.320,ALERT,219.61,361.59,59.996,1499283903,"201051344000469","219011344069620",27.45,36.50,0,301.47,412.38,175.8,167.7,0.831,755747.0,755747.0,12688,0,0,0,L,1122011218,0,124.04,125.62,0002,33,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283908,2187911.00
07/05/2017 15:45,2,6.176,ACTIVE,217.13,358.88,59.996,1499283903,"201051344000646","219011344069620",27.31,45.00,0,330.03,409.08,170.8,162.9,0.813,750777.1,750777.1,12682,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283908,2187912.00
07/05/2017 15:45,2,6.062,ACTIVE,214.19,348.06,59.959,1499283903,"274151322000052","219011344069620",26.52,59.80,0,329.13,390.14,162.8,155.2,0.645,1016166.3,1016166.3,12596,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283909,2187913.00
07/05/2017 15:45,2,6.355,ACTIVE,218.26,359.78,59.965,1499283903,"201051344000585","219011344069620",27.06,43.60,0,333.03,412.08,174.1,166.1,0.813,763676.2,763676.2,12682,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283910,2187914.00
07/05/2017 15:45,2,6.066,ACTIVE,216.67,356.48,59.965,1499283903,"201051344001230","219011344069620",27.12,44.00,0,330.33,404.87,166.6,158.8,0.787,755352.1,755352.1,12703,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283911,2187915.00
07/05/2017 15:45,2,6.066,ACTIVE,218.26,359.78,59.954,1499283903,"201051344000582","219011344069620",26.90,42.80,0,332.73,412.38,165.2,157.5,0.760,744690.2,744690.2,12673,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283912,2187916.00
07/05/2017 15:45,2,6.090,ACTIVE,216.90,357.08,59.970,1499283903,"201051344000955","219011344069620",26.84,45.30,0,330.93,404.87,165.5,157.8,0.787,764237.7,764237.7,12694,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283913,2187917.00
07/05/2017 15:45,2,3.965,ACTIVE,213.96,400.36,59.954,1499283903,"274151322000094","219011344069620",37.21,53.80,0,376.01,441.24,148.8,141.7,0.575,836483.0,836483.0,12917,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283914,2187918.00
07/05/2017 15:45,2,6.318,ALERT,219.61,361.29,59.959,1499283903,"201051344000579","219011344069620",26.80,45.00,0,297.26,410.88,171.5,163.6,0.809,773883.9,773883.9,12680,0,0,0,L,1122011218,0,124.49,124.94,0002,39,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283916,2187919.00
07/05/2017 15:45,2,6.299,ACTIVE,217.13,357.68,59.970,1499283903,"201051344000890","219011344069620",27.10,47.00,0,331.53,405.17,172.7,164.7,0.800,758279.0,758279.0,12692,0,0,0,L,1122011218,0,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283917,2187920.00
07/05/2017 15:45,2,6.383,ACTIVE,218.26,360.69,59.975,1499283903,"201051344000438","219011344069620",26.80,45.30,0,332.43,410.28,173.2,165.2,0.818,760803.6,760803.6,12678,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283917,2187921.00
07/05/2017 15:45,2,6.184,ACTIVE,217.13,353.17,59.922,1499283903,"201051344000417","219011344069620",17.89,45.80,0,332.13,384.13,112.0,106.2,0.535,689678.3,689678.3,12705,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283918,2187922.00
07/05/2017 15:45,2,6.352,ACTIVE,213.51,363.39,59.959,1499283903,"274151322000083","219011344069620",26.32,59.30,0,327.32,387.14,169.3,161.5,0.681,1005920.7,1005920.7,12602,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283919,2187923.00
07/05/2017 15:45,2,6.654,ACTIVE,215.09,351.07,59.959,1499283903,"274151322000076","219011344069620",26.92,59.30,0,332.43,393.15,181.2,173.0,0.698,1073321.0,1073321.0,12607,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283920,2187924.00
07/05/2017 15:45,2,6.613,ACTIVE,218.26,360.99,59.933,1499283903,"201051344000868","219011344069620",26.84,38.40,0,332.13,412.08,179.8,171.6,0.822,754158.9,754158.9,12693,0,0,0,L,1122011218,0,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283921,2187925.00
07/05/2017 15:45,2,6.615,ACTIVE,213.51,363.69,59.965,1499283903,"274151322000095","219011344069620",26.96,61.30,0,327.32,388.64,180.6,172.4,0.681,1062983.1,1062983.1,12616,0,0,0,L,1151911521,0,123.36,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283922,2187926.00
07/05/2017 15:45,2,6.328,ACTIVE,219.61,356.78,59.970,1499283903,"201051344000988","219011344069620",17.91,37.30,0,329.73,389.54,114.7,108.8,0.539,662064.4,662064.4,12676,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283923,2187927.00
07/05/2017 15:45,2,6.523,ACTIVE,218.03,359.78,59.986,1499283903,"201051344001025","219011344069620",26.90,46.00,0,331.83,411.48,177.7,169.6,0.804,760981.2,760981.2,12687,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283924,2187928.00
07/05/2017 15:45,2,6.367,ACTIVE,219.39,363.09,59.954,1499283903,"201051344000458","219011344069620",27.15,41.00,0,334.24,411.78,175.1,167.1,0.849,765693.3,765693.3,12665,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283925,2187929.00
07/05/2017 15:45,2,6.412,ACTIVE,220.06,363.09,59.981,1499283903,"201051344000853","219011344069620",27.19,39.50,0,336.04,411.78,176.7,168.6,0.844,766722.6,766722.6,12680,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283926,2187930.00
07/05/2017 15:45,2,6.324,ACTIVE,217.13,360.38,59.965,1499283903,"201051344000685","219011344069620",26.94,43.20,0,332.13,409.08,172.6,164.7,0.840,760711.6,760711.6,12707,0,0,0,L,1122011218,0,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283926,2187931.00
07/05/2017 15:45,2,6.363,ACTIVE,218.03,360.08,59.970,1499283903,"201051344000917","219011344069620",26.90,43.20,0,332.73,410.58,173.3,165.4,0.822,757369.6,757369.6,12693,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283927,2187932.00
07/05/2017 15:45,2,6.256,ACTIVE,217.35,357.38,59.954,1499283903,"201051344001145","219011344069620",27.35,42.50,0,331.83,409.68,173.2,165.2,0.800,765359.3,765359.3,12687,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283928,2187933.00
07/05/2017 15:45,2,6.414,ACTIVE,218.71,360.38,59.970,1499283903,"201051344000651","219011344069620",26.94,43.60,0,333.63,411.48,175.1,167.0,0.795,754116.8,754116.8,12686,0,0,0,L,1122011218,0,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283929,2187934.00
07/05/2017 15:45,2,6.088,ACTIVE,213.51,352.27,59.959,1499283903,"274151322000088","219011344069620",26.22,54.00,0,328.22,388.04,161.6,154.1,0.619,964850.8,964850.8,12597,0,0,0,L,1151911521,0,123.36,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283930,2187935.00
07/05/2017 15:45,2,4.180,ACTIVE,214.87,417.49,59.970,1499283903,"274151322000068","219011344069620",36.68,56.30,0,373.61,440.64,155.0,147.7,0.605,837098.4,837098.4,12931,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283931,2187936.00
07/05/2017 15:45,2,6.457,ACTIVE,218.26,359.78,59.970,1499283903,"201051344001135","219011344069620",26.76,43.40,0,332.13,411.18,174.9,166.9,0.804,749562.7,749562.7,12673,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283932,2187937.00
07/05/2017 15:45,2,6.434,ACTIVE,217.80,360.38,59.986,1499283903,"201051344000594","219011344069620",26.92,49.00,0,307.78,419.00,175.5,167.4,0.813,768742.7,768742.7,12677,0,0,0,L,1122011218,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283933,2187938.00
07/05/2017 15:45,2,6.324,ACTIVE,218.48,359.18,59.933,1499283903,"201051344001203","219011344069620",27.41,44.50,0,333.93,411.48,175.5,167.5,0.818,759133.8,759133.8,12712,0,0,0,L,1122011218,0,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283934,2187939.00
07/05/2017 15:45,2,6.072,ACTIVE,214.19,365.49,59.965,1499283903,"274151322000054","219011344069620",25.37,53.00,0,328.52,386.83,156.0,148.6,0.592,981637.9,981637.9,12580,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283935,2187940.00
07/05/2017 15:45,2,6.318,ACTIVE,218.71,359.48,59.970,1499283903,"201051344000867","219011344069620",27.19,42.00,0,332.73,410.58,174.1,166.1,0.782,752942.5,752942.5,12710,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283936,2187941.00
07/05/2017 15:45,2,6.031,ACTIVE,218.26,360.08,59.970,1499283903,"201051344001093","219011344069620",27.69,42.50,0,332.73,410.58,169.3,161.5,0.782,757308.9,757308.9,12701,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283937,2187942.00
07/05/2017 15:45,2,6.295,ACTIVE,218.71,361.59,59.970,1499283903,"201051344000900","219011344069620",27.43,38.40,0,333.03,412.98,174.8,166.8,0.791,774550.1,774550.1,12691,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283938,2187943.00
07/05/2017 15:45,2,6.102,ACTIVE,218.71,359.78,60.012,1499283903,"201051344000648","219011344069620",27.04,40.60,0,334.24,411.48,167.1,159.3,0.782,762375.5,762375.5,12678,0,0,0,L,1122011218,0,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283939,2187944.00
07/05/2017 15:45,2,6.074,ACTIVE,219.16,359.18,59.975,1499283903,"201051344000569","219011344069620",27.83,40.20,0,333.33,411.78,171.1,163.2,0.791,776626.5,776626.5,12655,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283940,2187945.00
07/05/2017 15:45,2,6.137,ACTIVE,219.16,360.08,60.002,1499283903,"201051344000983","219011344069620",27.59,40.00,0,333.03,413.29,171.5,163.6,0.804,767210.0,767210.0,12683,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283941,2187946.00
07/05/2017 15:45,2,6.191,ACTIVE,219.39,359.78,59.981,1499283903,"201051344001158","219011344069620",26.72,42.00,0,316.80,419.60,167.7,159.9,0.769,751965.8,751965.8,12686,0,0,0,L,1122011218,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283942,2187947.00
07/05/2017 15:45,2,6.125,ACTIVE,219.39,362.49,59.965,1499283903,"201051344000576","219011344069620",27.51,38.40,0,333.63,412.08,170.6,162.7,0.791,766532.7,766532.7,12686,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283943,2187948.00
07/05/2017 15:45,2,5.951,ACTIVE,213.74,346.56,59.959,1499283903,"274151322000087","219011344069620",26.36,66.70,0,329.73,386.53,158.8,151.4,0.597,955710.1,955710.1,12778,0,0,0,L,1151911521,0,122.68,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499283943,2187949.00
07/05/2017 16:00,2,5.857,ACTIVE,219.16,358.28,60.007,1499284803,"201051344000645","219011344069620",26.24,42.00,0,336.64,408.48,155.7,148.3,0.712,765512.2,765512.2,12666,0,0,0,L,1122011218,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284804,2187950.00
07/05/2017 16:00,2,5.551,ACTIVE,213.96,359.48,59.986,1499284803,"274151322000085","219011344069620",24.51,54.30,0,333.03,384.43,137.6,130.9,0.526,977250.6,977250.6,12586,0,0,0,L,1151911521,0,123.81,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284805,2187951.00
07/05/2017 16:00,2,5.781,ACTIVE,218.26,357.68,59.981,1499284803,"201051344000633","219011344069620",26.20,46.80,0,335.14,409.08,153.4,146.1,0.729,752302.3,752302.3,12718,0,0,0,L,1122011218,0,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284806,2187952.00
07/05/2017 16:00,2,5.678,ACTIVE,219.39,358.28,59.991,1499284803,"201051344000469","219011344069620",26.86,39.30,0,335.14,410.58,154.4,147.1,0.729,755789.4,755789.4,12690,0,0,0,L,1122011218,0,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284807,2187953.00
07/05/2017 16:00,2,5.646,ACTIVE,217.13,356.48,59.981,1499284803,"201051344000646","219011344069620",26.44,47.30,0,332.13,409.98,151.2,144.0,0.716,750818.6,750818.6,12683,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284808,2187954.00
07/05/2017 16:00,2,5.447,ACTIVE,213.96,356.48,59.991,1499284803,"274151322000052","219011344069620",26.22,60.50,0,332.13,389.24,144.6,137.7,0.570,1016205.9,1016205.9,12597,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284809,2187955.00
07/05/2017 16:00,2,5.701,ACTIVE,218.26,357.68,60.002,1499284803,"201051344000585","219011344069620",26.68,45.50,0,334.54,410.28,154.1,146.8,0.720,763719.0,763719.0,12683,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284810,2187956.00
07/05/2017 16:00,2,5.363,ACTIVE,216.90,355.28,59.986,1499284803,"201051344001230","219011344069620",27.08,46.00,0,330.03,403.67,147.0,140.0,0.694,755393.4,755393.4,12704,0,0,0,L,1122011218,0,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284811,2187957.00
07/05/2017 16:00,2,5.461,ACTIVE,218.26,357.98,60.018,1499284803,"201051344000582","219011344069620",26.54,44.00,0,333.93,410.28,146.7,139.7,0.676,744731.3,744731.3,12674,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284812,2187958.00
07/05/2017 16:00,2,5.488,ACTIVE,217.35,354.37,59.991,1499284803,"201051344000955","219011344069620",26.32,47.00,0,332.43,405.17,146.4,139.3,0.694,764278.7,764278.7,12695,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284813,2187959.00
07/05/2017 16:00,2,3.627,ACTIVE,214.19,399.76,59.986,1499284803,"274151322000094","219011344069620",36.12,55.30,0,373.91,439.13,132.6,126.0,0.513,836520.0,836520.0,12918,0,0,0,L,1151911521,0,122.68,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284814,2187960.00
07/05/2017 16:00,2,5.645,ACTIVE,218.93,356.48,59.991,1499284803,"201051344000579","219011344069620",26.48,47.30,0,335.14,409.08,151.4,144.2,0.707,773925.6,773925.6,12682,0,0,0,L,1122011218,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284814,2187961.00
07/05/2017 16:00,2,5.611,ACTIVE,217.13,355.88,59.965,1499284803,"201051344000890","219011344069620",26.54,49.00,0,333.03,406.37,150.9,143.7,0.698,758320.2,758320.2,12693,0,0,0,L,1122011218,0,124.72,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284815,2187962.00
07/05/2017 16:00,2,5.496,ACTIVE,217.80,356.78,59.991,1499284803,"201051344000438","219011344069620",27.02,47.50,0,334.54,408.78,150.4,143.3,0.712,760844.5,760844.5,12679,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284816,2187963.00
07/05/2017 16:00,2,5.320,ACTIVE,217.35,351.37,60.002,1499284803,"201051344000417","219011344069620",17.91,47.00,0,318.30,390.44,96.5,91.2,0.460,689704.2,689704.2,12706,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284817,2187964.00
07/05/2017 16:00,2,5.566,ACTIVE,213.74,353.17,59.986,1499284803,"274151322000083","219011344069620",26.24,60.30,0,331.53,388.64,147.9,140.8,0.592,1005960.3,1005960.3,12603,0,0,0,L,1151911521,0,122.68,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284818,2187965.00
07/05/2017 16:00,2,5.871,ACTIVE,214.87,365.49,59.996,1499284803,"274151322000076","219011344069620",26.68,61.70,0,331.53,391.04,158.8,151.3,0.605,1073363.5,1073363.5,12608,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284819,2187966.00
07/05/2017 16:00,2,5.801,ACTIVE,217.80,358.58,60.028,1499284803,"201051344000868","219011344069620",26.70,41.00,0,333.63,410.28,156.8,149.5,0.712,754201.1,754201.1,12694,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284820,2187967.00
07/05/2017 16:00,2,5.885,ACTIVE,213.74,363.99,59.986,1499284803,"274151322000095","219011344069620",26.80,62.80,0,331.53,392.55,159.7,152.2,0.605,1063025.7,1063025.7,12617,0,0,0,L,1151911521,0,123.36,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284821,2187968.00
07/05/2017 16:00,2,5.600,ACTIVE,219.39,356.48,59.996,1499284803,"201051344000988","219011344069620",17.91,40.20,0,318.30,393.15,101.8,96.3,0.477,662091.2,662091.2,12677,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284822,2187969.00
07/05/2017 16:00,2,5.953,ACTIVE,218.26,356.18,59.975,1499284803,"201051344001025","219011344069620",27.02,46.40,0,333.93,409.98,163.1,155.4,0.734,761023.4,761023.4,12688,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284823,2187970.00
07/05/2017 16:00,2,6.061,ACTIVE,219.39,359.48,59.991,1499284803,"201051344000458","219011344069620",26.74,43.00,0,336.04,409.08,164.2,156.5,0.787,765735.1,765735.1,12666,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284824,2187971.00
07/05/2017 16:00,2,6.129,ACTIVE,220.06,360.38,59.991,1499284803,"201051344000853","219011344069620",26.94,41.80,0,336.94,409.68,167.2,159.4,0.782,766764.9,766764.9,12681,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284825,2187972.00
07/05/2017 16:00,2,6.100,ACTIVE,217.58,357.98,59.991,1499284803,"201051344000685","219011344069620",26.68,45.50,0,333.93,408.18,164.8,157.1,0.800,760753.0,760753.0,12708,0,0,0,L,1122011218,0,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284825,2187973.00
07/05/2017 16:00,2,6.109,ACTIVE,218.48,359.18,59.986,1499284803,"201051344000917","219011344069620",26.86,45.30,0,333.63,408.48,166.2,158.4,0.787,757411.1,757411.1,12694,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284826,2187974.00
07/05/2017 16:00,2,6.160,ACTIVE,217.80,359.78,59.986,1499284803,"201051344001145","219011344069620",26.56,44.80,0,334.54,408.18,165.7,158.0,0.760,765400.7,765400.7,12688,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284827,2187975.00
07/05/2017 16:00,2,6.152,ACTIVE,218.93,358.88,59.959,1499284803,"201051344000651","219011344069620",26.72,45.00,0,336.94,409.08,166.3,158.6,0.756,754158.4,754158.4,12687,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284828,2187976.00
07/05/2017 16:00,2,5.867,ACTIVE,213.96,360.69,59.975,1499284803,"274151322000088","219011344069620",25.84,55.80,0,332.43,387.74,153.5,146.2,0.583,964889.0,964889.0,12598,0,0,0,L,1151911521,0,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284829,2187977.00
07/05/2017 16:00,2,3.982,ACTIVE,215.32,397.35,59.981,1499284803,"274151322000068","219011344069620",36.72,57.30,0,372.41,440.94,148.2,141.1,0.566,837135.3,837135.3,12932,0,0,0,L,1151911521,0,123.81,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284830,2187978.00
07/05/2017 16:00,2,6.096,ACTIVE,218.26,358.28,59.981,1499284803,"201051344001135","219011344069620",26.58,45.50,0,333.63,408.48,163.9,156.2,0.751,749604.1,749604.1,12674,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284831,2187979.00
