ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 16:00,2,6.219,ACTIVE,217.58,358.88,59.970,1499284803,"201051344000594","219011344069620",26.06,50.20,0,331.23,409.68,164.1,156.5,0.765,768784.4,768784.4,12678,0,0,0,L,1122011218,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284832,2187980.00
07/05/2017 16:00,2,6.098,ACTIVE,218.71,359.18,60.012,1499284803,"201051344001203","219011344069620",26.78,46.40,0,336.64,409.68,165.3,157.6,0.773,759175.7,759175.7,12713,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284833,2187981.00
07/05/2017 16:00,2,5.779,ACTIVE,214.41,347.46,59.970,1499284803,"274151322000054","219011344069620",25.07,54.00,0,332.43,387.14,146.6,139.6,0.561,981675.1,981675.1,12581,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284834,2187982.00
07/05/2017 16:00,2,6.010,ACTIVE,218.48,359.18,60.002,1499284803,"201051344000867","219011344069620",26.84,45.30,0,334.54,409.38,163.4,155.8,0.747,752984.4,752984.4,12711,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284834,2187983.00
07/05/2017 16:00,2,5.832,ACTIVE,218.71,359.78,59.986,1499284803,"201051344001093","219011344069620",27.02,44.50,0,334.54,409.08,159.6,152.1,0.734,757349.8,757349.8,12702,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284835,2187984.00
07/05/2017 16:00,2,5.967,ACTIVE,218.93,360.08,59.986,1499284803,"201051344000900","219011344069620",27.39,40.20,0,335.74,411.18,165.5,157.8,0.769,774592.8,774592.8,12692,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284836,2187985.00
07/05/2017 16:00,2,5.922,ACTIVE,218.93,358.58,59.986,1499284803,"201051344000648","219011344069620",26.40,43.00,0,336.34,409.38,158.3,150.8,0.742,762416.4,762416.4,12679,0,0,0,L,1122011218,0,123.81,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284837,2187986.00
07/05/2017 16:00,2,5.988,ACTIVE,219.16,358.88,59.996,1499284803,"201051344000569","219011344069620",26.98,41.80,0,335.14,410.28,163.5,155.9,0.765,776668.7,776668.7,12656,0,0,0,L,1122011218,0,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284838,2187987.00
07/05/2017 16:00,2,6.102,ACTIVE,219.39,360.38,59.991,1499284803,"201051344000983","219011344069620",26.70,42.50,0,336.04,410.28,165.0,157.3,0.782,767252.1,767252.1,12684,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284839,2187988.00
07/05/2017 16:00,2,6.094,ACTIVE,219.39,360.38,59.986,1499284803,"201051344001158","219011344069620",26.30,45.30,0,335.14,408.78,162.3,154.7,0.756,752007.0,752007.0,12687,0,0,0,L,1122011218,0,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284840,2187989.00
07/05/2017 16:00,2,6.068,ACTIVE,219.61,361.29,59.991,1499284803,"201051344000576","219011344069620",27.00,40.60,0,336.04,409.38,165.8,158.2,0.760,766574.2,766574.2,12687,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284841,2187990.00
07/05/2017 16:00,2,5.941,ACTIVE,214.19,346.26,59.986,1499284803,"274151322000087","219011344069620",25.94,68.30,0,332.73,386.83,156.1,148.7,0.579,955748.8,955748.8,12779,0,0,0,L,1151911521,0,123.36,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499284842,2187991.00
07/05/2017 16:15,2,6.088,ACTIVE,219.61,360.99,59.965,1499285703,"201051344000645","219011344069620",26.30,43.40,0,337.24,404.27,162.3,154.7,0.734,765550.0,765550.0,12667,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285704,2187992.00
07/05/2017 16:15,2,5.809,ACTIVE,214.41,351.97,59.938,1499285703,"274151322000085","219011344069620",24.55,56.00,0,326.12,382.33,144.4,137.4,0.557,977283.9,977283.9,12587,0,0,0,L,1151911521,0,123.81,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285705,2187993.00
07/05/2017 16:15,2,6.193,ACTIVE,219.16,361.89,59.959,1499285703,"201051344000633","219011344069620",26.22,48.00,0,336.64,405.17,164.6,156.9,0.782,752340.4,752340.4,12719,0,0,0,L,1122011218,0,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285706,2187994.00
07/05/2017 16:15,2,6.088,ACTIVE,219.84,361.89,59.970,1499285703,"201051344000469","219011344069620",27.10,40.60,0,335.44,406.37,167.1,159.3,0.795,755828.0,755828.0,12691,0,0,0,L,1122011218,0,124.04,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285707,2187995.00
07/05/2017 16:15,2,6.160,ACTIVE,217.58,359.78,59.991,1499285703,"201051344000646","219011344069620",26.48,48.30,0,333.33,404.87,165.3,157.6,0.787,750856.4,750856.4,12684,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285708,2187996.00
07/05/2017 16:15,2,5.967,ACTIVE,214.19,357.98,59.965,1499285703,"274151322000052","219011344069620",26.28,62.30,0,332.73,385.63,159.0,151.5,0.628,1016242.1,1016242.1,12598,0,0,0,L,1151911521,0,122.68,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285709,2187997.00
07/05/2017 16:15,2,6.369,ACTIVE,218.93,359.48,59.965,1499285703,"201051344000585","219011344069620",26.54,46.80,0,334.24,405.17,171.2,163.3,0.791,763758.1,763758.1,12684,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285710,2187998.00
07/05/2017 16:15,2,5.967,ACTIVE,217.35,357.08,59.970,1499285703,"201051344001230","219011344069620",27.23,46.80,0,332.13,399.16,164.5,156.8,0.769,755431.1,755431.1,12705,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285711,2187999.00
07/05/2017 16:15,2,6.084,ACTIVE,218.71,359.48,59.996,1499285703,"201051344000582","219011344069620",26.56,45.80,0,334.84,405.47,163.6,155.9,0.760,744769.0,744769.0,12675,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285712,2188000.00
07/05/2017 16:15,2,5.996,ACTIVE,217.58,358.58,59.954,1499285703,"201051344000955","219011344069620",26.54,47.80,0,328.22,401.26,161.3,153.7,0.760,764316.1,764316.1,12696,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285713,2188001.00
07/05/2017 16:15,2,3.871,ACTIVE,214.19,415.99,59.965,1499285703,"274151322000094","219011344069620",36.98,56.50,0,372.11,435.83,145.7,138.7,0.570,836553.8,836553.8,12919,0,0,0,L,1151911521,0,122.91,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285714,2188002.00
07/05/2017 16:15,2,6.043,ACTIVE,219.61,359.78,59.991,1499285703,"201051344000579","219011344069620",26.64,48.80,0,335.44,405.17,163.0,155.4,0.760,773963.8,773963.8,12683,0,0,0,L,1122011218,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285715,2188003.00
07/05/2017 16:15,2,6.021,ACTIVE,217.58,356.78,59.959,1499285703,"201051344000890","219011344069620",26.46,49.80,0,333.33,401.56,161.4,153.8,0.738,758358.0,758358.0,12694,0,0,0,L,1122011218,0,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285716,2188004.00
07/05/2017 16:15,2,5.895,ACTIVE,218.48,359.48,59.954,1499285703,"201051344000438","219011344069620",26.72,48.80,0,335.14,404.87,159.4,152.0,0.751,760882.0,760882.0,12680,0,0,0,L,1122011218,0,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285717,2188005.00
07/05/2017 16:15,2,5.580,ACTIVE,217.35,352.27,59.959,1499285703,"201051344000417","219011344069620",17.87,47.80,0,317.40,391.34,101.0,95.6,0.477,689727.9,689727.9,12707,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285718,2188006.00
07/05/2017 16:15,2,5.820,ACTIVE,213.51,363.39,59.959,1499285703,"274151322000083","219011344069620",26.24,62.30,0,328.22,385.93,154.6,147.3,0.619,1005996.8,1005996.8,12604,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285719,2188007.00
07/05/2017 16:15,2,6.064,ACTIVE,214.87,365.49,59.986,1499285703,"274151322000076","219011344069620",26.74,62.50,0,331.53,387.44,164.2,156.5,0.641,1073402.5,1073402.5,12609,0,0,0,L,1151911521,0,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285720,2188008.00
07/05/2017 16:15,2,5.895,ACTIVE,218.26,357.08,59.970,1499285703,"201051344000868","219011344069620",26.60,41.80,0,333.93,404.87,158.6,151.2,0.716,754239.6,754239.6,12695,0,0,0,L,1122011218,0,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285720,2188009.00
07/05/2017 16:15,2,6.008,ACTIVE,213.74,348.06,59.954,1499285703,"274151322000095","219011344069620",26.76,64.00,0,318.30,389.24,162.8,155.2,0.610,1063064.8,1063064.8,12618,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285721,2188010.00
07/05/2017 16:15,2,5.535,ACTIVE,219.61,355.28,59.975,1499285703,"201051344000988","219011344069620",17.87,41.30,0,321.61,397.35,100.1,94.7,0.477,662115.6,662115.6,12678,0,0,0,L,1122011218,0,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285722,2188011.00
07/05/2017 16:15,2,5.920,ACTIVE,218.48,357.38,59.959,1499285703,"201051344001025","219011344069620",26.56,47.50,0,334.24,405.47,159.3,151.8,0.725,761062.2,761062.2,12689,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285723,2188012.00
07/05/2017 16:15,2,5.760,ACTIVE,219.39,357.98,59.938,1499285703,"201051344000458","219011344069620",26.72,44.80,0,337.54,406.07,155.7,148.3,0.738,765773.4,765773.4,12667,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285724,2188013.00
07/05/2017 16:15,2,5.787,ACTIVE,220.06,361.29,59.965,1499285703,"201051344000853","219011344069620",26.80,43.20,0,337.24,405.17,157.0,149.6,0.760,766803.6,766803.6,12682,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285725,2188014.00
07/05/2017 16:15,2,5.738,ACTIVE,217.35,357.08,59.933,1499285703,"201051344000685","219011344069620",26.68,46.40,0,334.24,403.67,155.1,147.7,0.756,760790.9,760790.9,12709,0,0,0,L,1122011218,0,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285726,2188015.00
07/05/2017 16:15,2,5.730,ACTIVE,218.03,357.68,59.970,1499285703,"201051344000917","219011344069620",26.84,46.20,0,333.33,404.57,155.7,148.4,0.729,757449.2,757449.2,12695,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285727,2188016.00
07/05/2017 16:15,2,5.752,ACTIVE,217.58,357.38,59.975,1499285703,"201051344001145","219011344069620",26.54,46.00,0,334.84,404.87,154.6,147.2,0.712,765438.7,765438.7,12689,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285728,2188017.00
07/05/2017 16:15,2,5.666,ACTIVE,218.71,359.48,59.970,1499285703,"201051344000651","219011344069620",26.72,46.60,0,336.34,404.27,153.4,146.1,0.698,754196.5,754196.5,12688,0,0,0,L,1122011218,0,125.62,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285729,2188018.00
07/05/2017 16:15,2,5.408,ACTIVE,213.74,348.66,59.954,1499285703,"274151322000088","219011344069620",25.80,57.30,0,331.83,385.03,141.2,134.4,0.539,964924.2,964924.2,12599,0,0,0,L,1151911521,0,123.59,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285729,2188019.00
07/05/2017 16:15,2,3.670,ACTIVE,214.87,396.75,59.965,1499285703,"274151322000068","219011344069620",36.66,59.50,0,371.81,436.73,135.9,129.2,0.513,837169.0,837169.0,12933,0,0,0,L,1151911521,0,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285730,2188020.00
07/05/2017 16:15,2,5.580,ACTIVE,217.80,355.88,59.959,1499285703,"201051344001135","219011344069620",26.56,47.30,0,334.24,404.27,150.1,143.0,0.689,749642.1,749642.1,12675,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285731,2188021.00
07/05/2017 16:15,2,5.490,ACTIVE,217.35,356.48,59.959,1499285703,"201051344000594","219011344069620",26.78,51.30,0,332.13,404.87,148.9,141.8,0.703,768822.6,768822.6,12679,0,0,0,L,1122011218,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285732,2188022.00
07/05/2017 16:15,2,5.504,ACTIVE,218.48,357.98,59.970,1499285703,"201051344001203","219011344069620",26.92,46.60,0,336.64,405.77,150.1,142.9,0.698,759214.1,759214.1,12714,0,0,0,L,1122011218,0,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285733,2188023.00
07/05/2017 16:15,2,5.242,ACTIVE,213.96,360.99,59.959,1499285703,"274151322000054","219011344069620",25.09,56.30,0,332.73,384.43,133.1,126.5,0.504,981709.1,981709.1,12582,0,0,0,L,1151911521,0,123.36,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285734,2188024.00
07/05/2017 16:15,2,5.549,ACTIVE,218.03,356.78,59.959,1499285703,"201051344000867","219011344069620",26.42,46.60,0,334.84,404.27,148.4,141.4,0.676,753022.8,753022.8,12712,0,0,0,L,1122011218,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285735,2188025.00
07/05/2017 16:15,2,5.336,ACTIVE,218.26,357.98,59.965,1499285703,"201051344001093","219011344069620",26.98,45.30,0,335.44,403.97,145.8,138.8,0.672,757387.3,757387.3,12703,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285736,2188026.00
07/05/2017 16:15,2,5.596,ACTIVE,218.93,358.58,59.965,1499285703,"201051344000900","219011344069620",26.92,42.00,0,335.74,406.37,152.4,145.2,0.689,774631.9,774631.9,12693,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285737,2188027.00
07/05/2017 16:15,2,5.455,ACTIVE,218.71,357.68,59.954,1499285703,"201051344000648","219011344069620",26.64,44.50,0,337.24,405.17,147.1,140.1,0.689,762453.9,762453.9,12680,0,0,0,L,1122011218,0,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285738,2188028.00
07/05/2017 16:15,2,5.605,ACTIVE,218.93,357.98,59.959,1499285703,"201051344000569","219011344069620",26.72,43.20,0,336.04,406.07,151.8,144.6,0.712,776707.2,776707.2,12657,0,0,0,L,1122011218,0,123.59,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285739,2188029.00
07/05/2017 16:15,2,5.629,ACTIVE,219.39,358.58,59.981,1499285703,"201051344000983","219011344069620",26.92,44.30,0,335.14,405.47,153.4,146.1,0.725,767290.8,767290.8,12685,0,0,0,L,1122011218,0,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285739,2188030.00
07/05/2017 16:15,2,5.727,ACTIVE,219.16,357.68,59.959,1499285703,"201051344001158","219011344069620",25.84,46.80,0,335.74,404.27,150.1,142.9,0.698,752044.7,752044.7,12688,0,0,0,L,1122011218,0,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285740,2188031.00
07/05/2017 16:15,2,5.490,ACTIVE,219.39,358.88,59.965,1499285703,"201051344000576","219011344069620",27.04,42.30,0,336.64,405.47,150.3,143.2,0.707,766612.3,766612.3,12688,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285741,2188032.00
07/05/2017 16:15,2,5.379,ACTIVE,213.96,350.47,59.965,1499285703,"274151322000087","219011344069620",26.26,69.30,0,323.72,385.33,143.0,136.1,0.530,955784.5,955784.5,12780,0,0,0,L,1151911521,0,123.36,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499285742,2188033.00
07/05/2017 16:30,2,4.469,ACTIVE,218.26,354.67,59.970,1499286603,"201051344000645","219011344069620",26.84,43.40,0,318.91,399.16,121.4,115.3,0.561,765582.8,765582.8,12668,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286604,2188034.00
07/05/2017 16:30,2,4.207,ACTIVE,213.96,355.88,59.975,1499286603,"274151322000085","219011344069620",25.68,54.30,0,327.62,379.02,109.3,103.6,0.420,977313.1,977313.1,12588,0,0,0,L,1151911521,0,123.59,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286605,2188035.00
07/05/2017 16:30,2,4.393,ACTIVE,217.35,354.67,59.981,1499286603,"201051344000633","219011344069620",27.29,47.80,0,319.81,400.36,121.5,115.3,0.583,752373.4,752373.4,12720,0,0,0,L,1122011218,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286606,2188036.00
07/05/2017 16:30,2,4.312,ALERT,218.26,354.67,59.975,1499286603,"201051344000469","219011344069620",27.99,40.00,0,287.95,400.96,122.2,116.0,0.583,755861.1,755861.1,12692,0,0,0,L,1122011218,0,123.59,124.94,0002,36,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286608,2188037.00
07/05/2017 16:30,2,4.307,ACTIVE,216.45,352.57,59.975,1499286603,"201051344000646","219011344069620",27.55,47.50,0,318.00,396.45,120.2,114.0,0.575,750889.3,750889.3,12685,0,0,0,L,1122011218,0,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286609,2188038.00
07/05/2017 16:30,2,4.227,ACTIVE,213.74,348.06,59.975,1499286603,"274151322000052","219011344069620",27.06,60.30,0,325.82,382.33,115.8,109.8,0.451,1016273.9,1016273.9,12599,0,0,0,L,1151911521,0,122.23,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286610,2188039.00
07/05/2017 16:30,2,4.506,ACTIVE,217.58,353.77,59.986,1499286603,"201051344000585","219011344069620",27.37,46.60,0,318.00,400.96,124.9,118.6,0.583,763792.3,763792.3,12685,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286610,2188040.00
07/05/2017 16:30,2,4.238,ACTIVE,216.00,349.56,60.018,1499286603,"201051344001230","219011344069620",27.67,46.80,0,319.51,394.65,118.8,112.7,0.561,755463.8,755463.8,12706,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286611,2188041.00
07/05/2017 16:30,2,4.299,ACTIVE,217.35,354.07,59.986,1499286603,"201051344000582","219011344069620",27.21,45.00,0,318.61,400.96,118.4,112.4,0.561,744801.7,744801.7,12676,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286612,2188042.00
07/05/2017 16:30,2,4.264,ACTIVE,216.45,351.37,59.981,1499286603,"201051344000955","219011344069620",27.45,47.50,0,318.00,394.95,118.5,112.5,0.575,764348.6,764348.6,12697,0,0,0,L,1122011218,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286613,2188043.00
07/05/2017 16:30,2,2.861,ACTIVE,213.74,396.75,59.986,1499286603,"274151322000094","219011344069620",36.78,55.50,0,374.81,431.92,105.8,100.2,0.407,836583.0,836583.0,12920,0,0,0,L,1151911521,0,122.68,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286614,2188044.00
07/05/2017 16:30,2,4.393,ACTIVE,218.03,354.67,59.981,1499286603,"201051344000579","219011344069620",27.08,48.80,0,319.51,400.06,120.4,114.3,0.561,773996.8,773996.8,12684,0,0,0,L,1122011218,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286615,2188045.00
07/05/2017 16:30,2,4.223,ACTIVE,216.90,352.57,59.991,1499286603,"201051344000438","219011344069620",27.59,47.50,0,318.61,400.06,118.0,112.0,0.561,760914.4,760914.4,12681,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286617,2188046.00
07/05/2017 16:30,2,4.197,ACTIVE,216.67,359.18,59.954,1499286603,"201051344000417","219011344069620",17.95,46.60,0,317.10,391.34,76.4,71.8,0.658,689748.5,689748.5,12708,0,0,0,L,1122011218,0,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286618,2188047.00
07/05/2017 16:30,2,4.258,ACTIVE,213.51,343.25,59.959,1499286603,"274151322000083","219011344069620",26.94,59.30,0,324.92,382.03,116.2,110.2,0.464,1006028.6,1006028.6,12605,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286619,2188048.00
07/05/2017 16:30,2,4.438,ACTIVE,214.19,343.55,59.975,1499286603,"274151322000076","219011344069620",27.65,60.30,0,328.22,385.03,124.2,118.0,0.486,1073436.5,1073436.5,12610,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286620,2188049.00
07/05/2017 16:30,2,4.361,ALERT,216.90,352.57,59.981,1499286603,"201051344000868","219011344069620",27.45,42.00,0,296.66,400.36,121.3,115.2,0.557,754272.7,754272.7,12696,0,0,0,L,1122011218,0,123.14,124.27,0002,38,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286622,2188050.00
07/05/2017 16:30,2,4.457,ACTIVE,213.29,358.58,59.986,1499286603,"274151322000095","219011344069620",27.45,60.80,0,326.12,385.03,123.8,117.6,0.464,1063098.9,1063098.9,12619,0,0,0,L,1151911521,0,123.14,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286622,2188051.00
07/05/2017 16:30,2,4.209,ACTIVE,217.80,349.86,59.991,1499286603,"201051344000988","219011344069620",18.07,41.30,0,318.61,394.05,77.0,72.3,0.645,662136.6,662136.6,12679,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286623,2188052.00
07/05/2017 16:30,2,4.371,ACTIVE,216.90,352.57,60.007,1499286603,"201051344001025","219011344069620",27.10,47.50,0,317.40,400.36,119.9,113.8,0.544,761095.8,761095.8,12690,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286624,2188053.00
07/05/2017 16:30,2,4.180,ACTIVE,217.80,353.77,59.970,1499286603,"201051344000458","219011344069620",27.59,44.30,0,318.30,408.18,116.8,110.8,0.566,765806.2,765806.2,12668,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286625,2188054.00
07/05/2017 16:30,2,4.174,ACTIVE,218.03,354.07,59.981,1499286603,"201051344000853","219011344069620",27.83,43.40,0,320.41,400.06,117.7,111.6,0.561,766836.7,766836.7,12683,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286626,2188055.00
07/05/2017 16:30,2,4.141,ACTIVE,216.45,352.27,59.959,1499286603,"201051344000685","219011344069620",27.49,45.50,0,318.61,395.85,115.4,109.4,0.570,760823.6,760823.6,12710,0,0,0,L,1122011218,0,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286627,2188056.00
07/05/2017 16:30,2,4.096,ACTIVE,217.13,352.57,59.996,1499286603,"201051344000917","219011344069620",27.91,44.80,0,319.81,400.06,115.7,109.8,0.548,757482.1,757482.1,12696,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286628,2188057.00
07/05/2017 16:30,2,4.215,ACTIVE,216.45,352.27,59.991,1499286603,"201051344001145","219011344069620",27.23,45.30,0,318.91,399.46,116.2,110.3,0.539,765471.6,765471.6,12690,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286629,2188058.00
07/05/2017 16:30,2,4.180,ACTIVE,217.58,353.47,59.991,1499286603,"201051344000651","219011344069620",27.55,45.50,0,318.30,400.66,116.7,110.7,0.539,754229.4,754229.4,12689,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286630,2188059.00
07/05/2017 16:30,2,4.014,ACTIVE,213.51,357.68,59.975,1499286603,"274151322000088","219011344069620",26.82,55.00,0,327.62,380.82,109.0,103.3,0.411,964954.6,964954.6,12600,0,0,0,L,1151911521,0,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286630,2188060.00
07/05/2017 16:30,2,2.701,ACTIVE,214.19,413.59,59.975,1499286603,"274151322000068","219011344069620",38.01,57.70,0,372.41,432.82,103.8,98.2,0.398,837198.2,837198.2,12934,0,0,0,L,1151911521,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286632,2188061.00
07/05/2017 16:30,2,4.291,ACTIVE,216.90,351.97,59.991,1499286603,"201051344001135","219011344069620",27.33,46.20,0,319.21,399.76,118.8,112.7,0.552,749674.9,749674.9,12676,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286633,2188062.00
07/05/2017 16:30,2,4.297,ACTIVE,216.22,352.57,59.981,1499286603,"201051344000594","219011344069620",27.21,50.40,0,320.41,396.75,118.5,112.4,0.552,768855.5,768855.5,12680,0,0,0,L,1122011218,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286634,2188063.00
07/05/2017 16:30,2,4.258,ACTIVE,217.35,353.17,59.991,1499286603,"201051344001203","219011344069620",27.61,46.20,0,318.61,400.96,119.0,113.0,0.561,759247.3,759247.3,12715,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286635,2188064.00
07/05/2017 16:30,2,4.096,ACTIVE,213.51,355.28,59.991,1499286603,"274151322000054","219011344069620",25.88,54.50,0,327.02,380.82,107.3,101.7,0.411,981738.7,981738.7,12583,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286636,2188065.00
07/05/2017 16:30,2,4.309,ALERT,217.13,351.37,59.975,1499286603,"201051344000867","219011344069620",27.31,45.80,0,291.25,399.46,119.2,113.1,0.548,753055.7,753055.7,12713,0,0,0,L,1122011218,0,123.59,123.81,0002,40,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286638,2188066.00
07/05/2017 16:30,2,4.195,ACTIVE,217.35,354.37,59.991,1499286603,"201051344001093","219011344069620",27.25,44.00,0,319.21,399.76,115.8,109.9,0.535,757419.6,757419.6,12704,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286639,2188067.00
07/05/2017 16:30,2,4.369,ACTIVE,217.35,354.37,59.986,1499286603,"201051344000900","219011344069620",27.65,41.80,0,316.20,401.86,122.4,116.2,0.566,774665.4,774665.4,12694,0,0,0,L,1122011218,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286640,2188068.00
07/05/2017 16:30,2,4.242,ALERT,217.35,353.17,59.975,1499286603,"201051344000648","219011344069620",27.39,43.60,0,294.86,400.36,117.6,111.6,0.552,762485.9,762485.9,12681,0,0,0,L,1122011218,0,123.14,124.72,0002,39,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286641,2188069.00
07/05/2017 16:30,2,4.338,ACTIVE,217.35,353.47,59.991,1499286603,"201051344000569","219011344069620",27.65,43.00,0,319.51,400.66,121.5,115.3,0.570,776740.3,776740.3,12658,0,0,0,L,1122011218,0,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286642,2188070.00
07/05/2017 16:30,2,4.326,ACTIVE,217.80,354.07,59.981,1499286603,"201051344000983","219011344069620",27.83,44.00,0,317.40,400.96,121.9,115.7,0.579,767324.1,767324.1,12686,0,0,0,L,1122011218,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286643,2188071.00
07/05/2017 16:30,2,4.336,ACTIVE,217.80,353.47,59.981,1499286603,"201051344001158","219011344069620",27.06,45.50,0,317.40,399.76,118.9,112.9,0.561,752077.2,752077.2,12689,0,0,0,L,1122011218,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286644,2188072.00
07/05/2017 16:30,2,4.225,ACTIVE,217.80,354.07,59.986,1499286603,"201051344000576","219011344069620",27.55,42.00,0,318.61,400.06,117.8,111.8,0.557,766644.8,766644.8,12689,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286645,2188073.00
07/05/2017 16:30,2,4.164,ACTIVE,213.74,352.57,59.975,1499286603,"274151322000087","219011344069620",26.62,67.30,0,327.92,380.52,112.3,106.5,0.411,955815.4,955815.4,12781,0,0,0,L,1151911521,0,123.14,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286646,2188074.00
07/05/2017 16:30,2,4.260,ACTIVE,216.45,351.97,59.991,1499286603,"201051344000890","219011344069620",27.33,48.80,0,320.71,395.85,117.9,111.8,0.539,758391.7,758391.7,12695,0,0,0,L,1122011218,1,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499286647,2188075.00
07/05/2017 16:45,2,5.465,ACTIVE,218.93,358.28,59.954,1499287503,"201051344000645","219011344069620",27.15,43.80,0,336.34,399.16,150.3,143.1,0.694,765615.4,765615.4,12669,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287505,2188076.00
07/05/2017 16:45,2,5.256,ACTIVE,214.19,359.48,59.954,1499287503,"274151322000085","219011344069620",25.47,54.30,0,332.73,378.72,135.4,128.7,0.521,977342.5,977342.5,12589,0,0,0,L,1151911521,0,123.36,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287505,2188077.00
07/05/2017 16:45,2,5.445,ACTIVE,218.48,358.58,59.965,1499287503,"201051344000633","219011344069620",27.43,47.00,0,335.74,399.76,151.3,144.1,0.720,752406.3,752406.3,12721,0,0,0,L,1122011218,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287506,2188078.00
07/05/2017 16:45,2,5.467,ACTIVE,219.16,359.48,59.965,1499287503,"201051344000469","219011344069620",27.61,39.80,0,336.04,401.26,152.9,145.6,0.738,755894.4,755894.4,12694,0,0,0,L,1122011218,0,123.81,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287507,2188079.00
07/05/2017 16:45,2,5.543,ACTIVE,216.90,356.78,59.965,1499287503,"201051344000646","219011344069620",26.90,46.80,0,332.13,395.55,150.9,143.7,0.712,750922.2,750922.2,12686,0,0,0,L,1122011218,0,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287508,2188080.00
07/05/2017 16:45,2,5.369,ACTIVE,214.41,352.87,59.928,1499287503,"274151322000052","219011344069620",26.76,60.80,0,332.43,382.63,145.4,138.4,0.575,1016305.5,1016305.5,12600,0,0,0,L,1151911521,0,122.91,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287509,2188081.00
07/05/2017 16:45,2,5.658,ACTIVE,218.03,357.98,59.954,1499287503,"201051344000585","219011344069620",27.47,45.50,0,334.24,401.26,157.4,150.0,0.738,763826.5,763826.5,12686,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287510,2188082.00
07/05/2017 16:45,2,5.432,ACTIVE,216.67,354.37,59.938,1499287503,"201051344001230","219011344069620",27.35,46.20,0,331.83,393.75,150.4,143.3,0.703,755496.5,755496.5,12707,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287511,2188083.00
07/05/2017 16:45,2,5.441,ACTIVE,218.26,357.68,59.949,1499287503,"201051344000582","219011344069620",27.27,45.00,0,333.63,400.36,150.3,143.2,0.698,744834.2,744834.2,12677,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287512,2188084.00
07/05/2017 16:45,2,5.488,ACTIVE,216.90,353.77,59.954,1499287503,"201051344000955","219011344069620",26.98,46.20,0,332.43,394.35,149.9,142.8,0.707,764381.1,764381.1,12698,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287513,2188085.00
07/05/2017 16:45,2,3.602,ACTIVE,213.74,411.48,59.949,1499287503,"274151322000094","219011344069620",37.00,56.50,0,376.01,437.93,134.3,127.7,0.521,836612.2,836612.2,12921,0,0,0,L,1151911521,0,122.68,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287514,2188086.00
07/05/2017 16:45,2,5.600,ACTIVE,219.16,358.58,59.959,1499287503,"201051344000579","219011344069620",27.10,48.30,0,336.34,400.06,153.6,146.3,0.712,774030.0,774030.0,12685,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287514,2188087.00
07/05/2017 16:45,2,5.531,ACTIVE,216.90,354.07,59.944,1499287503,"201051344000890","219011344069620",27.14,49.00,0,332.73,397.96,152.0,144.8,0.698,758423.5,758423.5,12696,0,0,0,L,1122011218,0,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287515,2188088.00
07/05/2017 16:45,2,5.475,ACTIVE,217.58,357.08,59.954,1499287503,"201051344000438","219011344069620",27.29,46.80,0,333.63,399.46,151.3,144.1,0.712,760946.9,760946.9,12682,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287516,2188089.00
07/05/2017 16:45,2,5.389,ACTIVE,217.13,351.37,59.944,1499287503,"201051344000417","219011344069620",17.91,46.80,0,316.80,391.04,97.8,92.5,0.464,689769.3,689769.3,12709,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287517,2188090.00
07/05/2017 16:45,2,5.525,ACTIVE,213.51,362.49,59.954,1499287503,"274151322000083","219011344069620",26.52,59.30,0,330.63,382.03,148.4,141.3,0.601,1006060.4,1006060.4,12606,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287518,2188091.00
07/05/2017 16:45,2,5.689,ACTIVE,214.41,351.07,59.949,1499287503,"274151322000076","219011344069620",27.53,60.30,0,333.03,385.03,158.7,151.2,0.619,1073470.6,1073470.6,12611,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287519,2188092.00
07/05/2017 16:45,2,5.633,ACTIVE,218.03,357.38,59.970,1499287503,"201051344000868","219011344069620",27.06,42.00,0,333.33,399.76,154.3,147.0,0.698,754306.0,754306.0,12698,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287520,2188093.00
07/05/2017 16:45,2,5.738,ACTIVE,213.51,344.45,59.922,1499287503,"274151322000095","219011344069620",27.23,61.30,0,330.33,383.53,158.2,150.8,0.597,1063133.1,1063133.1,12620,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287521,2188094.00
07/05/2017 16:45,2,5.434,ACTIVE,218.93,353.77,59.959,1499287503,"201051344000988","219011344069620",17.95,41.80,0,318.30,397.35,98.7,93.4,0.464,662158.0,662158.0,12680,0,0,0,L,1122011218,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287522,2188095.00
07/05/2017 16:45,2,5.555,ACTIVE,217.80,357.08,59.954,1499287503,"201051344001025","219011344069620",27.43,47.00,0,333.93,399.76,154.4,147.1,0.694,761129.5,761129.5,12691,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287523,2188096.00
07/05/2017 16:45,2,5.428,ACTIVE,219.16,358.58,59.970,1499287503,"201051344000458","219011344069620",27.33,44.50,0,337.84,400.36,150.4,143.2,0.720,765839.3,765839.3,12669,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287524,2188097.00
07/05/2017 16:45,2,5.439,ACTIVE,219.16,359.48,59.965,1499287503,"201051344000853","219011344069620",27.45,42.80,0,337.54,400.06,151.2,144.0,0.712,766870.1,766870.1,12684,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287525,2188098.00
07/05/2017 16:45,2,5.398,ACTIVE,217.13,356.48,59.981,1499287503,"201051344000685","219011344069620",27.21,45.80,0,333.33,397.05,148.8,141.7,0.729,760856.5,760856.5,12711,0,0,0,L,1122011218,0,125.17,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287525,2188099.00
07/05/2017 16:45,2,5.412,ACTIVE,218.03,356.18,59.996,1499287503,"201051344000917","219011344069620",27.31,45.30,0,333.33,399.76,149.7,142.6,0.707,757515.2,757515.2,12697,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287526,2188100.00
07/05/2017 16:45,2,5.365,ACTIVE,216.90,355.58,59.949,1499287503,"201051344001145","219011344069620",27.55,44.50,0,333.33,396.15,149.8,142.6,0.685,765504.7,765504.7,12691,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287527,2188101.00
07/05/2017 16:45,2,5.412,ACTIVE,218.03,356.48,59.949,1499287503,"201051344000651","219011344069620",27.37,45.50,0,335.44,399.76,150.1,142.9,0.685,754262.5,754262.5,12690,0,0,0,L,1122011218,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287528,2188102.00
07/05/2017 16:45,2,5.193,ACTIVE,213.96,357.08,59.954,1499287503,"274151322000088","219011344069620",26.48,55.30,0,332.43,380.82,139.2,132.4,0.530,964985.3,964985.3,12601,0,0,0,L,1151911521,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287529,2188103.00
07/05/2017 16:45,2,3.547,ACTIVE,214.64,401.86,59.954,1499287503,"274151322000068","219011344069620",37.21,57.00,0,377.82,435.83,133.7,127.1,0.513,837227.5,837227.5,12935,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287530,2188104.00
07/05/2017 16:45,2,5.494,ACTIVE,217.58,356.18,59.954,1499287503,"201051344001135","219011344069620",27.21,46.00,0,333.63,398.56,151.4,144.3,0.698,749708.1,749708.1,12677,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287531,2188105.00
07/05/2017 16:45,2,5.555,ACTIVE,217.58,357.08,59.954,1499287503,"201051344000594","219011344069620",27.10,50.40,0,331.83,396.15,152.5,145.3,0.712,768888.8,768888.8,12681,0,0,0,L,1122011218,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287532,2188106.00
07/05/2017 16:45,2,5.572,ACTIVE,218.03,357.98,59.959,1499287503,"201051344001203","219011344069620",27.12,46.20,0,334.54,400.06,153.0,145.8,0.712,759280.8,759280.8,12716,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287533,2188107.00
07/05/2017 16:45,2,5.283,ACTIVE,213.96,345.36,59.954,1499287503,"274151322000054","219011344069620",25.84,53.80,0,331.53,380.82,138.2,131.5,0.530,981768.8,981768.8,12584,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287534,2188108.00
07/05/2017 16:45,2,5.531,ACTIVE,218.26,357.08,59.954,1499287503,"201051344000867","219011344069620",27.35,46.20,0,334.24,399.16,153.3,146.1,0.703,753089.1,753089.1,12715,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287535,2188109.00
07/05/2017 16:45,2,5.367,ACTIVE,218.03,357.68,59.959,1499287503,"201051344001093","219011344069620",27.41,44.00,0,334.84,399.46,149.0,141.9,0.689,757452.0,757452.0,12705,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287536,2188110.00
07/05/2017 16:45,2,5.590,ACTIVE,218.71,360.08,59.933,1499287503,"201051344000900","219011344069620",27.63,41.30,0,335.14,400.96,156.4,149.1,0.707,774699.3,774699.3,12695,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287537,2188111.00
07/05/2017 16:45,2,5.459,ACTIVE,218.93,358.88,59.949,1499287503,"201051344000648","219011344069620",27.17,44.30,0,336.64,400.06,150.1,143.0,0.720,762518.3,762518.3,12683,0,0,0,L,1122011218,0,123.81,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287538,2188112.00
07/05/2017 16:45,2,5.572,ACTIVE,218.93,358.58,59.965,1499287503,"201051344000569","219011344069620",27.49,43.20,0,335.14,401.26,155.2,147.9,0.725,776773.8,776773.8,12659,0,0,0,L,1122011218,0,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287539,2188113.00
07/05/2017 16:45,2,5.574,ACTIVE,219.39,358.58,59.959,1499287503,"201051344000983","219011344069620",27.61,43.60,0,334.54,401.26,155.9,148.6,0.729,767357.7,767357.7,12687,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287539,2188114.00
07/05/2017 16:45,2,5.559,ACTIVE,218.93,358.58,59.959,1499287503,"201051344001158","219011344069620",27.10,45.80,0,335.44,400.06,152.4,145.2,0.712,752110.1,752110.1,12690,0,0,0,L,1122011218,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287540,2188115.00
07/05/2017 16:45,2,5.408,ACTIVE,219.16,360.38,59.949,1499287503,"201051344000576","219011344069620",27.75,42.30,0,337.54,400.66,151.9,144.7,0.707,766677.6,766677.6,12690,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287541,2188116.00
07/05/2017 16:45,2,5.359,ACTIVE,214.19,344.45,59.928,1499287503,"274151322000087","219011344069620",26.56,68.00,0,332.43,380.52,144.2,137.3,0.530,955846.7,955846.7,12782,0,0,0,L,1151911521,0,123.14,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499287542,2188117.00
07/05/2017 17:00,2,5.162,ACTIVE,218.48,356.48,59.996,1499288403,"201051344000645","219011344069620",27.06,43.60,0,337.84,395.85,141.5,134.7,0.658,765650.4,765650.4,12670,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288404,2188118.00
07/05/2017 17:00,2,4.934,ACTIVE,213.96,346.86,60.012,1499288403,"274151322000085","219011344069620",25.47,54.00,0,333.03,375.71,127.2,120.8,0.491,977374.0,977374.0,12590,0,0,0,L,1151911521,0,123.59,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288405,2188119.00
07/05/2017 17:00,2,5.207,ACTIVE,217.80,357.08,60.007,1499288403,"201051344000633","219011344069620",27.08,47.30,0,337.54,396.45,142.8,135.9,0.681,752441.6,752441.6,12722,0,0,0,L,1122011218,0,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288406,2188120.00
07/05/2017 17:00,2,5.125,ACTIVE,218.71,357.08,60.002,1499288403,"201051344000469","219011344069620",27.77,40.20,0,337.54,397.66,144.1,137.1,0.689,755930.0,755930.0,12695,0,0,0,L,1122011218,0,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288407,2188121.00
