ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 17:00,2,5.199,ACTIVE,217.13,357.08,60.012,1499288403,"201051344000646","219011344069620",27.02,47.30,0,330.93,391.64,142.3,135.4,0.672,750957.4,750957.4,12687,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288408,2188122.00
07/05/2017 17:00,2,5.014,ACTIVE,213.74,345.06,60.007,1499288403,"274151322000052","219011344069620",26.96,59.80,0,332.73,379.32,136.8,130.1,0.535,1016339.4,1016339.4,12601,0,0,0,L,1151911521,0,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288409,2188123.00
07/05/2017 17:00,2,5.357,ACTIVE,218.26,356.48,59.965,1499288403,"201051344000585","219011344069620",27.39,46.00,0,335.14,396.75,148.5,141.4,0.689,763863.2,763863.2,12687,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288410,2188124.00
07/05/2017 17:00,2,5.045,ACTIVE,216.90,354.07,60.002,1499288403,"201051344001230","219011344069620",27.61,46.00,0,331.23,392.55,141.2,134.4,0.663,755531.5,755531.5,12708,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288410,2188125.00
07/05/2017 17:00,2,5.191,ACTIVE,218.26,356.78,59.996,1499288403,"201051344000582","219011344069620",26.80,45.30,0,336.94,395.25,140.9,134.1,0.658,744869.1,744869.1,12678,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288411,2188126.00
07/05/2017 17:00,2,5.064,ACTIVE,216.90,355.58,60.002,1499288403,"201051344000955","219011344069620",27.33,47.00,0,332.73,389.84,140.2,133.3,0.667,764415.8,764415.8,12699,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288412,2188127.00
07/05/2017 17:00,2,3.365,ACTIVE,213.96,398.56,60.007,1499288403,"274151322000094","219011344069620",36.96,55.50,0,381.73,434.93,125.7,119.4,0.482,836643.4,836643.4,12922,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288413,2188128.00
07/05/2017 17:00,2,5.250,ACTIVE,218.93,357.08,60.007,1499288403,"201051344000579","219011344069620",26.88,47.80,0,334.54,396.15,142.8,135.9,0.667,774065.4,774065.4,12686,0,0,0,L,1122011218,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288415,2188129.00
07/05/2017 17:00,2,5.166,ACTIVE,217.13,355.28,60.018,1499288403,"201051344000890","219011344069620",26.98,49.30,0,332.13,390.74,141.1,134.3,0.650,758458.6,758458.6,12697,0,0,0,L,1122011218,0,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288416,2188130.00
07/05/2017 17:00,2,5.080,ACTIVE,217.58,356.78,60.002,1499288403,"201051344000438","219011344069620",27.25,47.30,0,333.93,391.94,140.1,133.3,0.663,760981.7,760981.7,12683,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288417,2188131.00
07/05/2017 17:00,2,4.957,ACTIVE,217.35,350.47,60.002,1499288403,"201051344000417","219011344069620",17.97,47.30,0,334.54,373.91,90.2,85.2,0.433,689791.6,689791.6,12710,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288417,2188132.00
07/05/2017 17:00,2,5.111,ACTIVE,213.29,357.98,60.007,1499288403,"274151322000083","219011344069620",26.66,59.00,0,332.43,378.42,137.9,131.2,0.552,1006094.6,1006094.6,12607,0,0,0,L,1151911521,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288418,2188133.00
07/05/2017 17:00,2,5.299,ACTIVE,214.19,344.76,60.002,1499288403,"274151322000076","219011344069620",27.37,60.50,0,333.93,381.73,146.9,139.9,0.575,1073507.0,1073507.0,12612,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288419,2188134.00
07/05/2017 17:00,2,5.209,ACTIVE,217.35,355.88,60.012,1499288403,"201051344000868","219011344069620",27.23,41.50,0,333.33,396.15,143.6,136.6,0.663,754341.6,754341.6,12699,0,0,0,L,1122011218,0,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288420,2188135.00
07/05/2017 17:00,2,5.352,ACTIVE,213.51,345.36,60.007,1499288403,"274151322000095","219011344069620",27.31,61.70,0,329.13,381.12,148.0,140.9,0.561,1063169.8,1063169.8,12621,0,0,0,L,1151911521,0,123.36,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288421,2188136.00
07/05/2017 17:00,2,5.115,ACTIVE,218.48,352.87,59.975,1499288403,"201051344000988","219011344069620",17.89,42.30,0,337.54,380.22,92.8,87.6,0.433,662180.8,662180.8,12681,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288422,2188137.00
07/05/2017 17:00,2,5.201,ACTIVE,218.03,356.18,60.002,1499288403,"201051344001025","219011344069620",27.55,46.80,0,333.63,394.35,145.2,138.2,0.658,761165.5,761165.5,12692,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288423,2188138.00
07/05/2017 17:00,2,5.191,ACTIVE,218.48,355.58,60.012,1499288403,"201051344000458","219011344069620",27.12,45.00,0,338.14,396.75,142.6,135.7,0.685,765874.6,765874.6,12670,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288424,2188139.00
07/05/2017 17:00,2,5.197,ACTIVE,218.93,357.38,60.018,1499288403,"201051344000853","219011344069620",27.27,43.00,0,337.84,396.45,143.5,136.6,0.685,766905.7,766905.7,12685,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288425,2188140.00
07/05/2017 17:00,2,5.137,ACTIVE,217.13,357.68,60.023,1499288403,"201051344000685","219011344069620",27.19,45.30,0,333.93,391.64,141.6,134.7,0.685,760891.6,760891.6,12712,0,0,0,L,1122011218,0,124.94,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288425,2188141.00
07/05/2017 17:00,2,5.170,ACTIVE,217.80,355.88,60.018,1499288403,"201051344000917","219011344069620",27.25,45.50,0,335.14,394.05,142.6,135.7,0.672,757550.6,757550.6,12698,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288426,2188142.00
07/05/2017 17:00,2,5.133,ACTIVE,217.13,354.97,60.012,1499288403,"201051344001145","219011344069620",27.45,45.50,0,333.33,392.55,142.8,135.9,0.658,765540.1,765540.1,12692,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288427,2188143.00
07/05/2017 17:00,2,5.242,ACTIVE,218.26,356.78,60.007,1499288403,"201051344000651","219011344069620",26.76,45.50,0,337.24,395.25,142.1,135.2,0.654,754297.8,754297.8,12691,0,0,0,L,1122011218,0,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288428,2188144.00
07/05/2017 17:00,2,4.914,ACTIVE,213.51,345.36,60.012,1499288403,"274151322000088","219011344069620",26.46,54.50,0,331.83,378.12,131.6,125.1,0.504,965017.9,965017.9,12602,0,0,0,L,1151911521,0,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288429,2188145.00
07/05/2017 17:00,2,3.344,ACTIVE,214.19,415.39,60.012,1499288403,"274151322000068","219011344069620",37.23,57.30,0,380.52,434.63,126.3,120.0,0.477,837258.8,837258.8,12936,0,0,0,L,1151911521,0,123.59,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288430,2188146.00
07/05/2017 17:00,2,5.232,ACTIVE,217.80,355.28,60.002,1499288403,"201051344001135","219011344069620",26.78,46.20,0,333.93,392.25,141.9,135.1,0.654,749743.3,749743.3,12678,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288431,2188147.00
07/05/2017 17:00,2,5.127,ACTIVE,216.90,356.18,60.007,1499288403,"201051344000594","219011344069620",27.43,49.30,0,332.43,392.55,142.4,135.6,0.672,768924.1,768924.1,12682,0,0,0,L,1122011218,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288432,2188148.00
07/05/2017 17:00,2,5.156,ACTIVE,217.80,356.48,60.002,1499288403,"201051344001203","219011344069620",27.37,46.40,0,337.24,395.25,142.8,135.9,0.667,759316.3,759316.3,12717,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288433,2188149.00
07/05/2017 17:00,2,4.984,ACTIVE,213.51,359.18,60.007,1499288403,"274151322000054","219011344069620",25.50,53.50,0,332.13,377.52,128.8,122.4,0.491,981800.8,981800.8,12585,0,0,0,L,1151911521,0,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288434,2188150.00
07/05/2017 17:00,2,5.160,ACTIVE,217.80,354.97,60.018,1499288403,"201051344000867","219011344069620",27.33,45.30,0,334.54,394.65,142.8,135.9,0.650,753124.6,753124.6,12716,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288434,2188151.00
07/05/2017 17:00,2,4.973,ACTIVE,217.80,356.48,60.012,1499288403,"201051344001093","219011344069620",27.45,43.60,0,336.34,394.65,138.3,131.6,0.636,757486.4,757486.4,12706,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288435,2188152.00
07/05/2017 17:00,2,5.117,ACTIVE,218.03,357.68,60.007,1499288403,"201051344000900","219011344069620",27.89,41.80,0,337.54,397.05,144.8,137.8,0.658,774735.3,774735.3,12696,0,0,0,L,1122011218,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288436,2188153.00
07/05/2017 17:00,2,5.047,ACTIVE,218.26,355.28,60.002,1499288403,"201051344000648","219011344069620",27.08,43.80,0,338.14,395.85,138.3,131.5,0.650,762552.7,762552.7,12684,0,0,0,L,1122011218,0,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288437,2188154.00
07/05/2017 17:00,2,5.193,ACTIVE,218.26,356.78,60.018,1499288403,"201051344000569","219011344069620",27.19,43.20,0,337.84,396.75,143.0,136.1,0.676,776809.3,776809.3,12660,0,0,0,L,1122011218,0,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288438,2188155.00
07/05/2017 17:00,2,5.207,ACTIVE,218.48,357.08,60.007,1499288403,"201051344000983","219011344069620",27.33,43.20,0,337.84,397.35,144.2,137.3,0.685,767393.4,767393.4,12688,0,0,0,L,1122011218,0,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288439,2188156.00
07/05/2017 17:00,2,5.150,ACTIVE,218.26,357.08,60.002,1499288403,"201051344001158","219011344069620",27.00,45.80,0,337.84,396.15,140.7,133.9,0.654,752145.1,752145.1,12691,0,0,0,L,1122011218,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288440,2188157.00
07/05/2017 17:00,2,5.084,ACTIVE,218.71,357.38,59.996,1499288403,"201051344000576","219011344069620",27.27,42.30,0,337.84,396.15,140.5,133.7,0.654,766712.5,766712.5,12691,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288441,2188158.00
07/05/2017 17:00,2,4.984,ACTIVE,213.74,360.69,60.012,1499288403,"274151322000087","219011344069620",26.48,66.30,0,332.73,377.52,133.6,127.1,0.491,955879.9,955879.9,12783,0,0,0,L,1151911521,0,123.14,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499288442,2188159.00
07/05/2017 17:15,2,4.516,ACTIVE,217.13,351.97,59.986,1499289304,"201051344000645","219011344069620",26.94,43.20,0,318.00,394.35,123.3,117.1,0.575,765681.5,765681.5,12671,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289305,2188160.00
07/05/2017 17:15,2,4.285,ACTIVE,213.06,345.36,59.986,1499289304,"274151322000085","219011344069620",25.72,53.50,0,329.13,370.30,111.6,105.8,0.429,977402.0,977402.0,12591,0,0,0,L,1151911521,0,123.14,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289306,2188161.00
07/05/2017 17:15,2,4.521,ACTIVE,216.67,354.37,59.986,1499289304,"201051344000633","219011344069620",27.31,46.60,0,323.11,405.77,125.0,118.7,0.605,752473.1,752473.1,12723,0,0,0,L,1122011218,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289306,2188162.00
07/05/2017 17:15,2,4.566,ACTIVE,217.13,353.47,60.023,1499289304,"201051344000469","219011344069620",27.15,40.00,0,323.72,406.37,125.5,119.2,0.605,755961.8,755961.8,12696,0,0,0,L,1122011218,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289307,2188163.00
07/05/2017 17:15,2,4.549,ACTIVE,215.54,352.27,59.991,1499289304,"201051344000646","219011344069620",27.00,46.80,0,332.13,386.83,124.4,118.1,0.597,750988.7,750988.7,12688,0,0,0,L,1122011218,0,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289308,2188164.00
07/05/2017 17:15,2,4.414,ACTIVE,213.06,354.97,59.975,1499289304,"274151322000052","219011344069620",26.94,58.50,0,328.52,375.11,120.4,114.3,0.473,1016369.7,1016369.7,12602,0,0,0,L,1151911521,0,122.01,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289309,2188165.00
07/05/2017 17:15,2,4.746,ACTIVE,216.67,353.77,59.991,1499289304,"201051344000585","219011344069620",27.17,45.00,0,332.73,391.64,130.5,124.0,0.614,763896.1,763896.1,12688,0,0,0,L,1122011218,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289310,2188166.00
07/05/2017 17:15,2,4.467,ACTIVE,215.54,352.57,59.996,1499289304,"201051344001230","219011344069620",27.29,45.00,0,332.73,385.63,123.5,117.3,0.597,755562.5,755562.5,12709,0,0,0,L,1122011218,0,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289311,2188167.00
07/05/2017 17:15,2,4.467,ACTIVE,216.90,352.87,60.002,1499289304,"201051344000582","219011344069620",27.27,44.50,0,333.03,388.34,123.4,117.2,0.579,744900.1,744900.1,12679,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289312,2188168.00
07/05/2017 17:15,2,4.465,ACTIVE,215.77,352.27,60.002,1499289304,"201051344000955","219011344069620",27.02,46.60,0,333.33,385.33,122.3,116.1,0.583,764446.6,764446.6,12700,0,0,0,L,1122011218,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289313,2188169.00
07/05/2017 17:15,2,2.969,ACTIVE,212.83,408.18,59.986,1499289304,"274151322000094","219011344069620",36.84,55.00,0,381.12,429.22,110.6,104.8,0.429,836671.1,836671.1,12923,0,0,0,L,1151911521,0,122.23,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289314,2188170.00
07/05/2017 17:15,2,4.611,ACTIVE,217.35,352.57,59.991,1499289304,"201051344000579","219011344069620",26.96,48.00,0,330.33,396.45,125.8,119.5,0.592,774097.0,774097.0,12687,0,0,0,L,1122011218,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289315,2188171.00
07/05/2017 17:15,2,4.482,ACTIVE,215.77,351.97,60.012,1499289304,"201051344000890","219011344069620",27.39,48.00,0,333.33,386.53,124.4,118.1,0.579,758489.8,758489.8,12698,0,0,0,L,1122011218,0,124.04,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289316,2188172.00
07/05/2017 17:15,2,4.471,ACTIVE,216.22,351.97,59.996,1499289304,"201051344000438","219011344069620",27.14,47.30,0,332.73,387.44,122.9,116.7,0.592,761012.6,761012.6,12684,0,0,0,L,1122011218,0,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289317,2188173.00
07/05/2017 17:15,2,4.377,ACTIVE,215.77,359.18,60.002,1499289304,"201051344000417","219011344069620",17.89,46.60,0,318.00,390.74,79.4,74.7,0.676,689811.3,689811.3,12711,0,0,0,L,1122011218,0,123.36,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289317,2188174.00
07/05/2017 17:15,2,4.498,ACTIVE,212.61,344.15,60.007,1499289304,"274151322000083","219011344069620",26.80,57.70,0,328.52,371.81,122.0,115.8,0.486,1006125.1,1006125.1,12608,0,0,0,L,1151911521,0,122.23,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289318,2188175.00
07/05/2017 17:15,2,4.641,ACTIVE,213.51,344.45,59.991,1499289304,"274151322000076","219011344069620",27.61,59.50,0,328.52,377.22,129.8,123.3,0.508,1073539.5,1073539.5,12613,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289319,2188176.00
07/05/2017 17:15,2,4.510,ACTIVE,216.22,352.57,59.996,1499289304,"201051344000868","219011344069620",27.53,40.80,0,332.43,386.83,125.9,119.6,0.579,754373.3,754373.3,12700,0,0,0,L,1122011218,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289320,2188177.00
07/05/2017 17:15,2,4.713,ACTIVE,212.61,345.36,59.965,1499289304,"274151322000095","219011344069620",27.43,59.50,0,327.92,373.91,130.9,124.4,0.495,1063202.6,1063202.6,12622,0,0,0,L,1151911521,0,122.68,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289321,2188178.00
07/05/2017 17:15,2,4.426,ACTIVE,217.13,350.47,59.991,1499289304,"201051344000988","219011344069620",18.13,41.00,0,317.40,392.25,81.2,76.5,0.389,662201.1,662201.1,12682,0,0,0,L,1122011218,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289322,2188179.00
07/05/2017 17:15,2,4.627,ACTIVE,216.67,353.17,59.996,1499289304,"201051344001025","219011344069620",27.12,46.40,0,333.33,388.34,127.0,120.7,0.579,761197.6,761197.6,12693,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289323,2188180.00
07/05/2017 17:15,2,4.457,ACTIVE,217.13,352.87,60.002,1499289304,"201051344000458","219011344069620",27.55,43.80,0,324.62,389.84,124.3,118.0,0.601,765906.1,765906.1,12671,0,0,0,L,1122011218,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289324,2188181.00
07/05/2017 17:15,2,4.449,ACTIVE,217.58,353.47,59.981,1499289304,"201051344000853","219011344069620",27.71,42.50,0,334.24,391.94,124.9,118.7,0.597,766937.4,766937.4,12686,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289325,2188182.00
07/05/2017 17:15,2,4.447,ACTIVE,215.77,353.77,60.007,1499289304,"201051344000685","219011344069620",27.31,46.00,0,333.03,387.74,123.0,116.8,0.605,760922.9,760922.9,12713,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289326,2188183.00
07/05/2017 17:15,2,4.502,ACTIVE,216.45,351.97,59.996,1499289304,"201051344000917","219011344069620",27.19,45.30,0,332.73,388.04,124.0,117.8,0.583,757582.1,757582.1,12699,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289326,2188184.00
07/05/2017 17:15,2,4.471,ACTIVE,215.77,352.57,59.996,1499289304,"201051344001145","219011344069620",27.41,44.30,0,332.73,387.74,124.2,118.0,0.575,765571.6,765571.6,12693,0,0,0,L,1122011218,0,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289327,2188185.00
07/05/2017 17:15,2,4.482,ACTIVE,216.67,353.17,59.996,1499289304,"201051344000651","219011344069620",27.14,45.50,0,333.93,390.74,123.3,117.1,0.570,754329.1,754329.1,12692,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289328,2188186.00
07/05/2017 17:15,2,4.248,ACTIVE,212.83,344.45,60.018,1499289304,"274151322000088","219011344069620",26.50,53.30,0,328.22,370.90,114.0,108.1,0.433,965046.9,965046.9,12603,0,0,0,L,1151911521,0,122.91,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289329,2188187.00
07/05/2017 17:15,2,2.930,ACTIVE,213.51,397.66,59.991,1499289304,"274151322000068","219011344069620",36.88,56.30,0,381.73,429.52,109.6,103.9,0.424,837286.5,837286.5,12937,0,0,0,L,1151911521,0,122.91,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289330,2188188.00
07/05/2017 17:15,2,4.494,ACTIVE,216.45,353.77,59.986,1499289304,"201051344001135","219011344069620",27.08,46.00,0,333.03,386.23,123.3,117.1,0.579,749774.7,749774.7,12679,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289331,2188189.00
07/05/2017 17:15,2,4.479,ACTIVE,216.00,352.57,59.991,1499289304,"201051344000594","219011344069620",27.35,49.30,0,321.31,403.67,124.0,117.8,0.588,768955.6,768955.6,12683,0,0,0,L,1122011218,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289332,2188190.00
07/05/2017 17:15,2,4.477,ACTIVE,216.67,352.87,59.991,1499289304,"201051344001203","219011344069620",27.41,45.50,0,334.54,389.54,124.3,118.1,0.588,759347.8,759347.8,12718,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289333,2188191.00
07/05/2017 17:15,2,4.232,ACTIVE,213.06,345.96,59.991,1499289304,"274151322000054","219011344069620",26.12,52.80,0,327.62,370.90,112.0,106.2,0.424,981829.2,981829.2,12586,0,0,0,L,1151911521,0,122.91,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289334,2188192.00
07/05/2017 17:15,2,4.492,ACTIVE,216.67,351.37,60.002,1499289304,"201051344000867","219011344069620",27.33,44.80,0,321.01,390.14,124.3,118.1,0.588,753156.2,753156.2,12717,0,0,0,L,1122011218,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289335,2188193.00
07/05/2017 17:15,2,4.283,ACTIVE,216.67,354.07,60.002,1499289304,"201051344001093","219011344069620",27.53,43.60,0,333.33,386.53,119.5,113.4,0.552,757516.9,757516.9,12707,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289336,2188194.00
07/05/2017 17:15,2,4.461,ACTIVE,216.90,352.57,60.007,1499289304,"201051344000900","219011344069620",27.61,41.00,0,323.41,407.57,124.7,118.5,0.579,774767.3,774767.3,12697,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289337,2188195.00
07/05/2017 17:15,2,4.354,ACTIVE,216.67,351.67,59.954,1499289304,"201051344000648","219011344069620",27.06,42.80,0,330.03,394.05,119.2,113.2,0.561,762583.3,762583.3,12685,0,0,0,L,1122011218,0,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289338,2188196.00
07/05/2017 17:15,2,4.430,ACTIVE,216.67,352.27,59.991,1499289304,"201051344000569","219011344069620",27.35,42.30,0,332.73,389.24,122.7,116.5,0.575,776840.9,776840.9,12661,0,0,0,L,1122011218,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289339,2188197.00
07/05/2017 17:15,2,4.432,ACTIVE,217.13,353.47,59.996,1499289304,"201051344000983","219011344069620",27.53,43.40,0,333.33,388.34,123.6,117.4,0.583,767425.2,767425.2,12689,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289340,2188198.00
07/05/2017 17:15,2,4.410,ACTIVE,216.90,352.27,59.986,1499289304,"201051344001158","219011344069620",26.92,45.00,0,322.51,402.77,120.3,114.2,0.566,752176.2,752176.2,12692,0,0,0,L,1122011218,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289341,2188199.00
07/05/2017 17:15,2,4.283,ACTIVE,217.13,353.17,60.018,1499289304,"201051344000576","219011344069620",27.45,42.00,0,320.11,419.30,119.0,112.9,0.566,766743.4,766743.4,12692,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289342,2188200.00
07/05/2017 17:15,2,4.213,ACTIVE,212.83,354.97,59.996,1499289304,"274151322000087","219011344069620",26.84,66.00,0,328.22,370.90,114.5,108.6,0.424,955909.4,955909.4,12784,0,0,0,L,1151911521,0,122.68,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499289343,2188201.00
07/05/2017 17:30,2,3.961,ACTIVE,216.90,351.07,59.981,1499290203,"201051344000645","219011344069620",27.43,42.30,0,333.63,380.82,110.0,104.2,0.508,765709.2,765709.2,12672,0,0,0,L,1122011218,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290204,2188202.00
07/05/2017 17:30,2,3.842,ACTIVE,213.06,341.75,59.975,1499290203,"274151322000085","219011344069620",26.06,52.00,0,332.13,365.19,101.3,95.9,0.384,977427.2,977427.2,12592,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290205,2188203.00
07/05/2017 17:30,2,3.996,ACTIVE,216.22,351.37,59.991,1499290203,"201051344000633","219011344069620",27.65,44.80,0,333.03,382.03,111.9,106.1,0.544,752501.2,752501.2,12724,0,0,0,L,1122011218,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290206,2188204.00
07/05/2017 17:30,2,3.955,ACTIVE,216.90,352.27,59.981,1499290203,"201051344000469","219011344069620",28.01,39.30,0,333.03,382.33,112.2,106.3,0.521,755990.0,755990.0,12697,0,0,0,L,1122011218,0,122.68,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290207,2188205.00
07/05/2017 17:30,2,4.008,ACTIVE,215.54,351.97,59.959,1499290203,"201051344000646","219011344069620",27.61,45.80,0,333.03,382.03,112.0,106.2,0.535,751016.8,751016.8,12689,0,0,0,L,1122011218,0,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290208,2188206.00
07/05/2017 17:30,2,3.924,ACTIVE,212.83,345.06,59.986,1499290203,"274151322000052","219011344069620",27.25,56.00,0,329.43,367.30,108.3,102.6,0.420,1016396.8,1016396.8,12603,0,0,0,L,1151911521,0,122.01,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290209,2188207.00
07/05/2017 17:30,2,4.195,ACTIVE,216.45,352.87,59.949,1499290203,"201051344000585","219011344069620",27.77,44.00,0,332.73,382.33,118.0,112.0,0.552,763925.6,763925.6,12689,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290210,2188208.00
07/05/2017 17:30,2,3.934,ACTIVE,215.32,349.86,59.996,1499290203,"201051344001230","219011344069620",27.75,44.50,0,333.63,381.12,110.6,104.8,0.521,755590.3,755590.3,12710,0,0,0,L,1122011218,0,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290211,2188209.00
07/05/2017 17:30,2,3.924,ACTIVE,216.22,351.67,59.981,1499290203,"201051344000582","219011344069620",27.79,43.20,0,332.73,381.73,110.3,104.6,0.517,744927.9,744927.9,12680,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290212,2188210.00
07/05/2017 17:30,2,3.906,ACTIVE,215.32,350.17,59.996,1499290203,"201051344000955","219011344069620",27.63,44.80,0,333.63,380.82,109.3,103.5,0.517,764474.1,764474.1,12701,0,0,0,L,1122011218,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290213,2188211.00
07/05/2017 17:30,2,2.564,ACTIVE,212.83,405.47,59.986,1499290203,"274151322000094","219011344069620",37.83,53.50,0,380.82,434.02,96.4,91.1,0.371,836695.7,836695.7,12924,0,0,0,L,1151911521,0,122.23,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290214,2188212.00
07/05/2017 17:30,2,3.998,ACTIVE,216.67,352.57,59.975,1499290203,"201051344000579","219011344069620",27.75,46.20,0,333.93,382.03,112.4,106.6,0.526,774125.3,774125.3,12688,0,0,0,L,1122011218,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290214,2188213.00
07/05/2017 17:30,2,3.969,ACTIVE,215.32,349.86,59.965,1499290203,"201051344000890","219011344069620",27.63,46.80,0,333.63,381.73,111.1,105.3,0.521,758517.7,758517.7,12699,0,0,0,L,1122011218,0,123.59,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290215,2188214.00
07/05/2017 17:30,2,3.881,ACTIVE,216.22,352.57,59.986,1499290203,"201051344000438","219011344069620",27.89,45.80,0,333.33,381.73,109.7,104.0,0.521,761040.2,761040.2,12685,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290216,2188215.00
07/05/2017 17:30,2,3.875,ACTIVE,215.77,356.48,59.954,1499290203,"201051344000417","219011344069620",18.13,43.80,0,332.73,392.55,71.1,66.7,0.610,689829.0,689829.0,12712,0,0,0,L,1122011218,0,123.36,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290217,2188216.00
07/05/2017 17:30,2,3.949,ACTIVE,212.16,343.55,59.970,1499290203,"274151322000083","219011344069620",27.37,55.50,0,328.22,367.00,109.5,103.7,0.438,1006152.6,1006152.6,12609,0,0,0,L,1151911521,0,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290218,2188217.00
07/05/2017 17:30,2,4.141,ACTIVE,211.93,349.26,59.975,1499290203,"274151322000076","219011344069620",27.69,57.30,0,332.43,369.70,116.1,110.2,0.455,1073568.7,1073568.7,12614,0,0,0,L,1151911521,0,122.01,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290219,2188218.00
07/05/2017 17:30,2,4.012,ACTIVE,214.87,348.36,59.981,1499290203,"201051344000868","219011344069620",27.53,40.00,0,333.03,382.03,111.8,106.0,0.513,754401.5,754401.5,12701,0,0,0,L,1122011218,0,122.01,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290220,2188219.00
07/05/2017 17:30,2,4.195,ACTIVE,211.70,340.85,59.970,1499290203,"274151322000095","219011344069620",27.77,56.80,0,328.22,368.80,117.9,111.9,0.455,1063232.2,1063232.2,12623,0,0,0,L,1151911521,0,122.23,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290221,2188220.00
07/05/2017 17:30,2,4.016,ACTIVE,216.00,358.88,59.991,1499290203,"201051344000988","219011344069620",17.89,39.50,0,316.50,393.15,72.9,68.4,0.632,662219.3,662219.3,12683,0,0,0,L,1122011218,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290222,2188221.00
07/05/2017 17:30,2,4.076,ACTIVE,215.54,349.56,59.981,1499290203,"201051344001025","219011344069620",27.75,44.80,0,333.33,382.63,114.6,108.7,0.526,761226.4,761226.4,12694,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290223,2188222.00
07/05/2017 17:30,2,3.992,ACTIVE,216.22,351.97,59.981,1499290203,"201051344000458","219011344069620",27.49,43.40,0,333.93,381.42,111.2,105.4,0.539,765934.1,765934.1,12672,0,0,0,L,1122011218,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290224,2188223.00
07/05/2017 17:30,2,3.994,ACTIVE,216.90,351.97,59.970,1499290203,"201051344000853","219011344069620",27.69,42.00,0,335.14,382.93,111.9,106.1,0.526,766965.6,766965.6,12687,0,0,0,L,1122011218,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290225,2188224.00
07/05/2017 17:30,2,3.961,ACTIVE,215.77,351.07,59.975,1499290203,"201051344000685","219011344069620",27.67,44.30,0,333.33,381.42,111.0,105.3,0.557,760950.8,760950.8,12714,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290226,2188225.00
07/05/2017 17:30,2,4.021,ACTIVE,216.22,351.67,59.970,1499290203,"201051344000917","219011344069620",27.57,44.00,0,332.43,381.12,112.3,106.5,0.521,757610.3,757610.3,12700,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290226,2188226.00
07/05/2017 17:30,2,4.008,ACTIVE,215.54,349.26,59.944,1499290203,"201051344001145","219011344069620",27.75,43.00,0,333.03,380.82,112.7,106.8,0.521,765599.9,765599.9,12694,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290227,2188227.00
07/05/2017 17:30,2,3.980,ACTIVE,216.45,351.67,59.970,1499290203,"201051344000651","219011344069620",27.69,44.50,0,334.54,381.73,111.6,105.8,0.517,754357.2,754357.2,12693,0,0,0,L,1122011218,0,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290228,2188228.00
07/05/2017 17:30,2,3.762,ACTIVE,212.61,350.17,59.965,1499290203,"274151322000088","219011344069620",27.10,51.50,0,328.82,365.49,103.2,97.7,0.393,965072.8,965072.8,12604,0,0,0,L,1151911521,0,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290229,2188229.00
07/05/2017 17:30,2,2.617,ACTIVE,213.29,407.87,59.975,1499290203,"274151322000068","219011344069620",37.01,54.50,0,378.72,431.32,98.2,92.9,0.380,837311.3,837311.3,12938,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290230,2188230.00
07/05/2017 17:30,2,4.018,ACTIVE,216.00,350.47,59.975,1499290203,"201051344001135","219011344069620",27.59,44.80,0,333.63,380.52,112.2,106.4,0.513,749802.8,749802.8,12680,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290231,2188231.00
07/05/2017 17:30,2,4.025,ACTIVE,215.32,348.96,59.981,1499290203,"201051344000594","219011344069620",27.45,48.30,0,333.33,382.03,111.9,106.1,0.530,768983.8,768983.8,12684,0,0,0,L,1122011218,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290232,2188232.00
07/05/2017 17:30,2,3.998,ACTIVE,216.45,350.47,59.996,1499290203,"201051344001203","219011344069620",27.75,43.80,0,334.54,381.73,112.4,106.5,0.526,759376.1,759376.1,12719,0,0,0,L,1122011218,0,124.49,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290233,2188233.00
07/05/2017 17:30,2,3.822,ACTIVE,212.38,345.06,59.970,1499290203,"274151322000054","219011344069620",26.48,50.80,0,329.73,365.80,102.4,96.9,0.393,981854.8,981854.8,12587,0,0,0,L,1151911521,0,122.46,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290234,2188234.00
07/05/2017 17:30,2,4.004,ACTIVE,216.00,348.96,59.996,1499290203,"201051344000867","219011344069620",27.67,43.80,0,332.73,380.82,112.2,106.3,0.517,753184.4,753184.4,12718,0,0,0,L,1122011218,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290235,2188235.00
07/05/2017 17:30,2,3.805,ACTIVE,216.22,351.67,59.975,1499290203,"201051344001093","219011344069620",28.01,42.30,0,333.33,380.22,107.9,102.2,0.499,757544.0,757544.0,12708,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290235,2188236.00
07/05/2017 17:30,2,4.000,ACTIVE,216.45,351.97,59.954,1499290203,"201051344000900","219011344069620",27.87,40.60,0,333.03,381.12,113.0,107.1,0.517,774795.7,774795.7,12698,0,0,0,L,1122011218,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290236,2188237.00
07/05/2017 17:30,2,3.918,ACTIVE,216.45,350.47,59.991,1499290203,"201051344000648","219011344069620",27.17,42.00,0,333.63,380.82,107.9,102.2,0.513,762610.5,762610.5,12686,0,0,0,L,1122011218,0,122.46,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290237,2188238.00
07/05/2017 17:30,2,4.021,ACTIVE,216.22,349.56,59.975,1499290203,"201051344000569","219011344069620",27.39,42.00,0,332.73,381.73,111.6,105.8,0.544,776869.0,776869.0,12662,0,0,0,L,1122011218,0,122.46,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290238,2188239.00
07/05/2017 17:30,2,4.006,ACTIVE,216.90,352.27,59.975,1499290203,"201051344000983","219011344069620",27.85,42.80,0,332.73,381.73,113.0,107.1,0.539,767453.6,767453.6,12690,0,0,0,L,1122011218,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290239,2188240.00
07/05/2017 17:30,2,4.066,ACTIVE,216.45,349.56,60.007,1499290203,"201051344001158","219011344069620",26.84,44.00,0,333.63,380.82,110.6,104.8,0.521,752204.0,752204.0,12693,0,0,0,L,1122011218,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290240,2188241.00
07/05/2017 17:30,2,3.861,ACTIVE,216.67,352.57,59.965,1499290203,"201051344000576","219011344069620",27.87,40.40,0,333.93,381.42,109.0,103.3,0.526,766770.8,766770.8,12693,0,0,0,L,1122011218,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290241,2188242.00
07/05/2017 17:30,2,3.826,ACTIVE,212.61,348.96,59.970,1499290203,"274151322000087","219011344069620",27.43,63.30,0,329.13,365.49,106.3,100.7,0.393,955935.9,955935.9,12785,0,0,0,L,1151911521,0,122.68,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499290242,2188243.00
07/05/2017 17:45,2,3.109,ACTIVE,216.45,348.96,59.981,1499291103,"201051344000645","219011344069620",27.39,41.50,0,318.91,389.84,86.3,81.4,0.411,765732.5,765732.5,12673,0,0,0,L,1122011218,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291104,2188244.00
07/05/2017 17:45,2,3.008,ACTIVE,213.06,342.95,59.975,1499291103,"274151322000085","219011344069620",26.60,49.50,0,326.72,375.71,81.0,76.3,0.305,977448.9,977448.9,12593,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291105,2188245.00
07/05/2017 17:45,2,3.158,ACTIVE,216.22,348.66,59.986,1499291103,"201051344000633","219011344069620",27.75,42.80,0,318.00,390.44,88.8,83.8,0.429,752525.0,752525.0,12725,0,0,0,L,1122011218,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291106,2188246.00
07/05/2017 17:45,2,3.141,ACTIVE,216.45,348.66,59.970,1499291103,"201051344000469","219011344069620",27.93,38.20,0,317.40,390.74,88.8,83.8,0.433,756013.8,756013.8,12698,0,0,0,L,1122011218,0,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291107,2188247.00
07/05/2017 17:45,2,3.178,ACTIVE,215.09,347.76,59.970,1499291103,"201051344000646","219011344069620",27.85,43.60,0,316.20,389.84,89.7,84.6,0.433,751040.7,751040.7,12690,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291108,2188248.00
07/05/2017 17:45,2,3.096,ACTIVE,212.83,345.06,60.007,1499291103,"274151322000052","219011344069620",27.73,54.30,0,325.52,376.31,86.9,82.0,0.340,1016419.9,1016419.9,12604,0,0,0,L,1151911521,0,122.23,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291109,2188249.00
07/05/2017 17:45,2,3.396,ACTIVE,216.45,350.77,59.944,1499291103,"201051344000585","219011344069620",27.81,41.50,0,316.80,388.94,95.7,90.4,0.442,763950.9,763950.9,12690,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291110,2188250.00
07/05/2017 17:45,2,3.098,ACTIVE,215.09,346.56,59.975,1499291103,"201051344001230","219011344069620",28.27,42.00,0,317.70,388.04,88.8,83.8,0.420,755613.9,755613.9,12711,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291111,2188251.00
07/05/2017 17:45,2,3.176,ACTIVE,216.45,349.26,59.975,1499291103,"201051344000582","219011344069620",27.67,41.30,0,316.50,391.64,89.0,84.0,0.415,744951.4,744951.4,12681,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291112,2188252.00
07/05/2017 17:45,2,3.117,ACTIVE,215.54,347.16,59.975,1499291103,"201051344000955","219011344069620",27.87,43.00,0,318.91,388.64,88.0,83.0,0.415,764497.4,764497.4,12702,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291112,2188253.00
07/05/2017 17:45,2,2.088,ACTIVE,212.83,415.69,59.986,1499291103,"274151322000094","219011344069620",36.98,50.40,0,384.13,436.13,78.6,73.9,0.557,836716.5,836716.5,12925,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291113,2188254.00
07/05/2017 17:45,2,3.172,ACTIVE,216.45,349.26,59.975,1499291103,"201051344000579","219011344069620",28.07,44.30,0,319.51,390.44,90.1,85.1,0.420,774149.3,774149.3,12689,0,0,0,L,1122011218,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291114,2188255.00
07/05/2017 17:45,2,3.143,ACTIVE,215.54,347.46,59.970,1499291103,"201051344000890","219011344069620",27.81,44.50,0,317.70,390.14,88.5,83.5,0.411,758541.5,758541.5,12700,0,0,0,L,1122011218,0,123.81,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291116,2188256.00
07/05/2017 17:45,2,3.068,ACTIVE,216.00,349.56,59.981,1499291103,"201051344000438","219011344069620",27.87,43.40,0,318.61,391.04,86.6,81.6,0.411,761063.6,761063.6,12686,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291117,2188257.00
07/05/2017 17:45,2,3.072,ACTIVE,215.54,352.87,59.986,1499291103,"201051344000417","219011344069620",18.01,41.30,0,332.73,387.14,56.1,52.2,0.486,689844.1,689844.1,12713,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291118,2188258.00
07/05/2017 17:45,2,3.082,ACTIVE,212.38,340.55,59.965,1499291103,"274151322000083","219011344069620",27.65,53.00,0,325.52,376.31,86.3,81.4,0.336,1006176.1,1006176.1,12610,0,0,0,L,1151911521,0,122.01,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291118,2188259.00
07/05/2017 17:45,2,3.160,ACTIVE,213.51,343.85,59.975,1499291103,"274151322000076","219011344069620",28.31,53.80,0,326.42,376.62,90.6,85.6,0.358,1073593.6,1073593.6,12615,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291119,2188260.00
07/05/2017 17:45,2,3.068,ACTIVE,215.54,347.76,59.975,1499291103,"201051344000868","219011344069620",27.57,39.30,0,319.21,389.24,85.8,80.9,0.389,754425.2,754425.2,12702,0,0,0,L,1122011218,0,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291120,2188261.00
07/05/2017 17:45,2,3.219,ACTIVE,212.38,349.86,59.975,1499291103,"274151322000095","219011344069620",28.01,53.50,0,325.82,375.11,91.4,86.3,0.345,1063257.5,1063257.5,12624,0,0,0,L,1151911521,0,122.68,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291121,2188262.00
07/05/2017 17:45,2,3.053,ACTIVE,216.22,354.67,59.975,1499291103,"201051344000988","219011344069620",17.97,38.40,0,332.73,387.74,55.6,51.7,0.468,662234.6,662234.6,12684,0,0,0,L,1122011218,0,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291122,2188263.00
