ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 17:45,2,3.150,ACTIVE,216.00,348.36,59.975,1499291103,"201051344001025","219011344069620",27.45,42.80,0,318.00,390.44,87.6,82.7,0.398,761250.8,761250.8,12695,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291123,2188264.00
07/05/2017 17:45,2,3.021,ACTIVE,216.22,347.76,59.975,1499291103,"201051344000458","219011344069620",27.49,43.00,0,318.91,391.04,84.2,79.3,0.407,765957.7,765957.7,12673,0,0,0,L,1122011218,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291124,2188265.00
07/05/2017 17:45,2,2.986,ACTIVE,216.90,349.56,59.975,1499291103,"201051344000853","219011344069620",27.93,41.00,0,318.61,391.64,84.5,79.6,0.407,766989.3,766989.3,12688,0,0,0,L,1122011218,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291125,2188266.00
07/05/2017 17:45,2,2.982,ACTIVE,215.54,348.06,59.938,1499291103,"201051344000685","219011344069620",27.85,42.00,0,317.70,391.04,84.1,79.2,0.407,760974.3,760974.3,12715,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291126,2188267.00
07/05/2017 17:45,2,3.025,ACTIVE,216.00,348.06,59.975,1499291103,"201051344000917","219011344069620",27.89,41.00,0,318.61,390.74,85.4,80.5,0.398,757634.3,757634.3,12701,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291127,2188268.00
07/05/2017 17:45,2,3.055,ACTIVE,215.54,347.76,59.970,1499291103,"201051344001145","219011344069620",27.75,41.00,0,319.21,390.14,85.8,80.9,0.393,765623.9,765623.9,12695,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291127,2188269.00
07/05/2017 17:45,2,3.021,ACTIVE,216.22,348.36,59.975,1499291103,"201051344000651","219011344069620",27.87,42.00,0,317.40,391.34,85.3,80.4,0.398,754381.0,754381.0,12694,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291128,2188270.00
07/05/2017 17:45,2,2.865,ACTIVE,212.83,350.77,59.986,1499291103,"274151322000088","219011344069620",27.31,49.00,0,326.42,376.31,79.2,74.5,0.301,965094.8,965094.8,12605,0,0,0,L,1151911521,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291129,2188271.00
07/05/2017 17:45,2,2.066,ACTIVE,213.96,394.05,59.975,1499291103,"274151322000068","219011344069620",36.24,51.30,0,375.71,440.64,75.5,70.9,0.526,837332.2,837332.2,12939,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291130,2188272.00
07/05/2017 17:45,2,3.148,ACTIVE,215.77,347.46,59.981,1499291103,"201051344001135","219011344069620",27.57,42.50,0,317.70,389.24,87.9,82.9,0.398,749826.7,749826.7,12681,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291131,2188273.00
07/05/2017 17:45,2,3.148,ACTIVE,215.32,347.16,59.981,1499291103,"201051344000594","219011344069620",27.79,45.50,0,319.21,388.94,88.7,83.7,0.420,769007.5,769007.5,12685,0,0,0,L,1122011218,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291132,2188274.00
07/05/2017 17:45,2,3.180,ACTIVE,216.22,348.96,59.981,1499291103,"201051344001203","219011344069620",27.85,41.80,0,316.50,391.94,89.7,84.6,0.420,759399.9,759399.9,12720,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291133,2188275.00
07/05/2017 17:45,2,3.041,ACTIVE,213.29,351.07,59.970,1499291103,"274151322000054","219011344069620",26.82,48.80,0,325.52,376.92,82.5,77.8,0.309,981876.6,981876.6,12588,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291134,2188276.00
07/05/2017 17:45,2,3.209,ACTIVE,216.22,346.56,59.970,1499291103,"201051344000867","219011344069620",28.01,42.50,0,318.91,388.34,91.1,86.0,0.415,753208.2,753208.2,12719,0,0,0,L,1122011218,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291135,2188277.00
07/05/2017 17:45,2,3.104,ACTIVE,216.22,349.26,59.975,1499291103,"201051344001093","219011344069620",27.89,39.80,0,318.61,390.14,87.7,82.7,0.407,757566.9,757566.9,12709,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291136,2188278.00
07/05/2017 17:45,2,3.209,ACTIVE,216.67,348.96,59.970,1499291103,"201051344000900","219011344069620",28.31,39.80,0,315.30,390.74,92.0,86.9,0.415,774819.6,774819.6,12699,0,0,0,L,1122011218,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291137,2188279.00
07/05/2017 17:45,2,3.188,ACTIVE,216.67,348.96,59.981,1499291103,"201051344000648","219011344069620",27.35,41.30,0,318.61,390.44,88.3,83.3,0.424,762633.3,762633.3,12687,0,0,0,L,1122011218,0,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291138,2188280.00
07/05/2017 17:45,2,3.246,ACTIVE,216.67,349.86,59.944,1499291103,"201051344000569","219011344069620",27.87,40.80,0,317.70,390.44,91.6,86.5,0.429,776892.6,776892.6,12663,0,0,0,L,1122011218,0,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291139,2188281.00
07/05/2017 17:45,2,3.299,ACTIVE,216.90,349.86,59.981,1499291103,"201051344000983","219011344069620",27.87,41.80,0,316.20,391.64,93.0,87.9,0.433,767477.5,767477.5,12691,0,0,0,L,1122011218,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291139,2188282.00
07/05/2017 17:45,2,3.266,ACTIVE,216.67,348.66,59.970,1499291103,"201051344001158","219011344069620",27.65,42.50,0,319.21,390.14,91.5,86.3,0.420,752227.5,752227.5,12694,0,0,0,L,1122011218,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291140,2188283.00
07/05/2017 17:45,2,3.182,ACTIVE,216.90,350.77,59.970,1499291103,"201051344000576","219011344069620",27.75,40.20,0,318.61,391.04,89.4,84.4,0.424,766793.8,766793.8,12694,0,0,0,L,1122011218,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291141,2188284.00
07/05/2017 17:45,2,3.150,ACTIVE,213.51,340.85,59.986,1499291103,"274151322000087","219011344069620",27.69,59.80,0,326.12,374.51,88.3,83.3,0.323,955958.5,955958.5,12786,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499291142,2188285.00
07/05/2017 18:00,2,2.793,ACTIVE,216.22,348.36,59.991,1499292003,"201051344000645","219011344069620",27.35,40.40,0,319.51,390.74,77.4,72.8,0.623,765753.9,765753.9,12674,0,0,0,L,1122011218,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292004,2188286.00
07/05/2017 18:00,2,2.680,ACTIVE,213.29,354.67,59.981,1499292003,"274151322000085","219011344069620",26.80,47.50,0,327.62,376.31,72.7,68.2,0.499,977468.9,977468.9,12594,0,0,0,L,1151911521,0,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292005,2188287.00
07/05/2017 18:00,2,2.775,ACTIVE,215.54,348.06,59.996,1499292003,"201051344000633","219011344069620",27.79,41.50,0,318.30,391.64,78.2,73.6,0.362,752547.0,752547.0,12726,0,0,0,L,1122011218,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292006,2188288.00
07/05/2017 18:00,2,2.725,ACTIVE,215.77,352.57,60.007,1499292003,"201051344000469","219011344069620",27.81,37.50,0,316.80,391.64,76.8,72.2,0.658,756035.8,756035.8,12699,0,0,0,L,1122011218,0,122.01,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292007,2188289.00
07/05/2017 18:00,2,2.742,ACTIVE,214.87,348.36,60.002,1499292003,"201051344000646","219011344069620",27.71,41.50,0,316.20,390.74,77.0,72.3,0.654,751062.8,751062.8,12691,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292008,2188290.00
07/05/2017 18:00,2,2.666,ACTIVE,212.38,354.67,60.007,1499292003,"274151322000052","219011344069620",27.31,51.50,0,326.42,375.71,73.8,69.3,0.517,1016441.2,1016441.2,12605,0,0,0,L,1151911521,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292009,2188291.00
07/05/2017 18:00,2,2.848,ACTIVE,215.32,349.26,59.996,1499292003,"201051344000585","219011344069620",27.79,40.40,0,318.61,390.14,80.1,75.4,0.367,763974.5,763974.5,12691,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292010,2188292.00
07/05/2017 18:00,2,2.562,ACTIVE,214.64,356.48,59.996,1499292003,"201051344001230","219011344069620",27.87,40.40,0,319.21,388.64,72.3,67.9,0.605,755635.6,755635.6,12712,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292011,2188293.00
07/05/2017 18:00,2,2.561,ACTIVE,215.54,359.18,60.002,1499292003,"201051344000582","219011344069620",27.53,40.20,0,314.70,391.64,71.5,67.1,0.592,744973.2,744973.2,12682,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292012,2188294.00
07/05/2017 18:00,2,2.486,ACTIVE,214.64,356.48,59.996,1499292003,"201051344000955","219011344069620",27.69,41.50,0,317.70,388.94,69.8,65.4,0.592,764518.8,764518.8,12703,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292013,2188295.00
07/05/2017 18:00,2,1.623,ACTIVE,212.38,416.59,60.007,1499292003,"274151322000094","219011344069620",37.61,47.80,0,381.12,443.94,61.3,57.2,0.420,836735.7,836735.7,12926,0,0,0,L,1151911521,0,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292014,2188296.00
07/05/2017 18:00,2,2.527,ACTIVE,215.09,358.58,60.002,1499292003,"201051344000579","219011344069620",27.83,43.40,0,318.30,391.34,71.3,66.9,0.588,774171.6,774171.6,12690,0,0,0,L,1122011218,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292015,2188297.00
07/05/2017 18:00,2,2.498,ACTIVE,214.41,356.48,60.002,1499292003,"201051344000890","219011344069620",27.63,43.00,0,318.91,390.74,69.9,65.6,0.579,758563.4,758563.4,12701,0,0,0,L,1122011218,0,123.14,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292015,2188298.00
07/05/2017 18:00,2,2.412,ACTIVE,215.32,358.88,60.028,1499292003,"201051344000438","219011344069620",28.03,42.30,0,318.61,391.04,68.5,64.2,0.597,761085.2,761085.2,12687,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292016,2188299.00
07/05/2017 18:00,2,2.465,ACTIVE,214.87,350.47,59.996,1499292003,"201051344000417","219011344069620",17.99,40.00,0,332.13,385.93,44.9,41.4,0.380,689858.0,689858.0,12714,0,0,0,L,1122011218,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292017,2188300.00
07/05/2017 18:00,2,2.492,ACTIVE,212.38,347.16,60.012,1499292003,"274151322000083","219011344069620",27.49,50.80,0,326.42,376.92,69.4,65.0,0.499,1006197.9,1006197.9,12611,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292018,2188301.00
07/05/2017 18:00,2,2.562,ACTIVE,213.29,348.66,59.975,1499292003,"274151322000076","219011344069620",28.13,51.30,0,328.22,376.92,73.1,68.6,0.504,1073616.5,1073616.5,12616,0,0,0,L,1151911521,0,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292019,2188302.00
07/05/2017 18:00,2,2.490,ACTIVE,214.87,356.18,60.007,1499292003,"201051344000868","219011344069620",27.47,38.00,0,319.51,390.14,69.3,65.0,0.561,754447.1,754447.1,12703,0,0,0,L,1122011218,0,122.01,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292020,2188303.00
07/05/2017 18:00,2,2.629,ACTIVE,212.16,355.58,60.012,1499292003,"274151322000095","219011344069620",27.73,51.00,0,327.32,376.92,73.8,69.3,0.517,1063280.9,1063280.9,12625,0,0,0,L,1151911521,0,122.46,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292021,2188304.00
07/05/2017 18:00,2,2.389,ACTIVE,215.09,353.17,60.012,1499292003,"201051344000988","219011344069620",18.19,37.50,0,332.73,383.23,44.0,40.5,0.380,662248.7,662248.7,12685,0,0,0,L,1122011218,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292022,2188305.00
07/05/2017 18:00,2,2.445,ACTIVE,214.87,356.78,60.018,1499292003,"201051344001025","219011344069620",27.81,41.30,0,318.30,391.34,68.9,64.6,0.561,761273.4,761273.4,12696,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292023,2188306.00
07/05/2017 18:00,2,2.285,ACTIVE,214.87,356.18,60.012,1499292003,"201051344000458","219011344069620",27.75,41.50,0,318.00,391.64,64.3,60.1,0.561,765979.4,765979.4,12674,0,0,0,L,1122011218,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292024,2188307.00
07/05/2017 18:00,2,2.254,ACTIVE,215.77,357.08,60.012,1499292003,"201051344000853","219011344069620",27.57,40.00,0,320.41,394.65,62.9,58.8,0.539,767011.2,767011.2,12689,0,0,0,L,1122011218,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292024,2188308.00
07/05/2017 18:00,2,2.199,ACTIVE,214.64,354.97,60.002,1499292003,"201051344000685","219011344069620",27.63,40.80,0,317.40,391.04,61.6,57.5,0.548,760996.1,760996.1,12716,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292025,2188309.00
07/05/2017 18:00,2,2.166,ACTIVE,214.64,354.37,59.949,1499292003,"201051344000917","219011344069620",27.67,40.80,0,315.60,391.04,60.6,56.6,0.513,757656.5,757656.5,12702,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292026,2188310.00
07/05/2017 18:00,2,2.123,ACTIVE,214.87,354.67,60.034,1499292003,"201051344001145","219011344069620",27.73,39.80,0,317.70,390.74,59.6,55.6,0.486,765646.1,765646.1,12696,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292027,2188311.00
07/05/2017 18:00,2,2.039,ACTIVE,215.32,354.67,60.023,1499292003,"201051344000651","219011344069620",27.63,40.60,0,318.30,391.64,57.1,53.2,0.473,754403.0,754403.0,12695,0,0,0,L,1122011218,0,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292028,2188312.00
07/05/2017 18:00,2,1.887,ACTIVE,212.16,343.25,60.002,1499292003,"274151322000088","219011344069620",26.84,46.40,0,327.92,376.62,51.3,47.6,0.345,965115.0,965115.0,12606,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292029,2188313.00
07/05/2017 18:00,2,1.275,ACTIVE,213.06,409.08,59.996,1499292003,"274151322000068","219011344069620",37.23,48.80,0,382.93,443.64,47.8,44.2,0.331,837351.4,837351.4,12940,0,0,0,L,1151911521,0,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292030,2188314.00
07/05/2017 18:00,2,1.977,ACTIVE,214.64,351.67,60.049,1499292003,"201051344001135","219011344069620",27.35,40.80,0,317.40,390.44,54.8,50.9,0.451,749848.8,749848.8,12682,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292031,2188315.00
07/05/2017 18:00,2,1.934,ACTIVE,214.19,351.07,60.039,1499292003,"201051344000594","219011344069620",27.53,44.00,0,318.30,390.44,54.0,50.1,0.455,769029.4,769029.4,12686,0,0,0,L,1122011218,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292032,2188316.00
07/05/2017 18:00,2,1.969,ACTIVE,214.87,352.27,60.034,1499292003,"201051344001203","219011344069620",27.29,40.40,0,317.40,391.94,54.5,50.6,0.455,759421.9,759421.9,12721,0,0,0,L,1122011218,0,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292033,2188317.00
07/05/2017 18:00,2,1.852,ACTIVE,212.38,345.66,60.002,1499292003,"274151322000054","219011344069620",26.66,46.60,0,326.72,376.92,50.0,46.3,0.340,981896.7,981896.7,12589,0,0,0,L,1151911521,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292034,2188318.00
07/05/2017 18:00,2,2.033,ACTIVE,214.64,351.97,60.002,1499292003,"201051344000867","219011344069620",27.19,41.00,0,318.91,389.54,56.0,52.1,0.455,753230.1,753230.1,12720,0,0,0,L,1122011218,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292035,2188319.00
07/05/2017 18:00,2,1.900,ACTIVE,214.64,353.17,59.949,1499292003,"201051344001093","219011344069620",27.83,38.40,0,319.21,390.44,53.6,49.8,0.442,757587.8,757587.8,12710,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292036,2188320.00
07/05/2017 18:00,2,2.104,ACTIVE,214.87,353.77,60.002,1499292003,"201051344000900","219011344069620",27.69,38.60,0,317.40,390.44,59.0,55.1,0.482,774841.5,774841.5,12700,0,0,0,L,1122011218,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292037,2188321.00
07/05/2017 18:00,2,2.117,ACTIVE,215.09,354.07,60.002,1499292003,"201051344000648","219011344069620",27.10,39.50,0,317.40,391.64,58.1,54.2,0.491,762654.3,762654.3,12688,0,0,0,L,1122011218,0,122.01,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292038,2188322.00
07/05/2017 18:00,2,2.191,ACTIVE,215.09,354.97,60.002,1499292003,"201051344000569","219011344069620",27.75,40.00,0,319.51,391.04,61.6,57.6,0.521,776914.4,776914.4,12664,0,0,0,L,1122011218,0,122.01,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292039,2188323.00
07/05/2017 18:00,2,2.266,ACTIVE,215.09,355.58,59.981,1499292003,"201051344000983","219011344069620",27.81,40.60,0,317.40,391.64,63.9,59.7,0.552,767499.6,767499.6,12692,0,0,0,L,1122011218,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292040,2188324.00
07/05/2017 18:00,2,2.289,ACTIVE,215.09,355.58,60.002,1499292003,"201051344001158","219011344069620",27.23,41.00,0,317.40,391.04,63.1,59.0,0.530,752249.1,752249.1,12695,0,0,0,L,1122011218,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292041,2188325.00
07/05/2017 18:00,2,2.244,ACTIVE,215.54,357.68,60.039,1499292003,"201051344000576","219011344069620",27.49,38.80,0,317.10,391.34,62.5,58.4,0.535,766814.9,766814.9,12695,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292042,2188326.00
07/05/2017 18:00,2,2.234,ACTIVE,212.38,344.76,59.991,1499292003,"274151322000087","219011344069620",27.35,56.80,0,329.13,375.71,61.9,57.8,0.407,955979.2,955979.2,12787,0,0,0,L,1151911521,0,122.01,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292043,2188327.00
07/05/2017 18:15,2,2.543,ACTIVE,216.22,358.28,59.944,1499292903,"201051344000645","219011344069620",27.45,37.80,0,314.40,390.74,70.7,66.3,0.588,765771.5,765771.5,12675,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292904,2188328.00
07/05/2017 18:15,2,2.459,ACTIVE,213.06,358.28,59.981,1499292903,"274151322000085","219011344069620",26.82,43.80,0,332.43,377.52,66.8,62.6,0.464,977485.5,977485.5,12595,0,0,0,L,1151911521,0,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292905,2188329.00
07/05/2017 18:15,2,2.602,ACTIVE,215.77,359.78,59.949,1499292903,"201051344000633","219011344069620",27.67,39.30,0,315.90,391.94,72.9,68.5,0.632,752565.1,752565.1,12727,0,0,0,L,1122011218,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292906,2188330.00
07/05/2017 18:15,2,2.549,ACTIVE,216.22,360.08,60.023,1499292903,"201051344000469","219011344069620",28.11,35.40,0,315.00,392.25,72.5,68.1,0.623,756053.8,756053.8,12700,0,0,0,L,1122011218,0,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292907,2188331.00
07/05/2017 18:15,2,2.584,ACTIVE,214.87,357.98,59.965,1499292903,"201051344000646","219011344069620",28.05,39.30,0,317.10,391.64,73.4,68.9,0.632,751081.0,751081.0,12692,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292908,2188332.00
07/05/2017 18:15,2,2.539,ACTIVE,212.61,353.77,59.954,1499292903,"274151322000052","219011344069620",27.65,47.30,0,326.72,376.62,71.2,66.8,0.504,1016458.9,1016458.9,12606,0,0,0,L,1151911521,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292909,2188333.00
07/05/2017 18:15,2,2.822,ACTIVE,215.54,348.96,59.959,1499292903,"201051344000585","219011344069620",27.75,39.50,0,317.70,391.04,79.3,74.6,0.362,763994.1,763994.1,12692,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292910,2188334.00
07/05/2017 18:15,2,2.551,ACTIVE,215.09,357.38,59.970,1499292903,"201051344001230","219011344069620",27.77,38.60,0,319.21,388.94,71.8,67.4,0.605,755653.6,755653.6,12713,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292911,2188335.00
07/05/2017 18:15,2,2.562,ACTIVE,215.54,358.88,59.959,1499292903,"201051344000582","219011344069620",27.77,38.60,0,316.20,392.85,72.1,67.6,0.605,744991.1,744991.1,12683,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292912,2188336.00
07/05/2017 18:15,2,2.494,ACTIVE,214.87,357.68,59.933,1499292903,"201051344000955","219011344069620",27.91,39.30,0,318.91,388.94,70.6,66.2,0.605,764536.5,764536.5,12704,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292913,2188337.00
07/05/2017 18:15,2,1.646,ACTIVE,213.06,410.28,59.981,1499292903,"274151322000094","219011344069620",37.93,45.00,0,332.43,442.14,64.1,60.0,0.451,836751.4,836751.4,12927,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292913,2188338.00
07/05/2017 18:15,2,2.633,ACTIVE,215.54,358.88,59.970,1499292903,"201051344000579","219011344069620",27.71,40.60,0,318.91,391.34,73.9,69.4,0.628,774190.0,774190.0,12691,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292914,2188339.00
07/05/2017 18:15,2,2.605,ACTIVE,215.09,358.88,59.970,1499292903,"201051344000890","219011344069620",27.51,40.60,0,318.30,390.44,72.7,68.2,0.597,758581.5,758581.5,12702,0,0,0,L,1122011218,0,123.59,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292915,2188340.00
07/05/2017 18:15,2,2.492,ACTIVE,215.54,358.58,59.975,1499292903,"201051344000438","219011344069620",28.25,40.00,0,316.20,391.64,71.3,66.9,0.610,761103.0,761103.0,12688,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292916,2188341.00
07/05/2017 18:15,2,2.529,ACTIVE,215.09,351.67,59.970,1499292903,"201051344000417","219011344069620",18.21,38.60,0,334.24,374.51,46.8,43.2,0.389,689869.4,689869.4,12715,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292917,2188342.00
07/05/2017 18:15,2,2.600,ACTIVE,212.38,351.67,60.002,1499292903,"274151322000083","219011344069620",27.65,47.30,0,325.82,376.92,72.7,68.3,0.521,1006216.0,1006216.0,12612,0,0,0,L,1151911521,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292918,2188343.00
07/05/2017 18:15,2,2.670,ACTIVE,213.29,347.76,59.975,1499292903,"274151322000076","219011344069620",28.31,47.80,0,327.62,377.52,76.5,71.9,0.544,1073635.6,1073635.6,12617,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292919,2188344.00
07/05/2017 18:15,2,2.582,ACTIVE,215.09,356.48,59.965,1499292903,"201051344000868","219011344069620",27.63,35.80,0,319.51,390.44,72.3,67.9,0.597,754465.2,754465.2,12704,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292920,2188345.00
07/05/2017 18:15,2,2.764,ACTIVE,212.61,347.16,59.959,1499292903,"274151322000095","219011344069620",28.05,49.30,0,328.22,376.31,78.5,73.8,0.296,1063300.5,1063300.5,12626,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292921,2188346.00
07/05/2017 18:15,2,2.598,ACTIVE,216.00,354.07,59.970,1499292903,"201051344000988","219011344069620",18.05,35.80,0,333.63,377.52,47.5,44.0,0.393,662260.4,662260.4,12686,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292922,2188347.00
07/05/2017 18:15,2,2.648,ACTIVE,215.54,358.58,60.002,1499292903,"201051344001025","219011344069620",28.07,39.00,0,318.61,392.25,75.3,70.8,0.614,761292.3,761292.3,12697,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292923,2188348.00
07/05/2017 18:15,2,2.551,ACTIVE,215.77,358.88,59.938,1499292903,"201051344000458","219011344069620",27.85,38.80,0,317.70,391.94,72.0,67.6,0.623,765997.5,765997.5,12675,0,0,0,L,1122011218,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292924,2188349.00
07/05/2017 18:15,2,2.537,ACTIVE,216.45,360.69,59.975,1499292903,"201051344000853","219011344069620",28.19,38.00,0,320.11,395.85,72.4,68.0,0.623,767029.4,767029.4,12690,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292925,2188350.00
07/05/2017 18:15,2,2.535,ACTIVE,215.09,359.18,59.986,1499292903,"201051344000685","219011344069620",28.01,39.00,0,315.90,391.64,71.9,67.5,0.632,761014.2,761014.2,12717,0,0,0,L,1122011218,0,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292926,2188351.00
07/05/2017 18:15,2,2.580,ACTIVE,215.32,358.58,59.970,1499292903,"201051344000917","219011344069620",28.15,39.50,0,319.21,391.64,73.6,69.1,0.619,757674.9,757674.9,12703,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292926,2188352.00
07/05/2017 18:15,2,2.645,ACTIVE,215.09,358.58,59.981,1499292903,"201051344001145","219011344069620",27.63,38.00,0,318.91,391.64,74.0,69.5,0.605,765664.6,765664.6,12697,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292927,2188353.00
07/05/2017 18:15,2,2.545,ACTIVE,216.00,359.18,59.975,1499292903,"201051344000651","219011344069620",28.17,38.80,0,317.40,392.55,72.6,68.1,0.601,754421.2,754421.2,12696,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292928,2188354.00
07/05/2017 18:15,2,2.381,ACTIVE,212.38,348.96,60.039,1499292903,"274151322000088","219011344069620",27.65,43.00,0,330.93,377.22,66.7,62.4,0.455,965131.7,965131.7,12607,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292929,2188355.00
07/05/2017 18:15,2,1.695,ACTIVE,213.51,413.59,59.965,1499292903,"274151322000068","219011344069620",37.25,46.00,0,333.93,441.24,64.0,59.8,0.438,837367.4,837367.4,12941,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292930,2188356.00
07/05/2017 18:15,2,2.582,ACTIVE,215.32,357.98,59.970,1499292903,"201051344001135","219011344069620",27.99,38.80,0,317.40,391.34,73.2,68.7,0.610,749867.2,749867.2,12683,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292931,2188357.00
07/05/2017 18:15,2,2.543,ACTIVE,214.87,357.38,59.959,1499292903,"201051344000594","219011344069620",28.21,42.00,0,317.10,390.74,72.7,68.2,0.610,769047.7,769047.7,12687,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292932,2188358.00
07/05/2017 18:15,2,2.525,ACTIVE,215.54,358.58,59.975,1499292903,"201051344001203","219011344069620",28.37,38.80,0,318.61,391.94,72.6,68.1,0.601,759440.3,759440.3,12722,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292933,2188359.00
07/05/2017 18:15,2,2.447,ACTIVE,212.83,351.67,59.970,1499292903,"274151322000054","219011344069620",27.02,43.00,0,331.23,378.12,67.0,62.7,0.464,981913.4,981913.4,12590,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292934,2188360.00
07/05/2017 18:15,2,2.549,ACTIVE,215.54,357.08,59.970,1499292903,"201051344000867","219011344069620",28.17,38.80,0,319.21,389.84,72.7,68.3,0.601,753248.4,753248.4,12721,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292935,2188361.00
07/05/2017 18:15,2,2.406,ACTIVE,215.54,357.98,59.970,1499292903,"201051344001093","219011344069620",28.11,37.00,0,316.80,391.04,68.6,64.3,0.561,757605.1,757605.1,12711,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292935,2188362.00
07/05/2017 18:15,2,2.533,ACTIVE,215.54,358.28,60.018,1499292903,"201051344000900","219011344069620",28.23,36.30,0,316.80,390.74,72.4,67.9,0.592,774859.8,774859.8,12701,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292936,2188363.00
07/05/2017 18:15,2,2.453,ACTIVE,215.77,357.38,59.970,1499292903,"201051344000648","219011344069620",27.77,37.00,0,316.80,391.64,69.0,64.7,0.588,762671.7,762671.7,12689,0,0,0,L,1122011218,0,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292937,2188364.00
07/05/2017 18:15,2,2.555,ACTIVE,215.77,358.88,59.970,1499292903,"201051344000569","219011344069620",27.83,38.00,0,318.00,391.34,72.0,67.6,0.610,776932.6,776932.6,12665,0,0,0,L,1122011218,0,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292938,2188365.00
07/05/2017 18:15,2,2.582,ACTIVE,216.00,358.88,59.938,1499292903,"201051344000983","219011344069620",28.05,38.20,0,316.50,391.34,73.3,68.9,0.619,767518.1,767518.1,12693,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292939,2188366.00
07/05/2017 18:15,2,2.561,ACTIVE,215.54,357.68,59.959,1499292903,"201051344001158","219011344069620",27.67,38.60,0,316.80,391.04,71.8,67.3,0.605,752267.2,752267.2,12696,0,0,0,L,1122011218,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292940,2188367.00
07/05/2017 18:15,2,2.459,ACTIVE,216.00,360.08,59.949,1499292903,"201051344000576","219011344069620",27.81,36.50,0,318.00,392.25,69.3,64.9,0.583,766832.4,766832.4,12696,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292941,2188368.00
07/05/2017 18:15,2,2.475,ACTIVE,212.83,348.66,59.965,1499292903,"274151322000087","219011344069620",27.51,52.80,0,327.32,376.01,68.9,64.6,0.446,955996.6,955996.6,12788,0,0,0,L,1151911521,0,122.46,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499292942,2188369.00
07/05/2017 18:30,2,1.971,ACTIVE,214.64,352.57,60.002,1499293804,"201051344000645","219011344069620",27.67,35.80,0,333.63,387.44,55.2,51.4,0.464,765786.1,765786.1,12676,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293805,2188370.00
07/05/2017 18:30,2,1.912,ACTIVE,211.70,343.25,60.034,1499293804,"274151322000085","219011344069620",27.15,41.80,0,328.22,370.90,52.6,48.8,0.367,977499.2,977499.2,12596,0,0,0,L,1151911521,0,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293806,2188371.00
07/05/2017 18:30,2,2.018,ACTIVE,214.41,354.37,60.007,1499293804,"201051344000633","219011344069620",28.07,37.30,0,333.03,389.24,57.4,53.5,0.499,752580.2,752580.2,12728,0,0,0,L,1122011218,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293807,2188372.00
07/05/2017 18:30,2,1.986,ACTIVE,214.64,352.87,59.996,1499293804,"201051344000469","219011344069620",28.31,33.80,0,332.73,388.64,56.9,53.0,0.486,756068.8,756068.8,12701,0,0,0,L,1122011218,0,121.55,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293807,2188373.00
07/05/2017 18:30,2,2.057,ACTIVE,213.51,353.77,60.002,1499293804,"201051344000646","219011344069620",27.77,37.30,0,331.83,388.34,57.9,54.0,0.491,751096.2,751096.2,12693,0,0,0,L,1122011218,0,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293808,2188374.00
07/05/2017 18:30,2,1.996,ACTIVE,211.48,354.07,60.023,1499293804,"274151322000052","219011344069620",27.69,44.50,0,327.32,373.01,56.0,52.1,0.402,1016473.5,1016473.5,12607,0,0,0,L,1151911521,0,121.33,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293809,2188375.00
07/05/2017 18:30,2,2.227,ACTIVE,214.41,355.28,60.007,1499293804,"201051344000585","219011344069620",28.27,36.80,0,317.40,389.54,63.8,59.7,0.526,764010.7,764010.7,12693,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293810,2188376.00
07/05/2017 18:30,2,1.977,ACTIVE,213.51,351.37,59.954,1499293804,"201051344001230","219011344069620",28.13,36.50,0,326.72,385.93,56.4,52.5,0.468,755668.4,755668.4,12714,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293811,2188377.00
07/05/2017 18:30,2,2.002,ACTIVE,214.19,354.67,59.965,1499293804,"201051344000582","219011344069620",28.01,37.00,0,333.63,389.84,56.8,52.9,0.482,745006.0,745006.0,12684,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293812,2188378.00
07/05/2017 18:30,2,1.949,ACTIVE,213.51,351.37,59.996,1499293804,"201051344000955","219011344069620",27.99,37.80,0,332.13,385.93,55.3,51.5,0.464,764551.0,764551.0,12705,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293813,2188379.00
07/05/2017 18:30,2,1.289,ACTIVE,211.93,416.89,60.007,1499293804,"274151322000094","219011344069620",37.97,43.20,0,381.73,434.93,49.9,46.3,0.349,836764.3,836764.3,12928,0,0,0,L,1151911521,0,121.55,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293814,2188380.00
07/05/2017 18:30,2,2.018,ACTIVE,214.41,352.87,59.996,1499293804,"201051344000579","219011344069620",28.63,38.20,0,333.33,389.54,58.5,54.6,0.486,774205.3,774205.3,12692,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293815,2188381.00
07/05/2017 18:30,2,2.047,ACTIVE,213.74,351.67,60.012,1499293804,"201051344000890","219011344069620",27.69,38.80,0,333.03,387.44,57.4,53.5,0.473,758596.6,758596.6,12703,0,0,0,L,1122011218,0,122.91,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293816,2188382.00
07/05/2017 18:30,2,1.963,ACTIVE,214.19,353.47,60.007,1499293804,"201051344000438","219011344069620",28.17,38.20,0,332.13,387.74,56.0,52.1,0.477,761117.7,761117.7,12689,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293817,2188383.00
07/05/2017 18:30,2,1.998,ACTIVE,213.96,347.46,60.007,1499293804,"201051344000417","219011344069620",18.19,37.50,0,333.03,372.71,36.9,33.6,0.309,689878.9,689878.9,12716,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293818,2188384.00
07/05/2017 18:30,2,2.064,ACTIVE,211.93,343.85,59.986,1499293804,"274151322000083","219011344069620",27.71,44.00,0,327.02,373.31,57.9,54.0,0.420,1006231.1,1006231.1,12613,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293819,2188385.00
07/05/2017 18:30,2,2.105,ACTIVE,212.16,344.45,59.991,1499293804,"274151322000076","219011344069620",28.25,44.30,0,327.92,376.01,60.2,56.2,0.429,1073651.4,1073651.4,12618,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293820,2188386.00
07/05/2017 18:30,2,2.166,ACTIVE,211.70,344.45,59.991,1499293804,"274151322000095","219011344069620",28.45,44.50,0,327.02,375.41,62.3,58.2,0.429,1063316.8,1063316.8,12627,0,0,0,L,1151911521,0,122.23,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293822,2188387.00
07/05/2017 18:30,2,1.988,ACTIVE,214.19,348.96,60.002,1499293804,"201051344000988","219011344069620",18.49,34.50,0,333.63,375.11,37.2,34.0,0.323,662270.1,662270.1,12687,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293822,2188388.00
07/05/2017 18:30,2,2.098,ACTIVE,213.96,353.17,60.055,1499293804,"201051344001025","219011344069620",28.09,37.00,0,333.03,389.84,59.7,55.7,0.491,761307.9,761307.9,12698,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293823,2188389.00
07/05/2017 18:30,2,1.990,ACTIVE,214.41,352.57,60.028,1499293804,"201051344000458","219011344069620",28.09,36.50,0,333.63,387.44,56.6,52.7,0.486,766012.4,766012.4,12676,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293824,2188390.00
07/05/2017 18:30,2,2.020,ACTIVE,214.87,354.07,60.023,1499293804,"201051344000853","219011344069620",27.85,35.60,0,334.54,390.44,57.0,53.1,0.491,767044.4,767044.4,12691,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293825,2188391.00
07/05/2017 18:30,2,1.992,ACTIVE,213.96,353.17,59.991,1499293804,"201051344000685","219011344069620",28.01,37.30,0,332.73,388.34,56.6,52.7,0.508,761029.0,761029.0,12718,0,0,0,L,1122011218,0,123.36,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293826,2188392.00
07/05/2017 18:30,2,2.062,ACTIVE,214.19,354.37,60.049,1499293804,"201051344000917","219011344069620",27.91,37.50,0,332.13,388.34,58.4,54.4,0.486,757690.2,757690.2,12704,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293827,2188393.00
07/05/2017 18:30,2,2.064,ACTIVE,213.74,353.17,59.996,1499293804,"201051344001145","219011344069620",28.09,36.00,0,333.33,388.64,58.8,54.8,0.482,765680.0,765680.0,12698,0,0,0,L,1122011218,0,122.46,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293828,2188394.00
07/05/2017 18:30,2,2.033,ACTIVE,214.19,354.07,59.991,1499293804,"201051344000651","219011344069620",27.83,37.00,0,334.24,389.24,57.3,53.4,0.473,754436.2,754436.2,12697,0,0,0,L,1122011218,0,123.14,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293829,2188395.00
07/05/2017 18:30,2,1.859,ACTIVE,211.70,352.27,59.986,1499293804,"274151322000088","219011344069620",27.49,41.00,0,327.02,370.60,51.8,48.0,0.354,965145.3,965145.3,12608,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293830,2188396.00
07/05/2017 18:30,2,1.332,ACTIVE,212.38,401.86,60.002,1499293804,"274151322000068","219011344069620",37.41,43.60,0,373.31,436.43,50.4,46.7,0.345,837380.5,837380.5,12942,0,0,0,L,1151911521,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293831,2188397.00
07/05/2017 18:30,2,2.051,ACTIVE,213.74,352.27,59.996,1499293804,"201051344001135","219011344069620",27.93,36.50,0,333.03,387.14,58.0,54.0,0.477,749882.4,749882.4,12684,0,0,0,L,1122011218,0,122.46,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293832,2188398.00
07/05/2017 18:30,2,2.029,ACTIVE,213.74,351.67,59.938,1499293804,"201051344000594","219011344069620",27.81,39.50,0,327.32,386.83,57.2,53.3,0.482,769062.7,769062.7,12688,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293833,2188399.00
07/05/2017 18:30,2,2.010,ACTIVE,214.19,352.57,59.996,1499293804,"201051344001203","219011344069620",28.11,37.00,0,334.24,388.34,57.2,53.3,0.468,759455.3,759455.3,12723,0,0,0,L,1122011218,0,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293833,2188400.00
07/05/2017 18:30,2,1.904,ACTIVE,211.48,347.46,59.991,1499293804,"274151322000054","219011344069620",27.21,40.80,0,327.62,371.51,52.5,48.7,0.371,981927.2,981927.2,12591,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293834,2188401.00
07/05/2017 18:30,2,2.012,ACTIVE,214.19,351.67,59.986,1499293804,"201051344000867","219011344069620",28.07,36.50,0,332.13,386.23,57.2,53.3,0.464,753263.4,753263.4,12722,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293835,2188402.00
07/05/2017 18:30,2,1.863,ACTIVE,214.19,352.27,59.991,1499293804,"201051344001093","219011344069620",28.15,35.60,0,333.63,386.83,53.2,49.4,0.438,757619.2,757619.2,12712,0,0,0,L,1122011218,0,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293836,2188403.00
07/05/2017 18:30,2,1.975,ACTIVE,214.19,352.27,59.986,1499293804,"201051344000900","219011344069620",28.31,34.80,0,333.03,388.64,56.6,52.8,0.468,774874.8,774874.8,12702,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293837,2188404.00
07/05/2017 18:30,2,1.896,ACTIVE,214.41,351.67,59.996,1499293804,"201051344000648","219011344069620",27.95,35.40,0,333.63,387.14,53.8,50.0,0.451,762685.8,762685.8,12690,0,0,0,L,1122011218,0,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293838,2188405.00
07/05/2017 18:30,2,1.998,ACTIVE,214.19,353.17,59.996,1499293804,"201051344000569","219011344069620",28.01,35.80,0,330.03,391.04,56.7,52.8,0.482,776947.5,776947.5,12666,0,0,0,L,1122011218,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293839,2188406.00
