ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 18:30,2,2.012,ACTIVE,214.41,352.27,59.991,1499293804,"201051344000983","219011344069620",28.39,36.00,0,333.33,389.24,57.9,54.0,0.495,767533.3,767533.3,12694,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293840,2188407.00
07/05/2017 18:30,2,2.016,ACTIVE,214.64,352.87,59.959,1499293804,"201051344001158","219011344069620",27.63,36.50,0,333.33,388.04,56.5,52.6,0.477,752282.1,752282.1,12697,0,0,0,L,1122011218,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293841,2188408.00
07/05/2017 18:30,2,1.906,ACTIVE,214.64,353.17,59.959,1499293804,"201051344000576","219011344069620",28.01,35.00,0,333.33,388.94,54.1,50.3,0.464,766846.7,766846.7,12697,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293842,2188409.00
07/05/2017 18:30,2,1.951,ACTIVE,211.48,353.47,59.986,1499293804,"274151322000087","219011344069620",27.53,49.80,0,326.72,371.21,54.4,50.6,0.345,956010.9,956010.9,12789,0,0,0,L,1151911521,0,121.78,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293843,2188410.00
07/05/2017 18:30,2,2.004,ACTIVE,213.96,351.97,59.996,1499293804,"201051344000868","219011344069620",27.81,34.50,0,332.13,376.92,56.4,52.5,0.464,754480.5,754480.5,12706,0,0,0,L,1122011218,1,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499293844,2188411.00
07/05/2017 18:45,2,1.486,ACTIVE,213.96,346.86,59.907,1499294704,"201051344000645","219011344069620",27.39,35.20,0,334.24,376.62,41.2,37.9,0.345,765797.2,765797.2,12677,0,0,0,L,1122011218,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294705,2188412.00
07/05/2017 18:45,2,1.455,ACTIVE,211.48,339.65,59.965,1499294704,"274151322000085","219011344069620",27.00,40.00,0,329.13,362.79,39.8,36.5,0.270,977509.8,977509.8,12597,0,0,0,L,1151911521,0,122.23,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294706,2188413.00
07/05/2017 18:45,2,1.547,ACTIVE,213.74,348.96,59.970,1499294704,"201051344000633","219011344069620",27.77,36.00,0,332.73,377.82,43.6,40.1,0.376,752591.8,752591.8,12729,0,0,0,L,1122011218,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294706,2188414.00
07/05/2017 18:45,2,1.518,ACTIVE,213.96,347.16,59.959,1499294704,"201051344000469","219011344069620",27.85,33.50,0,331.83,377.82,42.9,39.4,0.371,756080.3,756080.3,12702,0,0,0,L,1122011218,0,121.10,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294707,2188415.00
07/05/2017 18:45,2,1.586,ACTIVE,213.29,348.36,60.002,1499294704,"201051344000646","219011344069620",27.43,36.30,0,332.13,376.62,44.1,40.6,0.371,751107.9,751107.9,12694,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294708,2188416.00
07/05/2017 18:45,2,1.523,ACTIVE,211.25,339.95,59.933,1499294704,"274151322000052","219011344069620",27.65,42.30,0,328.22,363.69,42.7,39.3,0.274,1016484.9,1016484.9,12608,0,0,0,L,1151911521,0,121.55,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294709,2188417.00
07/05/2017 18:45,2,1.734,ACTIVE,213.96,349.86,60.002,1499294704,"201051344000585","219011344069620",28.15,35.60,0,333.03,380.52,49.5,45.8,0.415,764023.8,764023.8,12694,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294710,2188418.00
07/05/2017 18:45,2,1.508,ACTIVE,213.51,346.26,59.981,1499294704,"201051344001230","219011344069620",27.85,35.60,0,330.33,374.81,42.5,39.1,0.354,755679.8,755679.8,12715,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294711,2188419.00
07/05/2017 18:45,2,1.533,ACTIVE,213.96,348.66,60.039,1499294704,"201051344000582","219011344069620",27.73,35.80,0,333.93,377.52,43.1,39.7,0.362,745017.5,745017.5,12685,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294713,2188420.00
07/05/2017 18:45,2,1.467,ACTIVE,213.29,346.86,59.928,1499294704,"201051344000955","219011344069620",27.91,36.30,0,331.53,375.71,41.5,38.1,0.345,764562.1,764562.1,12706,0,0,0,L,1122011218,0,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294714,2188421.00
07/05/2017 18:45,2,1.004,ACTIVE,211.48,402.16,60.007,1499294704,"274151322000094","219011344069620",37.33,41.80,0,331.53,427.41,37.9,34.6,0.256,836774.3,836774.3,12929,0,0,0,L,1151911521,0,121.78,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294714,2188422.00
07/05/2017 18:45,2,1.561,ACTIVE,213.51,347.16,59.970,1499294704,"201051344000579","219011344069620",28.21,37.00,0,332.43,377.82,44.5,41.1,0.367,774217.2,774217.2,12693,0,0,0,L,1122011218,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294715,2188423.00
07/05/2017 18:45,2,1.566,ACTIVE,213.29,347.76,59.933,1499294704,"201051344000890","219011344069620",27.43,37.50,0,332.13,376.31,43.5,40.1,0.354,758608.2,758608.2,12704,0,0,0,L,1122011218,0,122.46,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294716,2188424.00
07/05/2017 18:45,2,1.473,ACTIVE,213.74,347.76,60.018,1499294704,"201051344000438","219011344069620",28.23,36.80,0,333.63,377.22,42.1,38.8,0.349,761128.9,761128.9,12690,0,0,0,L,1122011218,0,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294717,2188425.00
07/05/2017 18:45,2,1.539,ACTIVE,213.51,343.85,59.986,1499294704,"201051344000417","219011344069620",17.97,36.30,0,333.33,363.99,28.0,25.1,0.230,689886.2,689886.2,12717,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294718,2188426.00
07/05/2017 18:45,2,1.580,ACTIVE,211.03,345.66,59.981,1499294704,"274151322000083","219011344069620",27.79,42.30,0,327.92,364.89,44.5,41.0,0.318,1006242.9,1006242.9,12614,0,0,0,L,1151911521,0,121.33,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294719,2188427.00
07/05/2017 18:45,2,1.600,ACTIVE,211.70,342.05,59.965,1499294704,"274151322000076","219011344069620",28.19,41.80,0,330.03,366.40,45.6,42.1,0.318,1073663.7,1073663.7,12619,0,0,0,L,1151911521,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294720,2188428.00
07/05/2017 18:45,2,1.539,ACTIVE,213.29,346.56,59.975,1499294704,"201051344000868","219011344069620",27.53,34.00,0,332.13,375.71,43.0,39.5,0.349,754491.6,754491.6,12707,0,0,0,L,1122011218,0,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294721,2188429.00
07/05/2017 18:45,2,1.670,ACTIVE,211.25,343.25,59.986,1499294704,"274151322000095","219011344069620",28.21,42.30,0,327.92,367.30,47.7,44.1,0.323,1063329.5,1063329.5,12628,0,0,0,L,1151911521,0,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294722,2188430.00
07/05/2017 18:45,2,1.549,ACTIVE,213.51,344.45,59.991,1499294704,"201051344000988","219011344069620",17.91,34.30,0,333.03,366.10,28.1,25.2,0.230,662277.4,662277.4,12688,0,0,0,L,1122011218,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294722,2188431.00
07/05/2017 18:45,2,1.582,ACTIVE,213.74,347.76,59.975,1499294704,"201051344001025","219011344069620",28.37,35.80,0,333.33,378.72,45.5,42.0,0.367,761320.0,761320.0,12699,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294723,2188432.00
07/05/2017 18:45,2,1.518,ACTIVE,213.74,347.46,59.986,1499294704,"201051344000458","219011344069620",27.71,35.80,0,333.63,377.22,42.7,39.3,0.362,766023.8,766023.8,12677,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294724,2188433.00
07/05/2017 18:45,2,1.533,ACTIVE,214.19,348.66,59.981,1499294704,"201051344000853","219011344069620",27.63,35.20,0,333.93,378.42,42.9,39.5,0.367,767055.9,767055.9,12692,0,0,0,L,1122011218,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294725,2188434.00
07/05/2017 18:45,2,1.506,ACTIVE,213.74,348.06,59.975,1499294704,"201051344000685","219011344069620",27.95,36.00,0,332.73,377.52,42.7,39.3,0.380,761040.4,761040.4,12719,0,0,0,L,1122011218,0,123.14,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294726,2188435.00
07/05/2017 18:45,2,1.576,ACTIVE,213.74,348.96,59.981,1499294704,"201051344000917","219011344069620",27.83,36.50,0,333.33,377.52,44.4,40.9,0.371,757702.0,757702.0,12705,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294727,2188436.00
07/05/2017 18:45,2,1.594,ACTIVE,213.29,347.76,60.023,1499294704,"201051344001145","219011344069620",27.83,35.20,0,332.73,378.12,45.0,41.5,0.367,765692.0,765692.0,12699,0,0,0,L,1122011218,0,122.23,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294728,2188437.00
07/05/2017 18:45,2,1.553,ACTIVE,213.74,348.36,59.975,1499294704,"201051344000651","219011344069620",27.49,35.80,0,333.63,378.12,43.3,39.8,0.358,754447.8,754447.8,12698,0,0,0,L,1122011218,0,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294729,2188438.00
07/05/2017 18:45,2,1.400,ACTIVE,211.03,348.36,60.012,1499294704,"274151322000088","219011344069620",27.43,39.30,0,328.52,361.89,38.9,35.6,0.265,965155.7,965155.7,12609,0,0,0,L,1151911521,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294730,2188439.00
07/05/2017 18:45,2,0.992,ACTIVE,211.93,406.67,59.975,1499294704,"274151322000068","219011344069620",38.07,42.30,0,332.43,432.82,38.1,34.9,0.256,837390.6,837390.6,12943,0,0,0,L,1151911521,0,122.23,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294731,2188440.00
07/05/2017 18:45,2,1.566,ACTIVE,213.29,347.46,60.039,1499294704,"201051344001135","219011344069620",27.97,35.60,0,333.03,376.31,44.4,40.9,0.354,749894.2,749894.2,12685,0,0,0,L,1122011218,0,122.23,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294731,2188441.00
07/05/2017 18:45,2,1.537,ACTIVE,213.06,346.26,59.981,1499294704,"201051344000594","219011344069620",27.81,38.00,0,330.03,375.71,43.3,39.9,0.362,769074.3,769074.3,12689,0,0,0,L,1122011218,0,121.10,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294732,2188442.00
07/05/2017 18:45,2,1.541,ACTIVE,213.51,347.76,59.991,1499294704,"201051344001203","219011344069620",27.65,35.80,0,333.93,377.82,43.2,39.8,0.354,759466.8,759466.8,12724,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294733,2188443.00
07/05/2017 18:45,2,1.438,ACTIVE,210.80,341.75,60.012,1499294704,"274151322000054","219011344069620",27.29,39.30,0,328.22,363.09,39.7,36.4,0.278,981937.8,981937.8,12592,0,0,0,L,1151911521,0,121.78,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294734,2188444.00
07/05/2017 18:45,2,1.549,ACTIVE,213.74,346.56,59.933,1499294704,"201051344000867","219011344069620",27.65,35.60,0,331.83,375.71,43.4,40.0,0.345,753275.0,753275.0,12723,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294735,2188445.00
07/05/2017 18:45,2,1.398,ACTIVE,213.74,347.76,59.986,1499294704,"201051344001093","219011344069620",27.93,34.80,0,333.63,374.51,39.6,36.3,0.318,757629.8,757629.8,12713,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294736,2188446.00
07/05/2017 18:45,2,1.506,ACTIVE,213.51,346.56,60.034,1499294704,"201051344000900","219011344069620",27.85,34.30,0,333.03,376.92,42.5,39.1,0.349,774886.2,774886.2,12703,0,0,0,L,1122011218,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294738,2188447.00
07/05/2017 18:45,2,1.432,ACTIVE,213.51,346.56,59.991,1499294704,"201051344000648","219011344069620",27.75,34.80,0,333.63,376.31,40.3,37.0,0.340,762696.6,762696.6,12691,0,0,0,L,1122011218,0,121.10,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294739,2188448.00
07/05/2017 18:45,2,1.514,ACTIVE,213.29,346.86,60.034,1499294704,"201051344000569","219011344069620",27.91,35.20,0,332.43,376.31,42.8,39.4,0.358,776958.9,776958.9,12667,0,0,0,L,1122011218,0,120.88,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294740,2188449.00
07/05/2017 18:45,2,1.559,ACTIVE,213.51,347.16,59.938,1499294704,"201051344000983","219011344069620",27.83,35.40,0,333.33,376.92,43.9,40.5,0.362,767545.0,767545.0,12695,0,0,0,L,1122011218,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294741,2188450.00
07/05/2017 18:45,2,1.510,ACTIVE,213.51,346.86,60.002,1499294704,"201051344001158","219011344069620",27.87,35.80,0,332.73,376.62,42.6,39.2,0.362,752293.5,752293.5,12698,0,0,0,L,1122011218,0,121.33,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294742,2188451.00
07/05/2017 18:45,2,1.436,ACTIVE,213.96,347.76,59.991,1499294704,"201051344000576","219011344069620",27.71,34.30,0,334.24,376.01,40.3,37.0,0.340,766857.5,766857.5,12698,0,0,0,L,1122011218,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294743,2188452.00
07/05/2017 18:45,2,1.504,ACTIVE,211.03,341.45,60.002,1499294704,"274151322000087","219011344069620",27.14,47.50,0,327.92,362.79,41.3,38.0,0.265,956021.9,956021.9,12790,0,0,0,L,1151911521,0,121.55,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499294744,2188453.00
07/05/2017 19:00,2,1.068,ACTIVE,214.64,344.76,60.002,1499295604,"201051344000645","219011344069620",27.15,33.50,0,332.13,366.40,29.4,26.5,0.234,765805.1,765805.1,12678,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295605,2188454.00
07/05/2017 19:00,2,0.641,ACTIVE,212.38,336.64,59.986,1499295604,"274151322000085","219011344069620",27.33,38.00,0,329.73,355.58,17.8,15.2,0.110,977516.8,977516.8,12598,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295606,2188455.00
07/05/2017 19:00,2,1.127,ACTIVE,214.41,345.96,60.002,1499295604,"201051344000633","219011344069620",27.59,34.50,0,330.93,368.80,31.5,28.5,0.261,752600.3,752600.3,12730,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295606,2188456.00
07/05/2017 19:00,2,1.074,ACTIVE,214.41,344.45,59.996,1499295604,"201051344000469","219011344069620",28.19,32.20,0,331.83,366.40,30.7,27.7,0.256,756088.6,756088.6,12703,0,0,0,L,1122011218,0,121.55,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295607,2188457.00
07/05/2017 19:00,2,1.141,ACTIVE,213.74,345.06,60.034,1499295604,"201051344000646","219011344069620",27.85,34.80,0,319.51,369.70,32.2,29.1,0.256,751116.6,751116.6,12695,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295608,2188458.00
07/05/2017 19:00,2,1.113,ACTIVE,212.16,338.74,59.970,1499295604,"274151322000052","219011344069620",27.55,40.20,0,327.92,357.98,31.0,28.0,0.203,1016493.3,1016493.3,12609,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295609,2188459.00
07/05/2017 19:00,2,1.309,ACTIVE,214.41,347.76,59.981,1499295604,"201051344000585","219011344069620",27.77,34.00,0,332.13,370.60,36.9,33.6,0.292,764033.8,764033.8,12695,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295610,2188460.00
07/05/2017 19:00,2,1.102,ACTIVE,213.96,344.45,60.002,1499295604,"201051344001230","219011344069620",27.47,34.30,0,329.13,365.19,30.7,27.7,0.243,755688.1,755688.1,12716,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295611,2188461.00
07/05/2017 19:00,2,1.133,ACTIVE,214.41,345.96,59.981,1499295604,"201051344000582","219011344069620",27.10,34.50,0,332.13,368.80,31.1,28.1,0.247,745025.9,745025.9,12686,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295612,2188462.00
07/05/2017 19:00,2,1.070,ACTIVE,213.96,344.76,60.012,1499295604,"201051344000955","219011344069620",27.51,35.00,0,317.70,367.90,29.9,26.9,0.239,764570.2,764570.2,12707,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295613,2188463.00
07/05/2017 19:00,2,0.707,ACTIVE,212.83,402.77,60.002,1499295604,"274151322000094","219011344069620",37.73,39.80,0,330.33,423.50,26.9,24.1,0.181,836781.5,836781.5,12930,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295614,2188464.00
07/05/2017 19:00,2,1.166,ACTIVE,214.19,344.15,59.996,1499295604,"201051344000579","219011344069620",27.55,35.60,0,332.13,367.00,32.6,29.5,0.256,774226.0,774226.0,12694,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295615,2188465.00
07/05/2017 19:00,2,1.131,ACTIVE,214.19,345.06,60.018,1499295604,"201051344000890","219011344069620",27.67,35.80,0,331.53,367.30,31.7,28.7,0.243,758616.8,758616.8,12705,0,0,0,L,1122011218,0,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295615,2188466.00
07/05/2017 19:00,2,1.082,ACTIVE,214.64,345.96,60.023,1499295604,"201051344000438","219011344069620",27.65,35.20,0,315.90,377.52,30.3,27.4,0.256,761137.1,761137.1,12691,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295616,2188467.00
07/05/2017 19:00,2,1.117,ACTIVE,213.96,342.05,60.012,1499295604,"201051344000417","219011344069620",18.01,35.20,0,326.42,357.98,20.4,17.8,0.164,689891.5,689891.5,12718,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295617,2188468.00
07/05/2017 19:00,2,1.168,ACTIVE,212.61,339.34,60.007,1499295604,"274151322000083","219011344069620",27.61,40.00,0,328.82,357.98,32.7,29.7,0.230,1006251.6,1006251.6,12615,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295618,2188469.00
07/05/2017 19:00,2,1.150,ACTIVE,212.83,347.16,59.986,1499295604,"274151322000076","219011344069620",28.31,39.30,0,329.43,358.28,33.0,29.9,0.225,1073672.6,1073672.6,12620,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295619,2188470.00
07/05/2017 19:00,2,1.121,ACTIVE,213.96,343.85,60.034,1499295604,"201051344000868","219011344069620",27.33,32.60,0,329.43,366.40,31.1,28.1,0.243,754500.0,754500.0,12708,0,0,0,L,1122011218,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295620,2188471.00
07/05/2017 19:00,2,1.207,ACTIVE,212.16,346.56,60.012,1499295604,"274151322000095","219011344069620",28.41,39.80,0,328.82,360.08,34.8,31.7,0.230,1063338.9,1063338.9,12629,0,0,0,L,1151911521,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295621,2188472.00
07/05/2017 19:00,2,1.113,ACTIVE,214.19,342.95,60.023,1499295604,"201051344000988","219011344069620",17.93,33.00,0,331.53,358.88,20.2,17.6,0.168,662282.7,662282.7,12689,0,0,0,L,1122011218,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295622,2188473.00
07/05/2017 19:00,2,1.158,ACTIVE,213.96,345.06,60.012,1499295604,"201051344001025","219011344069620",28.21,34.30,0,331.83,368.80,33.1,30.0,0.261,761329.0,761329.0,12700,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295623,2188474.00
07/05/2017 19:00,2,1.098,ACTIVE,214.19,343.55,60.012,1499295604,"201051344000458","219011344069620",27.71,34.50,0,332.13,366.40,30.8,27.8,0.261,766032.1,766032.1,12678,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295624,2188475.00
07/05/2017 19:00,2,1.102,ACTIVE,214.87,345.66,60.023,1499295604,"201051344000853","219011344069620",27.79,33.80,0,333.63,368.20,31.0,28.0,0.256,767064.3,767064.3,12693,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295625,2188476.00
07/05/2017 19:00,2,1.096,ACTIVE,214.41,346.26,60.028,1499295604,"201051344000685","219011344069620",27.49,34.50,0,325.82,371.81,30.6,27.6,0.261,761048.7,761048.7,12720,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295626,2188477.00
07/05/2017 19:00,2,1.146,ACTIVE,213.96,345.36,60.023,1499295604,"201051344000917","219011344069620",27.65,35.20,0,332.13,367.00,32.2,29.1,0.252,757710.7,757710.7,12706,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295627,2188478.00
07/05/2017 19:00,2,1.162,ACTIVE,214.41,346.26,60.012,1499295604,"201051344001145","219011344069620",27.67,33.30,0,321.31,371.21,32.6,29.5,0.252,765700.8,765700.8,12700,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295627,2188479.00
07/05/2017 19:00,2,1.127,ACTIVE,214.64,346.26,60.023,1499295604,"201051344000651","219011344069620",27.31,34.00,0,331.83,367.90,31.1,28.1,0.247,754456.3,754456.3,12699,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295628,2188480.00
07/05/2017 19:00,2,1.012,ACTIVE,211.93,341.45,60.012,1499295604,"274151322000088","219011344069620",27.02,37.30,0,329.13,356.18,27.7,24.8,0.168,965163.2,965163.2,12610,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295629,2188481.00
07/05/2017 19:00,2,0.754,ACTIVE,213.29,396.15,60.007,1499295604,"274151322000068","219011344069620",36.66,40.40,0,330.33,422.30,28.1,25.2,0.177,837398.1,837398.1,12944,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295630,2188482.00
07/05/2017 19:00,2,1.145,ACTIVE,214.19,344.45,60.012,1499295604,"201051344001135","219011344069620",27.99,33.80,0,332.13,366.40,32.5,29.4,0.247,749902.9,749902.9,12686,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295631,2188483.00
07/05/2017 19:00,2,1.105,ACTIVE,213.74,343.85,60.012,1499295604,"201051344000594","219011344069620",27.93,36.00,0,327.32,365.49,31.4,28.4,0.252,769082.8,769082.8,12690,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295632,2188484.00
07/05/2017 19:00,2,1.121,ACTIVE,214.41,345.36,60.012,1499295604,"201051344001203","219011344069620",27.41,34.50,0,332.43,368.50,31.1,28.1,0.247,759475.3,759475.3,12725,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295633,2188485.00
07/05/2017 19:00,2,1.051,ACTIVE,212.38,340.55,60.007,1499295604,"274151322000054","219011344069620",27.00,37.50,0,328.52,356.48,28.7,25.8,0.186,981945.5,981945.5,12593,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295634,2188486.00
07/05/2017 19:00,2,1.107,ACTIVE,214.19,342.95,60.012,1499295604,"201051344000867","219011344069620",27.99,34.30,0,328.82,365.80,31.4,28.4,0.243,753283.5,753283.5,12724,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295635,2188487.00
07/05/2017 19:00,2,1.002,ACTIVE,214.19,345.36,60.002,1499295604,"201051344001093","219011344069620",27.49,33.80,0,332.43,365.49,27.9,25.1,0.217,757637.4,757637.4,12714,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295636,2188488.00
07/05/2017 19:00,2,1.082,ACTIVE,214.41,344.76,60.012,1499295604,"201051344000900","219011344069620",27.73,33.00,0,330.33,366.10,30.4,27.5,0.243,774894.4,774894.4,12704,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295637,2188489.00
07/05/2017 19:00,2,1.016,ACTIVE,214.64,343.85,60.018,1499295604,"201051344000648","219011344069620",27.89,33.00,0,331.83,365.80,28.7,25.8,0.230,762704.4,762704.4,12692,0,0,0,L,1122011218,0,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295638,2188490.00
07/05/2017 19:00,2,1.102,ACTIVE,213.96,343.55,60.018,1499295604,"201051344000569","219011344069620",27.83,34.00,0,330.33,365.80,31.1,28.1,0.247,776967.3,776967.3,12668,0,0,0,L,1122011218,0,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295639,2188491.00
07/05/2017 19:00,2,1.121,ACTIVE,214.19,344.15,59.970,1499295604,"201051344000983","219011344069620",28.09,34.00,0,331.23,367.30,31.9,28.8,0.252,767553.6,767553.6,12696,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295640,2188492.00
07/05/2017 19:00,2,1.098,ACTIVE,214.41,344.45,60.012,1499295604,"201051344001158","219011344069620",27.65,34.30,0,331.53,366.10,30.8,27.8,0.252,752301.8,752301.8,12699,0,0,0,L,1122011218,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295640,2188493.00
07/05/2017 19:00,2,1.031,ACTIVE,214.64,344.76,60.007,1499295604,"201051344000576","219011344069620",27.41,32.80,0,331.83,365.49,28.7,25.8,0.234,766865.3,766865.3,12699,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295641,2188494.00
07/05/2017 19:00,2,1.088,ACTIVE,212.38,340.55,60.018,1499295604,"274151322000087","219011344069620",27.25,44.30,0,328.82,355.88,30.0,27.1,0.186,956030.0,956030.0,12791,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499295642,2188495.00
07/05/2017 19:15,2,0.729,ACTIVE,214.64,342.05,60.018,1499296504,"201051344000645","219011344069620",27.17,32.80,0,332.13,358.88,20.1,17.5,0.155,765810.5,765810.5,12679,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296505,2188496.00
07/05/2017 19:15,2,0.527,ACTIVE,212.61,339.65,59.959,1499296504,"274151322000085","219011344069620",27.73,36.50,0,331.23,345.06,14.8,12.3,0.088,977520.1,977520.1,12599,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296506,2188497.00
07/05/2017 19:15,2,0.777,ACTIVE,214.41,342.65,59.986,1499296504,"201051344000633","219011344069620",27.53,33.30,0,331.83,360.08,21.7,19.0,0.172,752606.1,752606.1,12731,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296507,2188498.00
07/05/2017 19:15,2,0.766,ACTIVE,214.19,342.05,59.970,1499296504,"201051344000469","219011344069620",27.00,31.80,0,330.63,358.28,21.0,18.3,0.172,756094.2,756094.2,12704,0,0,0,L,1122011218,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296508,2188499.00
07/05/2017 19:15,2,0.811,ACTIVE,213.74,342.05,59.949,1499296504,"201051344000646","219011344069620",27.23,33.30,0,331.23,360.08,22.4,19.7,0.172,751122.6,751122.6,12696,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296509,2188500.00
07/05/2017 19:15,2,0.777,ACTIVE,212.16,339.34,59.959,1499296504,"274151322000052","219011344069620",27.41,38.20,0,330.33,351.67,21.6,18.9,0.137,1016499.0,1016499.0,12610,0,0,0,L,1151911521,0,121.33,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296510,2188501.00
07/05/2017 19:15,2,0.926,ACTIVE,214.19,343.55,59.981,1499296504,"201051344000585","219011344069620",27.71,33.00,0,332.73,362.19,26.0,23.2,0.194,764040.7,764040.7,12696,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296511,2188502.00
07/05/2017 19:15,2,0.758,ACTIVE,213.74,340.85,59.970,1499296504,"201051344001230","219011344069620",27.10,33.00,0,331.83,358.58,20.9,18.2,0.159,755693.6,755693.6,12717,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296511,2188503.00
07/05/2017 19:15,2,0.773,ACTIVE,214.19,342.05,60.002,1499296504,"201051344000582","219011344069620",27.27,33.00,0,333.03,360.69,21.4,18.7,0.155,745031.6,745031.6,12687,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296512,2188504.00
07/05/2017 19:15,2,0.752,ACTIVE,213.51,341.45,59.970,1499296504,"201051344000955","219011344069620",27.12,33.80,0,331.53,357.98,20.7,18.0,0.150,764575.6,764575.6,12708,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296513,2188505.00
07/05/2017 19:15,2,0.502,ACTIVE,212.83,390.14,59.975,1499296504,"274151322000094","219011344069620",36.24,38.20,0,329.73,419.60,18.5,15.9,0.119,836786.4,836786.4,12931,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296514,2188506.00
07/05/2017 19:15,2,0.816,ACTIVE,213.96,340.55,59.965,1499296504,"201051344000579","219011344069620",27.43,34.50,0,332.13,359.78,22.7,20.0,0.164,774232.0,774232.0,12695,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296515,2188507.00
07/05/2017 19:15,2,0.793,ACTIVE,213.96,341.15,59.949,1499296504,"201051344000890","219011344069620",27.14,34.50,0,332.73,359.78,21.9,19.2,0.155,758622.6,758622.6,12706,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296516,2188508.00
07/05/2017 19:15,2,0.748,ACTIVE,214.19,342.05,59.970,1499296504,"201051344000438","219011344069620",27.35,33.80,0,333.33,359.78,20.8,18.1,0.159,761142.7,761142.7,12692,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296517,2188509.00
07/05/2017 19:15,2,0.768,ACTIVE,213.96,339.34,59.970,1499296504,"201051344000417","219011344069620",18.07,33.80,0,332.43,353.47,14.1,11.7,0.097,689895.1,689895.1,12719,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296518,2188510.00
07/05/2017 19:15,2,0.812,ACTIVE,212.38,340.85,59.933,1499296504,"274151322000083","219011344069620",27.61,38.00,0,329.13,352.57,22.7,20.0,0.159,1006257.7,1006257.7,12616,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296519,2188511.00
07/05/2017 19:15,2,0.805,ACTIVE,213.06,339.65,59.991,1499296504,"274151322000076","219011344069620",27.73,37.50,0,329.73,352.87,22.6,19.9,0.141,1073678.7,1073678.7,12621,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296520,2188512.00
07/05/2017 19:15,2,0.789,ACTIVE,214.19,341.15,59.965,1499296504,"201051344000868","219011344069620",27.06,32.20,0,331.53,357.98,21.6,19.0,0.159,754505.7,754505.7,12709,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296521,2188513.00
07/05/2017 19:15,2,0.848,ACTIVE,212.38,342.05,59.965,1499296504,"274151322000095","219011344069620",27.77,37.80,0,329.43,353.17,23.9,21.1,0.155,1063345.3,1063345.3,12630,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296522,2188514.00
07/05/2017 19:15,2,0.754,ACTIVE,214.19,341.15,59.944,1499296504,"201051344000988","219011344069620",17.97,32.60,0,332.13,353.47,13.8,11.3,0.110,662286.2,662286.2,12690,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296523,2188515.00
07/05/2017 19:15,2,0.814,ACTIVE,214.19,341.75,59.970,1499296504,"201051344001025","219011344069620",27.57,33.00,0,333.03,360.99,22.8,20.1,0.168,761335.1,761335.1,12701,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296524,2188516.00
07/05/2017 19:15,2,0.760,ACTIVE,214.19,340.85,60.002,1499296504,"201051344000458","219011344069620",27.43,33.50,0,331.53,359.18,21.2,18.5,0.159,766037.7,766037.7,12679,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296524,2188517.00
07/05/2017 19:15,2,0.760,ACTIVE,214.87,342.95,59.975,1499296504,"201051344000853","219011344069620",27.49,33.00,0,333.63,360.38,21.2,18.5,0.159,767069.9,767069.9,12694,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296525,2188518.00
07/05/2017 19:15,2,0.738,ACTIVE,214.41,343.25,59.981,1499296504,"201051344000685","219011344069620",27.49,33.30,0,333.03,360.69,20.6,17.9,0.168,761054.2,761054.2,12721,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296526,2188519.00
07/05/2017 19:15,2,0.791,ACTIVE,213.96,342.65,59.965,1499296504,"201051344000917","219011344069620",27.47,34.00,0,331.83,360.99,22.0,19.3,0.164,757716.6,757716.6,12707,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296527,2188520.00
07/05/2017 19:15,2,0.705,ACTIVE,214.19,342.35,59.970,1499296504,"201051344001145","219011344069620",29.00,32.40,0,333.03,361.29,20.7,18.1,0.150,765706.6,765706.6,12701,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296528,2188521.00
07/05/2017 19:15,2,0.752,ACTIVE,214.41,342.65,59.975,1499296504,"201051344000651","219011344069620",27.65,32.80,0,334.24,360.38,21.1,18.5,0.164,754462.0,754462.0,12700,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296529,2188522.00
07/05/2017 19:15,2,0.693,ACTIVE,212.38,340.25,59.975,1499296504,"274151322000088","219011344069620",26.80,35.80,0,329.13,349.86,18.8,16.2,0.119,965168.1,965168.1,12611,0,0,0,L,1151911521,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296530,2188523.00
07/05/2017 19:15,2,0.521,ACTIVE,213.29,391.64,59.970,1499296504,"274151322000068","219011344069620",36.72,38.80,0,331.23,419.00,19.4,16.8,0.119,837403.2,837403.2,12945,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296531,2188524.00
07/05/2017 19:15,2,0.801,ACTIVE,213.96,341.15,59.981,1499296504,"201051344001135","219011344069620",27.95,32.60,0,332.43,358.88,22.7,20.0,0.159,749908.9,749908.9,12687,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296532,2188525.00
07/05/2017 19:15,2,0.773,ACTIVE,213.74,341.45,59.986,1499296504,"201051344000594","219011344069620",27.53,34.80,0,330.33,358.88,21.6,18.9,0.164,769088.5,769088.5,12691,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296533,2188526.00
07/05/2017 19:15,2,0.754,ACTIVE,213.96,341.75,59.928,1499296504,"201051344001203","219011344069620",27.79,33.30,0,333.03,360.99,21.2,18.6,0.164,759480.9,759480.9,12726,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296533,2188527.00
07/05/2017 19:15,2,0.730,ACTIVE,212.61,339.04,59.975,1499296504,"274151322000054","219011344069620",26.56,36.00,0,329.13,351.07,19.6,17.0,0.128,981950.7,981950.7,12594,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296534,2188528.00
07/05/2017 19:15,2,0.787,ACTIVE,213.96,340.25,59.975,1499296504,"201051344000867","219011344069620",27.21,33.00,0,331.53,357.98,21.7,19.1,0.150,753289.3,753289.3,12725,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296535,2188529.00
07/05/2017 19:15,2,0.689,ACTIVE,214.19,342.05,59.975,1499296504,"201051344001093","219011344069620",27.29,32.80,0,332.73,357.98,19.1,16.5,0.133,757642.5,757642.5,12715,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296536,2188530.00
07/05/2017 19:15,2,0.748,ACTIVE,214.19,342.05,60.018,1499296504,"201051344000900","219011344069620",27.43,32.40,0,331.53,357.98,20.9,18.2,0.155,774899.9,774899.9,12705,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296537,2188531.00
07/05/2017 19:15,2,0.727,ACTIVE,214.41,342.05,59.970,1499296504,"201051344000648","219011344069620",26.96,32.40,0,332.13,357.38,19.9,17.3,0.150,762709.6,762709.6,12693,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296538,2188532.00
07/05/2017 19:15,2,0.783,ACTIVE,213.96,340.85,60.007,1499296504,"201051344000569","219011344069620",27.08,33.30,0,332.73,357.98,21.5,18.8,0.164,776973.0,776973.0,12669,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296539,2188533.00
07/05/2017 19:15,2,0.797,ACTIVE,213.96,340.85,59.959,1499296504,"201051344000983","219011344069620",27.35,33.30,0,332.13,359.18,22.1,19.4,0.164,767559.5,767559.5,12697,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296540,2188534.00
07/05/2017 19:15,2,0.768,ACTIVE,214.19,341.75,59.981,1499296504,"201051344001158","219011344069620",27.15,33.50,0,332.43,358.58,21.1,18.5,0.164,752307.4,752307.4,12700,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296541,2188535.00
07/05/2017 19:15,2,0.709,ACTIVE,214.41,342.35,59.970,1499296504,"201051344000576","219011344069620",27.45,32.20,0,332.43,357.98,19.7,17.1,0.155,766870.5,766870.5,12700,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296542,2188536.00
07/05/2017 19:15,2,0.660,ACTIVE,212.61,340.85,59.970,1499296504,"274151322000087","219011344069620",28.43,41.80,0,330.33,351.37,19.0,16.4,0.106,956034.9,956034.9,12792,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499296543,2188537.00
07/05/2017 19:30,2,0.547,ACTIVE,213.96,339.04,59.928,1499297403,"201051344000645","219011344069620",26.66,32.20,0,332.73,352.57,14.8,12.4,0.106,765814.1,765814.1,12680,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297404,2188538.00
07/05/2017 19:30,2,0.500,ACTIVE,212.38,338.14,59.970,1499297403,"274151322000085","219011344069620",26.42,35.40,0,330.93,343.85,13.4,11.0,0.075,977523.0,977523.0,12600,0,0,0,L,1151911521,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297405,2188539.00
07/05/2017 19:30,2,0.564,ACTIVE,214.19,340.55,59.965,1499297403,"201051344000633","219011344069620",27.21,32.40,0,331.53,354.37,15.6,13.1,0.110,752610.0,752610.0,12732,0,0,0,L,1122011218,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297406,2188540.00
07/05/2017 19:30,2,0.547,ACTIVE,213.51,338.74,59.975,1499297403,"201051344000469","219011344069620",27.00,31.50,0,330.63,351.37,14.9,12.5,0.102,756097.9,756097.9,12705,0,0,0,L,1122011218,0,121.10,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297407,2188541.00
07/05/2017 19:30,2,0.564,ACTIVE,213.51,339.95,59.975,1499297403,"201051344000646","219011344069620",27.33,32.60,0,330.63,353.47,15.7,13.2,0.102,751126.5,751126.5,12697,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297408,2188542.00
07/05/2017 19:30,2,0.547,ACTIVE,212.16,337.54,60.007,1499297403,"274151322000052","219011344069620",27.00,36.80,0,327.92,347.16,15.0,12.5,0.088,1016502.8,1016502.8,12611,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297409,2188543.00
07/05/2017 19:30,2,0.660,ACTIVE,214.19,340.85,59.975,1499297403,"201051344000585","219011344069620",27.27,32.40,0,331.83,355.28,18.2,15.7,0.124,764045.4,764045.4,12697,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297410,2188544.00
07/05/2017 19:30,2,0.549,ACTIVE,213.74,338.44,59.970,1499297403,"201051344001230","219011344069620",26.62,32.20,0,330.93,351.07,14.8,12.4,0.093,755697.3,755697.3,12718,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297411,2188545.00
07/05/2017 19:30,2,0.547,ACTIVE,214.41,340.55,59.938,1499297403,"201051344000582","219011344069620",26.64,32.40,0,332.43,352.87,14.8,12.3,0.106,745035.4,745035.4,12688,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297411,2188546.00
07/05/2017 19:30,2,0.562,ACTIVE,213.74,339.65,60.018,1499297403,"201051344000955","219011344069620",26.78,32.60,0,330.33,350.77,15.3,12.8,0.106,764579.3,764579.3,12709,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297412,2188547.00
07/05/2017 19:30,2,0.326,ACTIVE,212.16,393.75,59.975,1499297403,"274151322000094","219011344069620",37.05,37.00,0,332.73,409.98,12.2,9.9,0.075,836789.5,836789.5,12932,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297413,2188548.00
07/05/2017 19:30,2,0.592,ACTIVE,213.74,338.74,59.975,1499297403,"201051344000579","219011344069620",27.47,33.80,0,331.53,352.57,16.5,14.0,0.110,774236.1,774236.1,12696,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297414,2188549.00
