ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 19:30,2,0.551,ACTIVE,213.96,339.04,59.975,1499297403,"201051344000890","219011344069620",27.57,33.50,0,331.23,351.97,15.4,13.0,0.102,758626.4,758626.4,12707,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297415,2188550.00
07/05/2017 19:30,2,0.533,ACTIVE,214.19,339.34,59.970,1499297403,"201051344000438","219011344069620",27.47,32.60,0,333.33,352.87,14.9,12.4,0.102,761146.4,761146.4,12693,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297416,2188551.00
07/05/2017 19:30,2,0.553,ACTIVE,214.19,339.04,59.981,1499297403,"201051344000417","219011344069620",17.89,32.80,0,331.53,348.36,10.1,7.8,0.062,689897.4,689897.4,12720,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297417,2188552.00
07/05/2017 19:30,2,0.559,ACTIVE,212.38,338.74,59.975,1499297403,"274151322000083","219011344069620",26.96,36.80,0,328.82,348.06,15.3,12.8,0.102,1006261.7,1006261.7,12617,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297418,2188553.00
07/05/2017 19:30,2,0.549,ACTIVE,212.38,336.64,60.002,1499297403,"274151322000076","219011344069620",27.43,36.30,0,331.53,347.46,15.2,12.8,0.093,1073682.6,1073682.6,12622,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297419,2188554.00
07/05/2017 19:30,2,0.580,ACTIVE,213.51,339.34,59.949,1499297403,"201051344000868","219011344069620",26.80,31.50,0,331.53,351.67,15.8,13.3,0.106,754509.6,754509.6,12710,0,0,0,L,1122011218,0,121.33,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297420,2188555.00
07/05/2017 19:30,2,0.566,ACTIVE,212.38,338.44,59.965,1499297403,"274151322000095","219011344069620",27.37,36.30,0,330.33,348.36,15.7,13.2,0.097,1063349.4,1063349.4,12631,0,0,0,L,1151911521,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297420,2188556.00
07/05/2017 19:30,2,0.523,ACTIVE,213.51,338.44,59.970,1499297403,"201051344000988","219011344069620",17.99,32.20,0,331.53,349.86,9.6,7.3,0.062,662288.5,662288.5,12691,0,0,0,L,1122011218,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297421,2188557.00
07/05/2017 19:30,2,0.572,ACTIVE,213.96,339.04,59.975,1499297403,"201051344001025","219011344069620",27.10,32.00,0,332.13,353.47,15.7,13.2,0.110,761339.1,761339.1,12702,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297422,2188558.00
07/05/2017 19:30,2,0.555,ACTIVE,213.51,338.44,59.975,1499297403,"201051344000458","219011344069620",27.08,33.00,0,332.13,352.27,15.2,12.8,0.110,766041.5,766041.5,12680,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297423,2188559.00
07/05/2017 19:30,2,0.559,ACTIVE,214.19,340.25,59.970,1499297403,"201051344000853","219011344069620",26.88,32.60,0,333.63,353.77,15.2,12.8,0.106,767073.7,767073.7,12695,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297424,2188560.00
07/05/2017 19:30,2,0.506,ACTIVE,214.19,340.25,59.996,1499297403,"201051344000685","219011344069620",27.37,32.40,0,332.13,353.77,14.0,11.6,0.110,761057.8,761057.8,12722,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297425,2188561.00
07/05/2017 19:30,2,0.555,ACTIVE,213.96,339.95,59.949,1499297403,"201051344000917","219011344069620",26.86,33.00,0,332.13,353.77,15.1,12.7,0.106,757720.5,757720.5,12708,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297426,2188562.00
07/05/2017 19:30,2,0.541,ACTIVE,214.19,339.95,59.970,1499297403,"201051344001145","219011344069620",27.39,31.80,0,333.03,353.17,15.1,12.6,0.097,765710.3,765710.3,12702,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297427,2188563.00
07/05/2017 19:30,2,0.537,ACTIVE,214.19,339.95,59.959,1499297403,"201051344000651","219011344069620",26.86,31.80,0,333.33,353.47,14.6,12.2,0.097,754465.7,754465.7,12701,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297428,2188564.00
07/05/2017 19:30,2,0.482,ACTIVE,212.16,336.94,59.986,1499297403,"274151322000088","219011344069620",26.32,35.00,0,330.03,345.66,12.9,10.5,0.075,965171.4,965171.4,12612,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297429,2188565.00
07/05/2017 19:30,2,0.346,ACTIVE,212.83,393.75,59.986,1499297403,"274151322000068","219011344069620",36.92,37.80,0,333.63,411.78,13.0,10.6,0.075,837406.5,837406.5,12946,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297430,2188566.00
07/05/2017 19:30,2,0.592,ACTIVE,213.74,338.44,59.975,1499297403,"201051344001135","219011344069620",27.14,31.80,0,330.03,351.97,16.3,13.8,0.110,749913.0,749913.0,12688,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297431,2188567.00
07/05/2017 19:30,2,0.561,ACTIVE,213.51,338.74,59.928,1499297403,"201051344000594","219011344069620",27.12,33.80,0,330.63,351.67,15.4,12.9,0.106,769092.4,769092.4,12692,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297432,2188568.00
07/05/2017 19:30,2,0.555,ACTIVE,214.19,339.04,59.991,1499297403,"201051344001203","219011344069620",27.12,32.40,0,333.03,354.07,15.2,12.8,0.097,759484.7,759484.7,12727,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297433,2188569.00
07/05/2017 19:30,2,0.508,ACTIVE,211.93,335.74,59.981,1499297403,"274151322000054","219011344069620",26.38,35.20,0,330.33,346.26,13.5,11.1,0.084,981954.1,981954.1,12595,0,0,0,L,1151911521,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297433,2188570.00
07/05/2017 19:30,2,0.576,ACTIVE,213.74,338.44,60.012,1499297403,"201051344000867","219011344069620",27.00,32.40,0,330.93,351.67,15.8,13.3,0.106,753293.2,753293.2,12726,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297434,2188571.00
07/05/2017 19:30,2,0.521,ACTIVE,214.41,340.25,59.981,1499297403,"201051344001093","219011344069620",26.58,32.20,0,332.43,351.97,14.1,11.6,0.088,757645.8,757645.8,12716,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297435,2188572.00
07/05/2017 19:30,2,0.551,ACTIVE,213.51,338.74,59.981,1499297403,"201051344000900","219011344069620",27.02,31.80,0,331.53,351.37,15.1,12.6,0.102,774903.7,774903.7,12706,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297437,2188573.00
07/05/2017 19:30,2,0.545,ACTIVE,213.96,338.44,59.986,1499297403,"201051344000648","219011344069620",27.15,31.50,0,333.03,351.67,15.0,12.6,0.102,762713.2,762713.2,12694,0,0,0,L,1122011218,0,121.33,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297438,2188574.00
07/05/2017 19:30,2,0.566,ACTIVE,213.74,338.44,59.986,1499297403,"201051344000569","219011344069620",27.10,32.80,0,331.83,351.97,15.6,13.1,0.110,776976.9,776976.9,12670,0,0,0,L,1122011218,0,121.10,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297438,2188575.00
07/05/2017 19:30,2,0.586,ACTIVE,213.96,338.74,59.991,1499297403,"201051344000983","219011344069620",27.33,32.60,0,331.53,352.87,16.3,13.8,0.106,767563.5,767563.5,12698,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297439,2188576.00
07/05/2017 19:30,2,0.561,ACTIVE,213.51,338.44,59.991,1499297403,"201051344001158","219011344069620",26.76,32.80,0,331.23,351.97,15.2,12.8,0.110,752311.2,752311.2,12701,0,0,0,L,1122011218,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297440,2188577.00
07/05/2017 19:30,2,0.533,ACTIVE,213.96,339.95,59.986,1499297403,"201051344000576","219011344069620",27.06,31.50,0,332.43,352.87,14.6,12.2,0.106,766874.0,766874.0,12701,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297441,2188578.00
07/05/2017 19:30,2,0.531,ACTIVE,212.61,334.54,59.996,1499297403,"274151322000087","219011344069620",26.28,39.80,0,330.63,345.66,14.2,11.7,0.066,956038.2,956038.2,12793,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499297442,2188579.00
07/05/2017 19:45,2,0.527,ACTIVE,213.96,339.04,59.970,1499298304,"201051344000645","219011344069620",26.00,31.80,0,330.93,347.46,13.9,11.5,0.097,765817.1,765817.1,12681,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298305,2188580.00
07/05/2017 19:45,2,0.449,ACTIVE,212.38,337.24,59.959,1499298304,"274151322000085","219011344069620",26.12,34.50,0,331.53,342.35,11.9,9.6,0.062,977525.5,977525.5,12601,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298306,2188581.00
07/05/2017 19:45,2,0.525,ACTIVE,214.19,340.55,59.970,1499298304,"201051344000633","219011344069620",27.12,32.00,0,331.83,349.26,14.4,12.0,0.093,752613.0,752613.0,12733,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298306,2188582.00
07/05/2017 19:45,2,0.518,ACTIVE,213.74,338.44,59.970,1499298304,"201051344000469","219011344069620",27.06,31.30,0,329.73,346.56,14.2,11.8,0.093,756100.9,756100.9,12706,0,0,0,L,1122011218,0,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298307,2188583.00
07/05/2017 19:45,2,0.516,ACTIVE,213.06,338.44,59.965,1499298304,"201051344000646","219011344069620",27.29,32.00,0,331.23,347.76,14.3,11.9,0.088,751129.6,751129.6,12698,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298308,2188584.00
07/05/2017 19:45,2,0.488,ACTIVE,212.16,337.54,59.975,1499298304,"274151322000052","219011344069620",26.14,35.60,0,330.33,342.95,12.9,10.5,0.071,1016505.6,1016505.6,12612,0,0,0,L,1151911521,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298309,2188585.00
07/05/2017 19:45,2,0.559,ACTIVE,213.74,339.04,59.970,1499298304,"201051344000585","219011344069620",27.35,31.80,0,331.83,348.96,15.5,13.0,0.093,764048.9,764048.9,12698,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298310,2188586.00
07/05/2017 19:45,2,0.486,ACTIVE,213.51,337.84,59.970,1499298304,"201051344001230","219011344069620",27.43,31.50,0,330.33,346.26,13.6,11.2,0.084,755700.2,755700.2,12719,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298311,2188587.00
07/05/2017 19:45,2,0.475,ACTIVE,213.74,338.74,59.965,1499298304,"201051344000582","219011344069620",27.31,31.50,0,332.43,348.06,13.1,10.8,0.084,745038.2,745038.2,12689,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298312,2188588.00
07/05/2017 19:45,2,0.533,ACTIVE,213.29,339.04,59.970,1499298304,"201051344000955","219011344069620",26.70,32.00,0,330.93,346.26,14.4,12.0,0.097,764582.4,764582.4,12710,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298313,2188589.00
07/05/2017 19:45,2,0.295,ACTIVE,212.61,385.03,59.975,1499298304,"274151322000094","219011344069620",35.98,36.00,0,333.33,403.37,10.9,8.6,0.071,836791.8,836791.8,12933,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298314,2188590.00
07/05/2017 19:45,2,0.543,ACTIVE,213.51,337.84,59.970,1499298304,"201051344000579","219011344069620",27.67,33.30,0,330.03,346.26,15.2,12.8,0.093,774239.4,774239.4,12697,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298315,2188591.00
07/05/2017 19:45,2,0.520,ACTIVE,213.74,338.44,60.018,1499298304,"201051344000890","219011344069620",26.76,32.40,0,331.53,348.06,14.1,11.7,0.084,758629.5,758629.5,12708,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298316,2188592.00
07/05/2017 19:45,2,0.500,ACTIVE,213.96,339.34,59.970,1499298304,"201051344000438","219011344069620",27.31,32.00,0,332.43,348.36,13.8,11.4,0.093,761149.3,761149.3,12694,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298317,2188593.00
07/05/2017 19:45,2,0.506,ACTIVE,213.74,337.24,59.970,1499298304,"201051344000417","219011344069620",17.89,32.00,0,331.23,344.45,9.2,7.0,0.053,689899.2,689899.2,12721,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298318,2188594.00
07/05/2017 19:45,2,0.459,ACTIVE,212.38,336.04,59.959,1499298304,"274151322000083","219011344069620",26.44,35.40,0,331.23,342.95,12.3,10.0,0.080,1006264.5,1006264.5,12618,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298319,2188595.00
07/05/2017 19:45,2,0.486,ACTIVE,212.83,336.94,59.954,1499298304,"274151322000076","219011344069620",26.94,35.20,0,332.13,343.85,13.3,10.9,0.084,1073685.5,1073685.5,12623,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298320,2188596.00
07/05/2017 19:45,2,0.545,ACTIVE,213.51,338.44,59.970,1499298304,"201051344000868","219011344069620",26.72,30.80,0,330.33,346.56,14.8,12.3,0.093,754512.8,754512.8,12711,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298320,2188597.00
07/05/2017 19:45,2,0.467,ACTIVE,212.16,337.84,59.986,1499298304,"274151322000095","219011344069620",27.10,35.00,0,331.23,343.25,12.8,10.4,0.080,1063352.3,1063352.3,12632,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298321,2188598.00
07/05/2017 19:45,2,0.484,ACTIVE,213.96,339.04,59.933,1499298304,"201051344000988","219011344069620",17.93,32.00,0,330.03,345.96,8.8,6.6,0.062,662290.2,662290.2,12692,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298322,2188599.00
07/05/2017 19:45,2,0.506,ACTIVE,213.29,337.54,59.922,1499298304,"201051344001025","219011344069620",27.15,31.30,0,332.73,347.16,13.9,11.5,0.093,761342.2,761342.2,12703,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298323,2188600.00
07/05/2017 19:45,2,0.520,ACTIVE,213.74,338.14,59.975,1499298304,"201051344000458","219011344069620",27.08,32.60,0,331.53,347.16,14.3,11.9,0.102,766044.6,766044.6,12681,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298324,2188601.00
07/05/2017 19:45,2,0.523,ACTIVE,214.41,340.25,60.012,1499298304,"201051344000853","219011344069620",26.92,32.40,0,331.83,348.36,14.2,11.8,0.093,767076.8,767076.8,12696,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298325,2188602.00
07/05/2017 19:45,2,0.471,ACTIVE,213.74,339.04,59.975,1499298304,"201051344000685","219011344069620",27.00,31.50,0,331.83,348.36,12.9,10.5,0.093,761060.5,761060.5,12723,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298326,2188603.00
07/05/2017 19:45,2,0.484,ACTIVE,213.74,339.65,59.970,1499298304,"201051344000917","219011344069620",27.41,32.20,0,331.23,347.46,13.4,11.1,0.084,757723.4,757723.4,12709,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298327,2188604.00
07/05/2017 19:45,2,0.508,ACTIVE,214.19,339.95,59.975,1499298304,"201051344001145","219011344069620",26.42,31.00,0,332.43,348.66,13.6,11.2,0.080,765713.2,765713.2,12703,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298328,2188605.00
07/05/2017 19:45,2,0.463,ACTIVE,213.96,339.34,59.986,1499298304,"201051344000651","219011344069620",27.93,31.00,0,332.13,348.36,13.1,10.7,0.088,754468.5,754468.5,12702,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298328,2188606.00
07/05/2017 19:45,2,0.434,ACTIVE,211.93,337.84,59.970,1499298304,"274151322000088","219011344069620",25.92,34.00,0,330.93,342.05,11.4,9.1,0.066,965173.8,965173.8,12613,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298329,2188607.00
07/05/2017 19:45,2,0.305,ACTIVE,213.06,386.53,59.965,1499298304,"274151322000068","219011344069620",36.16,36.50,0,333.33,402.16,11.1,8.8,0.057,837408.9,837408.9,12947,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298330,2188608.00
07/05/2017 19:45,2,0.553,ACTIVE,213.29,338.14,59.938,1499298304,"201051344001135","219011344069620",26.68,31.00,0,331.53,347.76,15.0,12.5,0.093,749916.3,749916.3,12689,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298331,2188609.00
07/05/2017 19:45,2,0.523,ACTIVE,213.51,338.14,59.975,1499298304,"201051344000594","219011344069620",26.84,32.80,0,330.03,347.16,14.3,11.9,0.097,769095.4,769095.4,12693,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298332,2188610.00
07/05/2017 19:45,2,0.512,ACTIVE,213.96,339.04,60.007,1499298304,"201051344001203","219011344069620",27.06,31.80,0,332.73,348.06,14.0,11.6,0.088,759487.8,759487.8,12728,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298333,2188611.00
07/05/2017 19:45,2,0.451,ACTIVE,212.16,336.64,60.002,1499298304,"274151322000054","219011344069620",26.04,34.30,0,330.63,342.95,11.9,9.6,0.080,981956.6,981956.6,12596,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298334,2188612.00
07/05/2017 19:45,2,0.539,ACTIVE,213.74,338.44,59.965,1499298304,"201051344000867","219011344069620",26.76,31.80,0,330.03,345.96,14.7,12.2,0.088,753296.3,753296.3,12727,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298335,2188613.00
07/05/2017 19:45,2,0.473,ACTIVE,213.96,339.34,59.975,1499298304,"201051344001093","219011344069620",27.47,31.50,0,332.73,347.16,13.2,10.8,0.080,757648.6,757648.6,12717,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298336,2188614.00
07/05/2017 19:45,2,0.520,ACTIVE,213.74,339.34,59.981,1499298304,"201051344000900","219011344069620",26.78,31.80,0,331.23,347.46,14.1,11.7,0.097,774906.7,774906.7,12707,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298337,2188615.00
07/05/2017 19:45,2,0.520,ACTIVE,213.74,338.74,59.975,1499298304,"201051344000648","219011344069620",27.08,31.00,0,330.63,347.76,14.3,11.9,0.093,762716.3,762716.3,12695,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298338,2188616.00
07/05/2017 19:45,2,0.521,ACTIVE,213.74,339.04,59.975,1499298304,"201051344000569","219011344069620",27.17,32.60,0,330.33,347.16,14.4,12.0,0.097,776980.0,776980.0,12671,0,0,0,L,1122011218,0,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298339,2188617.00
07/05/2017 19:45,2,0.547,ACTIVE,213.96,338.44,59.965,1499298304,"201051344000983","219011344069620",27.35,32.40,0,330.33,347.16,15.1,12.7,0.102,767566.8,767566.8,12699,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298340,2188618.00
07/05/2017 19:45,2,0.520,ACTIVE,213.51,338.14,59.991,1499298304,"201051344001158","219011344069620",26.58,32.40,0,330.33,347.16,14.0,11.6,0.093,752314.2,752314.2,12702,0,0,0,L,1122011218,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298340,2188619.00
07/05/2017 19:45,2,0.492,ACTIVE,214.19,339.34,59.954,1499298304,"201051344000576","219011344069620",27.49,31.00,0,331.23,348.06,13.7,11.3,0.093,766877.0,766877.0,12702,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298341,2188620.00
07/05/2017 19:45,2,0.455,ACTIVE,212.61,335.74,59.996,1499298304,"274151322000087","219011344069620",25.96,38.20,0,331.23,342.65,12.0,9.7,0.057,956040.8,956040.8,12794,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499298342,2188621.00
07/05/2017 20:00,2,0.477,ACTIVE,214.64,339.34,60.002,1499299203,"201051344000645","219011344069620",27.04,31.30,0,331.23,346.86,13.1,10.7,0.084,765819.8,765819.8,12682,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299204,2188622.00
07/05/2017 20:00,2,0.414,ACTIVE,212.61,336.64,60.002,1499299203,"274151322000085","219011344069620",25.82,33.50,0,331.83,341.75,10.8,8.5,0.057,977527.8,977527.8,12602,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299205,2188623.00
07/05/2017 20:00,2,0.490,ACTIVE,214.64,341.15,59.996,1499299203,"201051344000633","219011344069620",27.25,31.50,0,331.53,348.06,13.6,11.2,0.084,752615.8,752615.8,12734,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299206,2188624.00
07/05/2017 20:00,2,0.490,ACTIVE,214.19,338.44,60.002,1499299203,"201051344000469","219011344069620",26.86,31.30,0,330.63,345.66,13.4,11.0,0.093,756103.7,756103.7,12707,0,0,0,L,1122011218,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299207,2188625.00
07/05/2017 20:00,2,0.500,ACTIVE,213.74,339.04,60.012,1499299203,"201051344000646","219011344069620",26.66,31.80,0,330.03,346.26,13.5,11.1,0.080,751132.4,751132.4,12699,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299208,2188626.00
07/05/2017 20:00,2,0.447,ACTIVE,212.38,336.34,59.986,1499299203,"274151322000052","219011344069620",26.36,35.00,0,330.93,342.35,11.9,9.6,0.071,1016508.0,1016508.0,12613,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299209,2188627.00
07/05/2017 20:00,2,0.539,ACTIVE,214.41,340.55,60.007,1499299203,"201051344000585","219011344069620",26.72,31.30,0,332.13,346.86,14.6,12.2,0.080,764052.0,764052.0,12699,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299210,2188628.00
07/05/2017 20:00,2,0.465,ACTIVE,213.96,338.44,60.007,1499299203,"201051344001230","219011344069620",26.62,30.80,0,330.03,345.06,12.6,10.2,0.075,755702.8,755702.8,12720,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299211,2188629.00
07/05/2017 20:00,2,0.459,ACTIVE,214.41,339.65,59.996,1499299203,"201051344000582","219011344069620",26.64,31.00,0,331.23,346.26,12.4,10.0,0.080,745040.7,745040.7,12690,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299212,2188630.00
07/05/2017 20:00,2,0.486,ACTIVE,214.19,339.04,59.996,1499299203,"201051344000955","219011344069620",27.59,31.50,0,330.63,345.36,13.6,11.2,0.088,764585.2,764585.2,12711,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299213,2188631.00
07/05/2017 20:00,2,0.268,ACTIVE,212.83,378.72,59.986,1499299203,"274151322000094","219011344069620",35.33,35.40,0,333.33,402.16,9.6,7.3,0.053,836793.6,836793.6,12934,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299214,2188632.00
07/05/2017 20:00,2,0.504,ACTIVE,213.96,338.74,60.002,1499299203,"201051344000579","219011344069620",27.95,33.00,0,330.33,346.56,14.3,11.9,0.084,774242.5,774242.5,12698,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299215,2188633.00
07/05/2017 20:00,2,0.484,ACTIVE,213.29,337.54,59.991,1499299203,"201051344000890","219011344069620",26.82,31.80,0,330.93,345.96,13.2,10.8,0.080,758632.2,758632.2,12709,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299215,2188634.00
07/05/2017 20:00,2,0.457,ACTIVE,213.51,338.44,59.986,1499299203,"201051344000438","219011344069620",27.87,31.50,0,332.43,347.46,12.9,10.5,0.080,761152.0,761152.0,12695,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299216,2188635.00
07/05/2017 20:00,2,0.475,ACTIVE,213.29,336.94,59.991,1499299203,"201051344000417","219011344069620",17.91,31.50,0,331.53,344.15,8.7,6.4,0.053,689900.8,689900.8,12722,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299217,2188636.00
07/05/2017 20:00,2,0.424,ACTIVE,212.61,336.04,59.996,1499299203,"274151322000083","219011344069620",26.30,34.50,0,330.63,342.05,11.3,8.9,0.066,1006266.7,1006266.7,12619,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299218,2188637.00
07/05/2017 20:00,2,0.449,ACTIVE,213.29,339.04,60.007,1499299203,"274151322000076","219011344069620",27.14,34.30,0,332.73,342.95,12.3,10.0,0.075,1073688.0,1073688.0,12624,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299219,2188638.00
07/05/2017 20:00,2,0.516,ACTIVE,213.51,338.44,59.991,1499299203,"201051344000868","219011344069620",26.42,30.50,0,330.63,346.26,13.8,11.4,0.084,754515.7,754515.7,12712,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299220,2188639.00
07/05/2017 20:00,2,0.441,ACTIVE,212.61,337.84,60.002,1499299203,"274151322000095","219011344069620",26.16,34.00,0,331.23,341.75,11.7,9.4,0.071,1063354.7,1063354.7,12633,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299221,2188640.00
07/05/2017 20:00,2,0.453,ACTIVE,213.96,339.34,60.002,1499299203,"201051344000988","219011344069620",17.95,32.00,0,329.73,346.26,8.2,6.0,0.057,662291.7,662291.7,12693,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299222,2188641.00
07/05/2017 20:00,2,0.486,ACTIVE,213.06,336.64,59.986,1499299203,"201051344001025","219011344069620",26.52,30.80,0,331.53,346.56,13.1,10.7,0.084,761344.9,761344.9,12704,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299223,2188642.00
07/05/2017 20:00,2,0.494,ACTIVE,213.96,338.14,60.023,1499299203,"201051344000458","219011344069620",26.88,32.40,0,331.23,345.66,13.5,11.1,0.093,766047.4,766047.4,12682,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299224,2188643.00
07/05/2017 20:00,2,0.498,ACTIVE,214.41,339.34,60.018,1499299203,"201051344000853","219011344069620",26.60,32.40,0,332.73,348.06,13.4,11.0,0.093,767079.6,767079.6,12697,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299224,2188644.00
07/05/2017 20:00,2,0.438,ACTIVE,213.51,338.74,59.996,1499299203,"201051344000685","219011344069620",27.14,31.00,0,330.33,346.86,12.0,9.7,0.084,761063.0,761063.0,12724,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299225,2188645.00
07/05/2017 20:00,2,0.492,ACTIVE,213.51,338.14,60.007,1499299203,"201051344000917","219011344069620",23.64,31.80,0,331.23,346.56,11.8,9.4,0.066,757725.9,757725.9,12710,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299226,2188646.00
07/05/2017 20:00,2,0.463,ACTIVE,213.51,338.44,60.002,1499299203,"201051344001145","219011344069620",27.15,30.30,0,333.03,347.16,12.7,10.4,0.075,765715.8,765715.8,12704,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299227,2188647.00
07/05/2017 20:00,2,0.465,ACTIVE,213.51,338.14,59.986,1499299203,"201051344000651","219011344069620",26.68,30.80,0,333.33,346.86,12.6,10.2,0.080,754471.1,754471.1,12703,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299228,2188648.00
07/05/2017 20:00,2,0.408,ACTIVE,212.16,337.24,59.965,1499299203,"274151322000088","219011344069620",25.49,33.50,0,330.63,341.15,10.6,8.3,0.066,965175.9,965175.9,12614,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299229,2188649.00
07/05/2017 20:00,2,0.293,ACTIVE,213.06,378.42,59.981,1499299203,"274151322000068","219011344069620",35.33,35.80,0,333.33,396.75,10.4,8.1,0.049,837411.0,837411.0,12948,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299230,2188650.00
07/05/2017 20:00,2,0.482,ACTIVE,213.06,336.64,59.975,1499299203,"201051344001135","219011344069620",28.29,30.80,0,331.83,346.26,13.8,11.4,0.080,749919.2,749919.2,12690,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299231,2188651.00
07/05/2017 20:00,2,0.502,ACTIVE,213.51,338.44,59.981,1499299203,"201051344000594","219011344069620",26.48,32.40,0,329.13,346.86,13.5,11.1,0.088,769098.2,769098.2,12694,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299232,2188652.00
07/05/2017 20:00,2,0.516,ACTIVE,213.51,337.54,60.012,1499299203,"201051344001203","219011344069620",24.31,31.30,0,332.43,348.06,12.7,10.3,0.080,759490.5,759490.5,12729,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299233,2188653.00
07/05/2017 20:00,2,0.414,ACTIVE,212.38,336.64,59.975,1499299203,"274151322000054","219011344069620",26.38,33.80,0,330.63,342.35,11.1,8.8,0.066,981958.9,981958.9,12597,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299234,2188654.00
07/05/2017 20:00,2,0.516,ACTIVE,213.96,338.14,59.975,1499299203,"201051344000867","219011344069620",26.40,31.50,0,330.93,346.26,13.8,11.4,0.084,753299.2,753299.2,12728,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299235,2188655.00
07/05/2017 20:00,2,0.465,ACTIVE,213.06,337.84,59.954,1499299203,"201051344001093","219011344069620",26.42,31.00,0,331.53,345.66,12.4,10.1,0.071,757651.2,757651.2,12718,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299236,2188656.00
07/05/2017 20:00,2,0.496,ACTIVE,213.96,338.74,59.954,1499299203,"201051344000900","219011344069620",26.26,31.50,0,331.23,346.56,13.2,10.8,0.088,774909.4,774909.4,12708,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299237,2188657.00
07/05/2017 20:00,2,0.500,ACTIVE,214.19,338.44,60.002,1499299203,"201051344000648","219011344069620",26.62,31.00,0,331.83,347.16,13.5,11.1,0.084,762719.1,762719.1,12696,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299238,2188658.00
07/05/2017 20:00,2,0.500,ACTIVE,213.96,338.14,59.975,1499299203,"201051344000569","219011344069620",27.12,32.40,0,330.33,345.96,13.8,11.3,0.084,776982.8,776982.8,12672,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299239,2188659.00
07/05/2017 20:00,2,0.520,ACTIVE,213.96,338.44,59.975,1499299203,"201051344000983","219011344069620",27.12,32.40,0,331.53,346.26,14.3,11.9,0.088,767569.8,767569.8,12700,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299240,2188660.00
07/05/2017 20:00,2,0.486,ACTIVE,213.96,338.44,59.981,1499299203,"201051344001158","219011344069620",26.74,32.40,0,331.83,345.96,13.2,10.8,0.093,752317.0,752317.0,12703,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299240,2188661.00
07/05/2017 20:00,2,0.473,ACTIVE,214.19,339.34,59.975,1499299203,"201051344000576","219011344069620",27.15,30.80,0,332.13,347.16,13.0,10.6,0.084,766879.6,766879.6,12703,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299242,2188662.00
07/05/2017 20:00,2,0.418,ACTIVE,212.38,338.44,59.991,1499299203,"274151322000087","219011344069620",26.06,37.00,0,331.23,341.75,11.1,8.8,0.053,956043.1,956043.1,12795,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499299243,2188663.00
07/05/2017 20:15,2,0.461,ACTIVE,214.41,339.04,59.991,1499300103,"201051344000645","219011344069620",26.54,31.50,0,332.13,346.56,12.4,10.0,0.080,765822.4,765822.4,12683,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300104,2188664.00
07/05/2017 20:15,2,0.375,ACTIVE,212.61,338.74,59.981,1499300103,"274151322000085","219011344069620",26.24,33.00,0,331.53,342.35,9.9,7.7,0.057,977529.8,977529.8,12603,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300105,2188665.00
07/05/2017 20:15,2,0.473,ACTIVE,214.19,339.34,60.018,1499300103,"201051344000633","219011344069620",26.86,31.50,0,331.23,348.06,12.8,10.5,0.084,752618.5,752618.5,12735,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300106,2188666.00
07/05/2017 20:15,2,0.461,ACTIVE,213.96,338.14,59.991,1499300103,"201051344000469","219011344069620",27.08,31.50,0,330.63,345.36,12.7,10.3,0.084,756106.3,756106.3,12708,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300107,2188667.00
07/05/2017 20:15,2,0.473,ACTIVE,213.29,338.14,60.002,1499300103,"201051344000646","219011344069620",26.82,31.80,0,330.63,346.56,12.8,10.5,0.075,751135.1,751135.1,12700,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300107,2188668.00
07/05/2017 20:15,2,0.416,ACTIVE,212.38,336.94,59.975,1499300103,"274151322000052","219011344069620",26.46,34.80,0,330.93,342.65,11.2,8.8,0.062,1016510.3,1016510.3,12614,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300108,2188669.00
07/05/2017 20:15,2,0.537,ACTIVE,213.96,339.34,59.991,1499300103,"201051344000585","219011344069620",24.61,31.50,0,332.73,346.56,13.4,11.0,0.080,764054.9,764054.9,12700,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300109,2188670.00
07/05/2017 20:15,2,0.438,ACTIVE,213.29,336.94,59.986,1499300103,"201051344001230","219011344069620",26.54,30.50,0,330.63,345.06,11.8,9.5,0.066,755705.2,755705.2,12721,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300110,2188671.00
07/05/2017 20:15,2,0.430,ACTIVE,213.96,338.14,59.954,1499300103,"201051344000582","219011344069620",26.72,30.50,0,332.13,346.26,11.6,9.3,0.075,745043.1,745043.1,12691,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300111,2188672.00
07/05/2017 20:15,2,0.477,ACTIVE,213.29,337.84,60.007,1499300103,"201051344000955","219011344069620",26.96,31.30,0,331.23,344.76,13.0,10.7,0.084,764587.9,764587.9,12712,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300112,2188673.00
07/05/2017 20:15,2,0.240,ACTIVE,212.61,382.33,59.986,1499300103,"274151322000094","219011344069620",35.82,35.00,0,333.33,401.56,8.8,6.5,0.049,836795.4,836795.4,12935,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300113,2188674.00
07/05/2017 20:15,2,0.504,ACTIVE,213.51,337.24,59.981,1499300103,"201051344000579","219011344069620",26.84,33.30,0,331.23,345.96,13.7,11.3,0.075,774245.4,774245.4,12699,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300114,2188675.00
07/05/2017 20:15,2,0.488,ACTIVE,213.51,337.24,59.981,1499300103,"201051344000890","219011344069620",23.16,31.50,0,330.33,344.76,11.5,9.1,0.066,758634.8,758634.8,12710,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300115,2188676.00
07/05/2017 20:15,2,0.441,ACTIVE,213.74,338.44,59.996,1499300103,"201051344000438","219011344069620",27.33,31.00,0,332.43,345.96,12.3,9.9,0.080,761154.5,761154.5,12696,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300116,2188677.00
07/05/2017 20:15,2,0.449,ACTIVE,213.74,336.94,59.986,1499300103,"201051344000417","219011344069620",17.93,31.30,0,330.33,342.95,8.2,5.9,0.044,689902.4,689902.4,12723,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300117,2188678.00
07/05/2017 20:15,2,0.396,ACTIVE,212.38,336.34,59.986,1499300103,"274151322000083","219011344069620",25.92,34.30,0,331.23,342.05,10.4,8.1,0.062,1006268.9,1006268.9,12620,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300118,2188679.00
07/05/2017 20:15,2,0.420,ACTIVE,213.06,338.74,59.981,1499300103,"274151322000076","219011344069620",26.78,34.30,0,331.83,342.35,11.4,9.1,0.075,1073690.4,1073690.4,12625,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300119,2188680.00
07/05/2017 20:15,2,0.482,ACTIVE,213.51,337.54,59.991,1499300103,"201051344000868","219011344069620",26.84,30.50,0,330.63,345.96,13.2,10.8,0.075,754518.4,754518.4,12713,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300120,2188681.00
07/05/2017 20:15,2,0.396,ACTIVE,212.38,336.94,59.981,1499300103,"274151322000095","219011344069620",26.72,33.50,0,331.23,341.15,10.7,8.4,0.057,1063356.9,1063356.9,12634,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300120,2188682.00
07/05/2017 20:15,2,0.424,ACTIVE,213.74,338.44,59.933,1499300103,"201051344000988","219011344069620",17.93,32.40,0,330.93,345.06,7.7,5.5,0.053,662293.2,662293.2,12694,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300121,2188683.00
07/05/2017 20:15,2,0.453,ACTIVE,213.51,336.94,59.981,1499300103,"201051344001025","219011344069620",27.19,30.50,0,330.33,346.26,12.5,10.1,0.071,761347.5,761347.5,12705,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300122,2188684.00
07/05/2017 20:15,2,0.465,ACTIVE,213.74,337.54,59.981,1499300103,"201051344000458","219011344069620",27.06,32.60,0,330.33,345.96,12.7,10.3,0.084,766050.0,766050.0,12683,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300123,2188685.00
07/05/2017 20:15,2,0.463,ACTIVE,214.41,339.65,59.986,1499300103,"201051344000853","219011344069620",26.90,32.80,0,332.73,347.46,12.6,10.3,0.075,767082.2,767082.2,12698,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300124,2188686.00
07/05/2017 20:15,2,0.439,ACTIVE,213.74,338.44,59.981,1499300103,"201051344000685","219011344069620",24.11,30.50,0,330.93,346.26,10.8,8.5,0.066,761065.2,761065.2,12725,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300125,2188687.00
07/05/2017 20:15,2,0.469,ACTIVE,213.51,337.54,60.007,1499300103,"201051344000917","219011344069620",22.78,31.30,0,330.03,344.45,10.8,8.5,0.062,757728.1,757728.1,12711,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300126,2188688.00
07/05/2017 20:15,2,0.445,ACTIVE,213.96,339.04,60.002,1499300103,"201051344001145","219011344069620",26.26,30.30,0,332.43,346.26,11.9,9.6,0.071,765718.3,765718.3,12705,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300127,2188689.00
07/05/2017 20:15,2,0.449,ACTIVE,213.96,338.44,59.991,1499300103,"201051344000651","219011344069620",26.04,30.30,0,331.53,345.96,11.9,9.5,0.075,754473.5,754473.5,12704,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300128,2188690.00
07/05/2017 20:15,2,0.379,ACTIVE,212.16,335.14,59.981,1499300103,"274151322000088","219011344069620",25.37,33.30,0,330.63,340.55,9.7,7.5,0.049,965177.8,965177.8,12615,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300129,2188691.00
07/05/2017 20:15,2,0.270,ACTIVE,213.06,377.22,59.991,1499300103,"274151322000068","219011344069620",35.25,35.80,0,333.93,395.55,9.7,7.4,0.049,837413.0,837413.0,12949,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300129,2188692.00
