ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 20:15,2,0.488,ACTIVE,213.29,336.64,59.986,1499300103,"201051344001135","219011344069620",27.19,30.50,0,329.73,344.15,13.4,11.1,0.071,749922.1,749922.1,12691,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300130,2188693.00
07/05/2017 20:15,2,0.465,ACTIVE,213.51,337.24,59.986,1499300103,"201051344000594","219011344069620",27.02,32.40,0,329.73,345.96,12.7,10.3,0.080,769100.9,769100.9,12695,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300131,2188694.00
07/05/2017 20:15,2,0.492,ACTIVE,213.74,338.14,59.991,1499300103,"201051344001203","219011344069620",23.24,30.80,0,330.93,345.36,11.6,9.3,0.066,759492.9,759492.9,12730,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300132,2188695.00
07/05/2017 20:15,2,0.393,ACTIVE,212.38,335.44,59.986,1499300103,"274151322000054","219011344069620",25.70,33.50,0,330.63,341.45,10.2,8.0,0.062,981960.9,981960.9,12598,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300133,2188696.00
07/05/2017 20:15,2,0.473,ACTIVE,213.96,336.94,59.991,1499300103,"201051344000867","219011344069620",27.17,31.80,0,330.63,345.96,13.1,10.7,0.071,753301.9,753301.9,12729,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300134,2188697.00
07/05/2017 20:15,2,0.428,ACTIVE,213.74,339.04,59.981,1499300103,"201051344001093","219011344069620",27.02,30.50,0,330.33,344.15,11.7,9.4,0.066,757653.6,757653.6,12719,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300135,2188698.00
07/05/2017 20:15,2,0.453,ACTIVE,213.74,338.44,59.991,1499300103,"201051344000900","219011344069620",27.10,32.00,0,331.53,345.66,12.4,10.1,0.075,774912.0,774912.0,12709,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300136,2188699.00
07/05/2017 20:15,2,0.465,ACTIVE,213.96,337.24,59.986,1499300103,"201051344000648","219011344069620",26.86,31.30,0,331.23,346.56,12.7,10.3,0.080,762721.8,762721.8,12697,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300137,2188700.00
07/05/2017 20:15,2,0.459,ACTIVE,213.74,337.54,59.954,1499300103,"201051344000569","219011344069620",27.55,32.80,0,331.83,346.26,12.8,10.5,0.075,776985.5,776985.5,12673,0,0,0,L,1122011218,0,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300137,2188701.00
07/05/2017 20:15,2,0.490,ACTIVE,213.74,337.84,59.991,1499300103,"201051344000983","219011344069620",27.29,32.60,0,331.53,345.66,13.6,11.2,0.084,767572.7,767572.7,12701,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300138,2188702.00
07/05/2017 20:15,2,0.469,ACTIVE,213.51,337.24,59.991,1499300103,"201051344001158","219011344069620",26.34,32.60,0,330.93,345.36,12.5,10.2,0.080,752319.5,752319.5,12704,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300139,2188703.00
07/05/2017 20:15,2,0.445,ACTIVE,214.19,339.34,59.996,1499300103,"201051344000576","219011344069620",27.08,31.00,0,331.23,347.16,12.2,9.9,0.084,766882.2,766882.2,12704,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300140,2188704.00
07/05/2017 20:15,2,0.391,ACTIVE,212.83,335.74,59.996,1499300103,"274151322000087","219011344069620",25.78,36.30,0,331.23,341.15,10.2,7.9,0.040,956045.1,956045.1,12796,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499300141,2188705.00
07/05/2017 20:30,2,0.404,ACTIVE,213.96,337.54,59.949,1499301003,"201051344000645","219011344069620",26.24,31.30,0,331.83,345.36,10.8,8.5,0.062,765824.7,765824.7,12684,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301004,2188706.00
07/05/2017 20:30,2,0.328,ACTIVE,212.83,336.04,59.959,1499301003,"274151322000085","219011344069620",25.60,32.60,0,332.73,344.15,8.5,6.3,0.044,977531.5,977531.5,12604,0,0,0,L,1151911521,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301005,2188707.00
07/05/2017 20:30,2,0.426,ACTIVE,213.74,338.14,59.959,1499301003,"201051344000633","219011344069620",25.96,31.50,0,330.93,346.56,11.2,8.9,0.057,752620.9,752620.9,12736,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301006,2188708.00
07/05/2017 20:30,2,0.441,ACTIVE,213.51,336.94,59.959,1499301003,"201051344000469","219011344069620",22.62,31.30,0,330.03,344.76,10.1,7.9,0.062,756108.7,756108.7,12709,0,0,0,L,1122011218,0,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301007,2188709.00
07/05/2017 20:30,2,0.414,ACTIVE,213.29,338.14,59.938,1499301003,"201051344000646","219011344069620",26.84,31.30,0,330.33,344.45,11.3,9.0,0.062,751137.5,751137.5,12701,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301008,2188710.00
07/05/2017 20:30,2,0.357,ACTIVE,212.38,338.74,59.965,1499301003,"274151322000052","219011344069620",26.26,34.00,0,331.23,346.56,9.5,7.3,0.053,1016512.4,1016512.4,12615,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301009,2188711.00
07/05/2017 20:30,2,0.484,ACTIVE,213.96,338.44,59.954,1499301003,"201051344000585","219011344069620",22.36,30.50,0,330.63,344.76,11.0,8.7,0.057,764057.4,764057.4,12701,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301010,2188712.00
07/05/2017 20:30,2,0.387,ACTIVE,213.51,336.94,59.954,1499301003,"201051344001230","219011344069620",26.28,30.00,0,329.73,344.15,10.3,8.0,0.057,755707.5,755707.5,12722,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301010,2188713.00
07/05/2017 20:30,2,0.383,ACTIVE,213.96,337.84,60.002,1499301003,"201051344000582","219011344069620",26.28,30.00,0,330.93,345.36,10.2,8.0,0.062,745045.3,745045.3,12692,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301011,2188714.00
07/05/2017 20:30,2,0.457,ACTIVE,213.29,337.24,59.959,1499301003,"201051344000955","219011344069620",22.42,30.50,0,330.03,344.45,10.4,8.1,0.062,764590.2,764590.2,12713,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301012,2188715.00
07/05/2017 20:30,2,0.201,ACTIVE,213.06,376.62,59.954,1499301003,"274151322000094","219011344069620",35.21,34.50,0,333.33,395.85,7.2,5.1,0.040,836796.8,836796.8,12936,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301013,2188716.00
07/05/2017 20:30,2,0.475,ACTIVE,213.51,336.34,59.949,1499301003,"201051344000579","219011344069620",22.76,32.40,0,331.23,344.76,10.9,8.6,0.062,774247.9,774247.9,12700,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301014,2188717.00
07/05/2017 20:30,2,0.410,ACTIVE,213.51,337.24,59.970,1499301003,"201051344000890","219011344069620",26.28,31.00,0,330.63,344.45,11.0,8.7,0.057,758637.0,758637.0,12711,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301015,2188718.00
07/05/2017 20:30,2,0.400,ACTIVE,213.96,338.44,59.959,1499301003,"201051344000438","219011344069620",26.38,30.80,0,331.23,345.36,10.7,8.4,0.062,761156.8,761156.8,12697,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301016,2188719.00
07/05/2017 20:30,2,0.396,ACTIVE,213.74,337.24,59.944,1499301003,"201051344000417","219011344069620",17.91,30.50,0,330.33,342.05,7.2,5.0,0.035,689903.8,689903.8,12724,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301017,2188720.00
07/05/2017 20:30,2,0.322,ACTIVE,212.61,336.64,59.959,1499301003,"274151322000083","219011344069620",26.52,33.50,0,332.13,341.45,8.7,6.5,0.049,1006270.7,1006270.7,12621,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301018,2188721.00
07/05/2017 20:30,2,0.359,ACTIVE,213.06,337.24,59.975,1499301003,"274151322000076","219011344069620",26.62,33.50,0,333.33,345.36,9.7,7.4,0.057,1073692.5,1073692.5,12626,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301019,2188722.00
07/05/2017 20:30,2,0.420,ACTIVE,213.51,336.94,59.949,1499301003,"201051344000868","219011344069620",27.02,30.80,0,329.73,345.36,11.5,9.2,0.062,754520.9,754520.9,12714,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301020,2188723.00
07/05/2017 20:30,2,0.336,ACTIVE,212.61,336.34,59.954,1499301003,"274151322000095","219011344069620",26.30,33.00,0,331.83,340.85,9.0,6.7,0.044,1063358.9,1063358.9,12635,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301021,2188724.00
07/05/2017 20:30,2,0.363,ACTIVE,213.29,337.54,59.975,1499301003,"201051344000988","219011344069620",18.01,32.00,0,330.03,344.15,6.6,4.5,0.040,662294.4,662294.4,12695,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301022,2188725.00
07/05/2017 20:30,2,0.398,ACTIVE,213.51,336.94,59.970,1499301003,"201051344001025","219011344069620",26.90,30.00,0,331.23,345.06,10.9,8.6,0.057,761349.8,761349.8,12706,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301023,2188726.00
07/05/2017 20:30,2,0.438,ACTIVE,213.51,336.94,59.970,1499301003,"201051344000458","219011344069620",23.04,32.20,0,330.63,344.76,10.2,8.0,0.066,766052.4,766052.4,12684,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301024,2188727.00
07/05/2017 20:30,2,0.400,ACTIVE,214.19,338.44,59.975,1499301003,"201051344000853","219011344069620",26.74,32.40,0,332.43,346.26,10.9,8.6,0.071,767084.6,767084.6,12699,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301025,2188728.00
07/05/2017 20:30,2,0.359,ACTIVE,213.96,338.74,59.965,1499301003,"201051344000685","219011344069620",26.54,30.30,0,330.63,346.56,9.7,7.4,0.057,761067.2,761067.2,12726,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301026,2188729.00
07/05/2017 20:30,2,0.387,ACTIVE,213.74,337.84,59.975,1499301003,"201051344000917","219011344069620",26.24,30.80,0,330.33,344.15,10.3,8.0,0.057,757730.3,757730.3,12712,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301027,2188730.00
07/05/2017 20:30,2,0.385,ACTIVE,213.96,338.44,59.975,1499301003,"201051344001145","219011344069620",26.56,29.80,0,332.43,345.66,10.4,8.1,0.057,765720.5,765720.5,12706,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301027,2188731.00
07/05/2017 20:30,2,0.377,ACTIVE,213.96,338.14,59.970,1499301003,"201051344000651","219011344069620",26.80,29.80,0,332.13,345.36,10.3,8.0,0.057,754475.7,754475.7,12705,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301028,2188732.00
07/05/2017 20:30,2,0.320,ACTIVE,211.70,336.04,59.959,1499301003,"274151322000088","219011344069620",25.05,32.80,0,331.53,340.85,8.2,5.9,0.044,965179.5,965179.5,12616,0,0,0,L,1151911521,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301029,2188733.00
07/05/2017 20:30,2,0.229,ACTIVE,213.29,377.82,59.965,1499301003,"274151322000068","219011344069620",35.38,35.00,0,334.24,398.86,8.2,6.0,0.040,837414.6,837414.6,12950,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301030,2188734.00
07/05/2017 20:30,2,0.434,ACTIVE,213.51,336.94,59.970,1499301003,"201051344001135","219011344069620",27.06,30.00,0,331.23,344.15,11.9,9.6,0.062,749924.7,749924.7,12692,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301031,2188735.00
07/05/2017 20:30,2,0.404,ACTIVE,213.29,336.64,60.007,1499301003,"201051344000594","219011344069620",26.80,32.20,0,329.13,345.06,11.0,8.7,0.066,769103.3,769103.3,12696,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301032,2188736.00
07/05/2017 20:30,2,0.408,ACTIVE,213.96,337.24,59.970,1499301003,"201051344001203","219011344069620",26.24,30.30,0,330.63,345.36,10.9,8.6,0.053,759495.2,759495.2,12731,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301033,2188737.00
07/05/2017 20:30,2,0.334,ACTIVE,212.61,336.34,59.996,1499301003,"274151322000054","219011344069620",25.45,32.80,0,331.23,344.15,8.7,6.4,0.044,981962.7,981962.7,12599,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301034,2188738.00
07/05/2017 20:30,2,0.430,ACTIVE,213.51,336.04,59.981,1499301003,"201051344000867","219011344069620",26.24,32.00,0,330.93,344.76,11.5,9.1,0.062,753304.5,753304.5,12730,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301035,2188739.00
07/05/2017 20:30,2,0.385,ACTIVE,213.96,338.14,59.965,1499301003,"201051344001093","219011344069620",26.52,30.30,0,331.53,344.76,10.3,8.1,0.053,757655.8,757655.8,12720,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301036,2188740.00
07/05/2017 20:30,2,0.400,ACTIVE,213.06,337.24,59.970,1499301003,"201051344000900","219011344069620",26.54,31.50,0,330.93,345.06,10.8,8.5,0.066,774914.4,774914.4,12710,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301037,2188741.00
07/05/2017 20:30,2,0.416,ACTIVE,213.74,336.64,59.959,1499301003,"201051344000648","219011344069620",26.38,30.80,0,331.23,345.36,11.2,8.8,0.066,762724.2,762724.2,12698,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301038,2188742.00
07/05/2017 20:30,2,0.420,ACTIVE,213.29,336.64,59.970,1499301003,"201051344000569","219011344069620",26.44,32.60,0,330.93,344.45,11.3,9.0,0.066,776988.0,776988.0,12674,0,0,0,L,1122011218,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301038,2188743.00
07/05/2017 20:30,2,0.436,ACTIVE,213.51,336.94,60.007,1499301003,"201051344000983","219011344069620",26.90,32.00,0,330.93,345.06,11.9,9.6,0.066,767575.3,767575.3,12702,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301039,2188744.00
07/05/2017 20:30,2,0.428,ACTIVE,213.51,336.94,59.959,1499301003,"201051344001158","219011344069620",24.69,32.20,0,329.73,345.36,10.7,8.4,0.066,752321.8,752321.8,12705,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301040,2188745.00
07/05/2017 20:30,2,0.406,ACTIVE,213.74,338.44,60.002,1499301003,"201051344000576","219011344069620",25.50,31.00,0,330.93,345.36,10.5,8.2,0.066,766884.3,766884.3,12705,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301041,2188746.00
07/05/2017 20:30,2,0.326,ACTIVE,212.61,336.94,59.981,1499301003,"274151322000087","219011344069620",25.80,35.60,0,331.83,343.85,8.6,6.4,0.040,956046.9,956046.9,12797,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301042,2188747.00
07/05/2017 20:45,2,0.342,ACTIVE,212.83,335.44,59.981,1499301903,"201051344000645","219011344069620",25.50,31.80,0,331.23,344.45,8.9,6.6,0.044,765826.5,765826.5,12685,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301904,2188748.00
07/05/2017 20:45,2,0.264,ACTIVE,211.93,335.14,59.970,1499301903,"274151322000085","219011344069620",25.27,32.20,0,331.53,340.55,6.8,4.6,0.031,977532.9,977532.9,12605,0,0,0,L,1151911521,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301905,2188749.00
07/05/2017 20:45,2,0.340,ACTIVE,213.29,336.94,59.986,1499301903,"201051344000633","219011344069620",26.92,31.80,0,330.33,345.96,9.3,7.0,0.049,752622.8,752622.8,12737,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301906,2188750.00
07/05/2017 20:45,2,0.336,ACTIVE,212.38,334.84,59.975,1499301903,"201051344000469","219011344069620",26.80,31.30,0,329.13,343.85,9.1,6.9,0.049,756110.6,756110.6,12710,0,0,0,L,1122011218,0,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301907,2188751.00
07/05/2017 20:45,2,0.357,ACTIVE,212.61,336.64,59.970,1499301903,"201051344000646","219011344069620",25.96,30.50,0,330.33,343.25,9.4,7.2,0.049,751139.5,751139.5,12702,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301908,2188752.00
07/05/2017 20:45,2,0.295,ACTIVE,211.70,335.14,59.933,1499301903,"274151322000052","219011344069620",25.80,33.50,0,330.33,341.45,7.7,5.5,0.035,1016513.9,1016513.9,12616,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301909,2188753.00
07/05/2017 20:45,2,0.389,ACTIVE,213.06,336.94,59.981,1499301903,"201051344000585","219011344069620",26.40,30.30,0,330.63,344.15,10.4,8.2,0.053,764059.6,764059.6,12702,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301910,2188754.00
07/05/2017 20:45,2,0.326,ACTIVE,212.61,335.44,59.975,1499301903,"201051344001230","219011344069620",26.06,29.80,0,329.73,342.65,8.7,6.4,0.035,755709.2,755709.2,12723,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301911,2188755.00
07/05/2017 20:45,2,0.318,ACTIVE,213.29,337.24,60.018,1499301903,"201051344000582","219011344069620",26.48,29.80,0,330.63,344.76,8.6,6.3,0.049,745047.1,745047.1,12693,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301912,2188756.00
07/05/2017 20:45,2,0.354,ACTIVE,212.38,336.04,59.981,1499301903,"201051344000955","219011344069620",26.56,30.00,0,330.03,342.95,9.6,7.3,0.040,764592.3,764592.3,12714,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301912,2188757.00
07/05/2017 20:45,2,0.162,ACTIVE,211.93,365.49,59.975,1499301903,"274151322000094","219011344069620",34.11,34.00,0,332.73,387.74,5.6,3.5,0.031,836797.9,836797.9,12937,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301913,2188758.00
07/05/2017 20:45,2,0.369,ACTIVE,212.61,335.14,59.986,1499301903,"201051344000579","219011344069620",27.19,32.20,0,330.63,343.25,10.2,7.9,0.053,774250.1,774250.1,12701,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301914,2188759.00
07/05/2017 20:45,2,0.346,ACTIVE,213.06,336.04,59.981,1499301903,"201051344000890","219011344069620",26.38,30.50,0,330.63,343.55,9.2,7.0,0.040,758638.9,758638.9,12712,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301915,2188760.00
07/05/2017 20:45,2,0.332,ACTIVE,213.06,336.64,59.981,1499301903,"201051344000438","219011344069620",26.60,30.30,0,332.13,344.15,8.9,6.7,0.049,761158.7,761158.7,12698,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301916,2188761.00
07/05/2017 20:45,2,0.334,ACTIVE,213.29,336.34,59.996,1499301903,"201051344000417","219011344069620",17.93,30.30,0,330.63,342.05,6.1,3.9,0.027,689904.9,689904.9,12725,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301917,2188762.00
07/05/2017 20:45,2,0.270,ACTIVE,211.70,336.04,59.986,1499301903,"274151322000083","219011344069620",25.31,32.80,0,331.23,340.25,6.9,4.7,0.027,1006272.1,1006272.1,12622,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301918,2188763.00
07/05/2017 20:45,2,0.285,ACTIVE,212.16,336.34,59.986,1499301903,"274151322000076","219011344069620",26.54,33.00,0,332.13,341.45,7.6,5.4,0.044,1073694.1,1073694.1,12627,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301919,2188764.00
07/05/2017 20:45,2,0.363,ACTIVE,212.61,336.04,60.018,1499301903,"201051344000868","219011344069620",26.16,31.00,0,329.13,343.25,9.7,7.4,0.044,754523.0,754523.0,12715,0,0,0,L,1122011218,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301920,2188765.00
07/05/2017 20:45,2,0.271,ACTIVE,211.93,335.44,59.991,1499301903,"274151322000095","219011344069620",25.74,32.60,0,331.23,340.25,7.1,4.9,0.035,1063360.3,1063360.3,12636,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301921,2188766.00
07/05/2017 20:45,2,0.297,ACTIVE,212.38,334.54,59.949,1499301903,"201051344000988","219011344069620",17.91,32.20,0,329.43,343.25,5.4,3.3,0.031,662295.4,662295.4,12696,0,0,0,L,1122011218,0,120.88,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301922,2188767.00
07/05/2017 20:45,2,0.336,ACTIVE,212.83,336.34,59.996,1499301903,"201051344001025","219011344069620",26.52,29.80,0,330.93,344.15,9.1,6.8,0.049,761351.7,761351.7,12707,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301922,2188768.00
07/05/2017 20:45,2,0.352,ACTIVE,212.61,334.84,59.981,1499301903,"201051344000458","219011344069620",25.94,32.00,0,330.33,344.45,9.2,7.0,0.053,766054.3,766054.3,12685,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301923,2188769.00
07/05/2017 20:45,2,0.340,ACTIVE,212.83,336.04,59.991,1499301903,"201051344000853","219011344069620",26.08,32.40,0,331.83,345.36,9.0,6.8,0.049,767086.5,767086.5,12700,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301924,2188770.00
07/05/2017 20:45,2,0.295,ACTIVE,213.29,337.24,60.007,1499301903,"201051344000685","219011344069620",26.24,30.00,0,331.53,344.45,7.9,5.7,0.049,761068.8,761068.8,12727,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301925,2188771.00
07/05/2017 20:45,2,0.324,ACTIVE,213.06,337.24,59.981,1499301903,"201051344000917","219011344069620",26.28,30.50,0,330.63,344.45,8.7,6.4,0.040,757732.1,757732.1,12713,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301926,2188772.00
07/05/2017 20:45,2,0.314,ACTIVE,213.06,336.34,59.986,1499301903,"201051344001145","219011344069620",26.88,29.50,0,332.73,345.06,8.6,6.4,0.044,765722.3,765722.3,12707,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301927,2188773.00
07/05/2017 20:45,2,0.314,ACTIVE,213.29,337.54,59.986,1499301903,"201051344000651","219011344069620",26.64,29.50,0,331.53,345.36,8.5,6.3,0.044,754477.5,754477.5,12706,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301928,2188774.00
07/05/2017 20:45,2,0.258,ACTIVE,211.48,334.54,59.996,1499301903,"274151322000088","219011344069620",24.69,32.40,0,330.93,339.95,6.5,4.3,0.031,965180.8,965180.8,12617,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301929,2188775.00
07/05/2017 20:45,2,0.180,ACTIVE,212.38,378.72,59.991,1499301903,"274151322000068","219011344069620",35.44,34.80,0,333.33,387.44,6.5,4.3,0.027,837415.9,837415.9,12951,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301930,2188776.00
07/05/2017 20:45,2,0.379,ACTIVE,212.61,335.44,59.991,1499301903,"201051344001135","219011344069620",26.20,29.80,0,331.23,343.85,10.1,7.8,0.044,749926.8,749926.8,12693,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301930,2188777.00
07/05/2017 20:45,2,0.344,ACTIVE,212.38,335.14,59.996,1499301903,"201051344000594","219011344069620",26.16,32.00,0,329.73,343.25,9.2,6.9,0.053,769105.2,769105.2,12697,0,0,0,L,1122011218,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301931,2188778.00
07/05/2017 20:45,2,0.334,ACTIVE,213.06,336.34,59.970,1499301903,"201051344001203","219011344069620",26.96,30.00,0,331.53,344.15,9.2,6.9,0.044,759497.1,759497.1,12732,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301933,2188779.00
07/05/2017 20:45,2,0.264,ACTIVE,211.48,334.24,59.986,1499301903,"274151322000054","219011344069620",25.68,32.60,0,330.63,340.55,6.9,4.8,0.040,981964.1,981964.1,12600,0,0,0,L,1151911521,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301934,2188780.00
07/05/2017 20:45,2,0.355,ACTIVE,212.61,334.24,59.991,1499301903,"201051344000867","219011344069620",26.48,32.20,0,329.73,343.55,9.6,7.3,0.040,753306.5,753306.5,12731,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301934,2188781.00
07/05/2017 20:45,2,0.324,ACTIVE,213.06,336.64,59.991,1499301903,"201051344001093","219011344069620",26.36,30.00,0,331.53,344.15,8.7,6.5,0.035,757657.6,757657.6,12721,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301935,2188782.00
07/05/2017 20:45,2,0.336,ACTIVE,212.61,335.44,59.970,1499301903,"201051344000900","219011344069620",25.94,31.80,0,329.73,343.85,8.8,6.6,0.053,774916.2,774916.2,12711,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301936,2188783.00
07/05/2017 20:45,2,0.340,ACTIVE,212.83,334.84,59.981,1499301903,"201051344000648","219011344069620",26.62,31.00,0,330.03,344.15,9.2,6.9,0.049,762726.1,762726.1,12699,0,0,0,L,1122011218,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301937,2188784.00
07/05/2017 20:45,2,0.357,ACTIVE,212.61,334.24,60.007,1499301903,"201051344000569","219011344069620",26.12,32.60,0,330.33,343.25,9.5,7.2,0.053,776989.9,776989.9,12675,0,0,0,L,1122011218,0,120.88,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301938,2188785.00
07/05/2017 20:45,2,0.377,ACTIVE,212.83,335.74,60.012,1499301903,"201051344000983","219011344069620",26.24,32.20,0,330.03,343.55,10.0,7.8,0.049,767577.4,767577.4,12703,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301940,2188786.00
07/05/2017 20:45,2,0.350,ACTIVE,212.38,334.24,59.981,1499301903,"201051344001158","219011344069620",25.50,32.20,0,329.13,342.95,9.1,6.8,0.057,752323.7,752323.7,12706,0,0,0,L,1122011218,0,121.10,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301940,2188787.00
07/05/2017 20:45,2,0.324,ACTIVE,213.06,336.64,59.996,1499301903,"201051344000576","219011344069620",26.32,31.50,0,330.93,344.76,8.7,6.5,0.044,766886.2,766886.2,12706,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301941,2188788.00
07/05/2017 20:45,2,0.270,ACTIVE,211.93,335.74,59.975,1499301903,"274151322000087","219011344069620",25.23,35.20,0,331.23,340.25,6.9,4.7,0.031,956048.3,956048.3,12798,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499301942,2188789.00
07/05/2017 21:00,2,0.268,ACTIVE,213.51,336.04,60.007,1499302803,"201051344000645","219011344069620",26.14,32.00,0,330.03,341.75,7.1,4.9,0.040,765828.0,765828.0,12686,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302804,2188790.00
07/05/2017 21:00,2,0.207,ACTIVE,212.61,336.04,60.002,1499302803,"274151322000085","219011344069620",25.58,32.20,0,330.93,339.04,5.4,3.3,0.018,977533.8,977533.8,12606,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302805,2188791.00
07/05/2017 21:00,2,0.289,ACTIVE,213.51,337.54,59.991,1499302803,"201051344000633","219011344069620",26.46,32.20,0,328.22,343.85,7.8,5.6,0.031,752624.4,752624.4,12738,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302806,2188792.00
07/05/2017 21:00,2,0.281,ACTIVE,213.06,335.44,60.002,1499302803,"201051344000469","219011344069620",26.70,31.50,0,327.62,341.75,7.6,5.4,0.040,756112.1,756112.1,12711,0,0,0,L,1122011218,0,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302807,2188793.00
07/05/2017 21:00,2,0.291,ACTIVE,212.83,336.04,60.007,1499302803,"201051344000646","219011344069620",26.48,30.00,0,329.13,341.45,7.8,5.6,0.031,751141.1,751141.1,12703,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302808,2188794.00
07/05/2017 21:00,2,0.242,ACTIVE,212.16,335.44,60.002,1499302803,"274151322000052","219011344069620",25.54,33.00,0,330.33,339.34,6.2,4.1,0.022,1016515.1,1016515.1,12617,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302808,2188795.00
07/05/2017 21:00,2,0.332,ACTIVE,213.51,337.24,60.012,1499302803,"201051344000585","219011344069620",26.34,29.80,0,329.73,342.95,8.9,6.6,0.035,764061.5,764061.5,12703,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302809,2188796.00
07/05/2017 21:00,2,0.279,ACTIVE,213.29,335.74,60.012,1499302803,"201051344001230","219011344069620",25.50,29.50,0,328.82,340.85,7.2,5.1,0.031,755710.6,755710.6,12724,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302810,2188797.00
07/05/2017 21:00,2,0.266,ACTIVE,213.51,336.34,59.986,1499302803,"201051344000582","219011344069620",25.92,29.50,0,331.23,342.35,7.0,4.9,0.035,745048.5,745048.5,12694,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302811,2188798.00
07/05/2017 21:00,2,0.291,ACTIVE,213.06,335.74,59.996,1499302803,"201051344000955","219011344069620",26.94,30.00,0,328.82,341.75,8.0,5.8,0.035,764593.9,764593.9,12715,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302812,2188799.00
07/05/2017 21:00,2,0.131,ACTIVE,212.61,335.14,59.996,1499302803,"274151322000094","219011344069620",30.65,33.30,0,333.03,370.60,4.1,2.0,0.013,836798.5,836798.5,12938,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302813,2188800.00
07/05/2017 21:00,2,0.318,ACTIVE,212.83,334.54,60.007,1499302803,"201051344000579","219011344069620",26.88,31.80,0,329.73,340.85,8.7,6.5,0.035,774251.9,774251.9,12702,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302814,2188801.00
07/05/2017 21:00,2,0.295,ACTIVE,213.29,336.04,59.996,1499302803,"201051344000890","219011344069620",26.14,30.30,0,330.33,342.35,7.8,5.6,0.031,758640.5,758640.5,12713,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302815,2188802.00
07/05/2017 21:00,2,0.279,ACTIVE,213.51,336.64,60.012,1499302803,"201051344000438","219011344069620",26.62,30.00,0,330.63,343.25,7.5,5.4,0.035,761160.2,761160.2,12699,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302816,2188803.00
07/05/2017 21:00,2,0.289,ACTIVE,213.29,335.74,60.007,1499302803,"201051344000417","219011344069620",17.89,30.00,0,330.33,339.95,5.2,3.1,0.018,689905.8,689905.8,12726,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302817,2188804.00
07/05/2017 21:00,2,0.215,ACTIVE,211.93,335.14,59.965,1499302803,"274151322000083","219011344069620",25.19,32.60,0,330.93,339.34,5.5,3.4,0.031,1006273.1,1006273.1,12623,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302818,2188805.00
07/05/2017 21:00,2,0.229,ACTIVE,213.06,335.74,59.996,1499302803,"274151322000076","219011344069620",26.40,32.60,0,331.83,339.65,6.1,4.0,0.031,1073695.2,1073695.2,12628,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302818,2188806.00
07/05/2017 21:00,2,0.299,ACTIVE,212.83,334.84,59.996,1499302803,"201051344000868","219011344069620",26.40,31.00,0,328.82,341.45,8.1,5.8,0.035,754524.6,754524.6,12716,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302819,2188807.00
07/05/2017 21:00,2,0.213,ACTIVE,212.16,334.54,59.986,1499302803,"274151322000095","219011344069620",25.86,32.20,0,331.23,338.74,5.6,3.5,0.018,1063361.3,1063361.3,12637,0,0,0,L,1151911521,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302820,2188808.00
07/05/2017 21:00,2,0.242,ACTIVE,213.06,335.74,59.991,1499302803,"201051344000988","219011344069620",17.89,32.40,0,326.72,342.05,4.4,2.3,0.013,662296.1,662296.1,12697,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302821,2188809.00
07/05/2017 21:00,2,0.281,ACTIVE,213.06,335.44,60.012,1499302803,"201051344001025","219011344069620",26.44,29.50,0,330.33,342.05,7.6,5.4,0.035,761353.2,761353.2,12708,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302822,2188810.00
07/05/2017 21:00,2,0.285,ACTIVE,212.83,334.24,59.991,1499302803,"201051344000458","219011344069620",26.10,32.00,0,329.73,341.45,7.5,5.4,0.035,766055.9,766055.9,12686,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302823,2188811.00
07/05/2017 21:00,2,0.279,ACTIVE,213.51,336.94,59.996,1499302803,"201051344000853","219011344069620",26.22,32.60,0,329.73,342.95,7.5,5.3,0.035,767088.0,767088.0,12701,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302824,2188812.00
07/05/2017 21:00,2,0.238,ACTIVE,213.74,336.94,59.991,1499302803,"201051344000685","219011344069620",26.40,29.50,0,330.63,343.25,6.4,4.2,0.031,761070.0,761070.0,12728,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302825,2188813.00
07/05/2017 21:00,2,0.260,ACTIVE,213.29,336.04,59.986,1499302803,"201051344000917","219011344069620",26.76,30.30,0,328.82,341.75,7.1,4.9,0.022,757733.5,757733.5,12714,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302826,2188814.00
07/05/2017 21:00,2,0.270,ACTIVE,213.51,336.04,59.986,1499302803,"201051344001145","219011344069620",26.00,29.30,0,331.53,342.95,7.1,5.0,0.027,765723.8,765723.8,12708,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302827,2188815.00
07/05/2017 21:00,2,0.264,ACTIVE,213.29,335.74,59.996,1499302803,"201051344000651","219011344069620",26.36,29.30,0,330.93,342.65,7.0,4.9,0.031,754478.9,754478.9,12707,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302828,2188816.00
07/05/2017 21:00,2,0.205,ACTIVE,211.70,335.74,59.996,1499302803,"274151322000088","219011344069620",24.23,32.20,0,330.63,339.04,5.0,2.9,0.022,965181.7,965181.7,12618,0,0,0,L,1151911521,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302828,2188817.00
07/05/2017 21:00,2,0.152,ACTIVE,212.83,341.45,59.996,1499302803,"274151322000068","219011344069620",31.61,34.30,0,333.63,381.42,4.8,2.8,0.018,837416.7,837416.7,12952,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302829,2188818.00
07/05/2017 21:00,2,0.312,ACTIVE,213.06,335.14,59.981,1499302803,"201051344001135","219011344069620",26.82,29.30,0,329.73,341.75,8.5,6.3,0.031,749928.6,749928.6,12694,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302830,2188819.00
07/05/2017 21:00,2,0.283,ACTIVE,212.83,334.84,59.991,1499302803,"201051344000594","219011344069620",26.34,32.40,0,327.32,341.75,7.6,5.4,0.031,769106.7,769106.7,12698,0,0,0,L,1122011218,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302831,2188820.00
07/05/2017 21:00,2,0.295,ACTIVE,213.51,335.74,59.986,1499302803,"201051344001203","219011344069620",25.80,29.80,0,331.23,342.95,7.7,5.5,0.031,759498.6,759498.6,12733,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302832,2188821.00
07/05/2017 21:00,2,0.215,ACTIVE,212.38,336.34,59.986,1499302803,"274151322000054","219011344069620",25.11,32.20,0,330.33,339.04,5.5,3.4,0.022,981965.1,981965.1,12601,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302833,2188822.00
07/05/2017 21:00,2,0.295,ACTIVE,213.06,334.54,59.986,1499302803,"201051344000867","219011344069620",26.40,32.60,0,328.52,340.55,7.9,5.7,0.031,753308.1,753308.1,12732,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302834,2188823.00
07/05/2017 21:00,2,0.264,ACTIVE,213.29,336.34,59.991,1499302803,"201051344001093","219011344069620",26.82,29.80,0,329.73,342.05,7.2,5.0,0.022,757659.0,757659.0,12722,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302835,2188824.00
07/05/2017 21:00,2,0.279,ACTIVE,213.06,335.74,59.954,1499302803,"201051344000900","219011344069620",25.52,31.80,0,328.52,342.35,7.3,5.1,0.035,774917.7,774917.7,12712,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302836,2188825.00
07/05/2017 21:00,2,0.287,ACTIVE,213.06,335.44,59.986,1499302803,"201051344000648","219011344069620",25.94,31.30,0,329.43,341.75,7.6,5.4,0.035,762727.7,762727.7,12700,0,0,0,L,1122011218,0,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302837,2188826.00
07/05/2017 21:00,2,0.291,ACTIVE,213.06,335.14,60.034,1499302803,"201051344000569","219011344069620",26.50,32.60,0,329.43,341.15,7.8,5.6,0.035,776991.6,776991.6,12676,0,0,0,L,1122011218,0,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302838,2188827.00
07/05/2017 21:00,2,0.316,ACTIVE,213.06,335.14,59.981,1499302803,"201051344000983","219011344069620",26.38,32.40,0,328.82,341.15,8.5,6.3,0.035,767579.2,767579.2,12704,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302838,2188828.00
07/05/2017 21:00,2,0.279,ACTIVE,213.06,334.84,59.991,1499302803,"201051344001158","219011344069620",26.32,32.60,0,328.22,341.75,7.5,5.3,0.035,752325.2,752325.2,12707,0,0,0,L,1122011218,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302839,2188829.00
07/05/2017 21:00,2,0.268,ACTIVE,213.51,336.34,59.981,1499302803,"201051344000576","219011344069620",25.98,31.80,0,329.43,341.45,7.1,4.9,0.031,766887.6,766887.6,12707,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302840,2188830.00
07/05/2017 21:00,2,0.219,ACTIVE,212.61,335.14,59.981,1499302803,"274151322000087","219011344069620",24.85,34.80,0,331.23,339.04,5.5,3.4,0.009,956049.3,956049.3,12799,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499302841,2188831.00
07/05/2017 21:15,2,0.203,ACTIVE,213.51,335.44,59.991,1499303704,"201051344000645","219011344069620",25.15,32.20,0,330.03,340.55,5.2,3.1,0.018,765829.0,765829.0,12687,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303705,2188832.00
07/05/2017 21:15,2,0.154,ACTIVE,212.61,335.44,59.991,1499303704,"274151322000085","219011344069620",23.89,31.80,0,332.43,339.04,3.7,1.7,0.013,977534.5,977534.5,12607,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303706,2188833.00
07/05/2017 21:15,2,0.227,ACTIVE,213.51,336.64,59.991,1499303704,"201051344000633","219011344069620",26.06,32.40,0,329.43,343.25,6.0,3.9,0.022,752625.5,752625.5,12739,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303707,2188834.00
07/05/2017 21:15,2,0.219,ACTIVE,213.06,334.84,59.975,1499303704,"201051344000469","219011344069620",26.30,31.00,0,326.72,340.55,5.8,3.7,0.013,756113.2,756113.2,12712,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303708,2188835.00
