ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 21:15,2,0.230,ACTIVE,212.83,335.14,59.986,1499303704,"201051344000646","219011344069620",26.46,29.80,0,329.73,341.15,6.2,4.1,0.013,751142.3,751142.3,12704,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303708,2188836.00
07/05/2017 21:15,2,0.178,ACTIVE,212.61,336.34,59.981,1499303704,"274151322000052","219011344069620",25.47,32.60,0,331.53,339.65,4.6,2.5,0.004,1016515.9,1016515.9,12618,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303709,2188837.00
07/05/2017 21:15,2,0.268,ACTIVE,213.29,336.04,59.991,1499303704,"201051344000585","219011344069620",26.04,29.50,0,330.93,342.05,7.1,4.9,0.018,764062.9,764062.9,12704,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303710,2188838.00
07/05/2017 21:15,2,0.225,ACTIVE,213.06,334.54,59.986,1499303704,"201051344001230","219011344069620",25.76,29.30,0,329.13,339.95,5.9,3.7,0.013,755711.7,755711.7,12725,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303711,2188839.00
07/05/2017 21:15,2,0.213,ACTIVE,213.74,336.34,59.991,1499303704,"201051344000582","219011344069620",25.49,29.30,0,330.93,341.45,5.5,3.4,0.018,745049.5,745049.5,12695,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303712,2188840.00
07/05/2017 21:15,2,0.236,ACTIVE,212.38,335.14,60.012,1499303704,"201051344000955","219011344069620",26.54,29.50,0,329.13,340.85,6.4,4.2,0.018,764595.1,764595.1,12716,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303713,2188841.00
07/05/2017 21:15,2,0.090,ACTIVE,212.83,335.44,59.981,1499303704,"274151322000094","219011344069620",29.68,32.60,0,332.73,339.04,2.7,0.6,0.013,836798.8,836798.8,12939,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303714,2188842.00
07/05/2017 21:15,2,0.258,ACTIVE,213.06,334.54,59.996,1499303704,"201051344000579","219011344069620",26.34,31.30,0,329.43,340.55,6.9,4.8,0.018,774253.2,774253.2,12703,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303715,2188843.00
07/05/2017 21:15,2,0.232,ACTIVE,213.29,335.14,59.991,1499303704,"201051344000890","219011344069620",26.42,30.00,0,330.33,341.15,6.3,4.1,0.018,758641.7,758641.7,12714,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303716,2188844.00
07/05/2017 21:15,2,0.223,ACTIVE,213.51,336.04,60.018,1499303704,"201051344000438","219011344069620",26.08,29.50,0,330.93,341.15,5.9,3.8,0.018,761161.4,761161.4,12700,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303717,2188845.00
07/05/2017 21:15,2,0.221,ACTIVE,213.51,335.74,59.986,1499303704,"201051344000417","219011344069620",17.89,29.80,0,329.13,341.75,4.0,2.0,0.004,689906.4,689906.4,12727,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303717,2188846.00
07/05/2017 21:15,2,0.150,ACTIVE,212.61,335.74,59.986,1499303704,"274151322000083","219011344069620",25.49,32.40,0,331.83,339.65,3.9,1.9,0.018,1006273.7,1006273.7,12624,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303719,2188847.00
07/05/2017 21:15,2,0.170,ACTIVE,213.06,335.14,59.965,1499303704,"274151322000076","219011344069620",25.39,32.20,0,333.33,339.95,4.4,2.3,0.004,1073696.0,1073696.0,12629,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303720,2188848.00
07/05/2017 21:15,2,0.240,ACTIVE,212.83,334.54,59.991,1499303704,"201051344000868","219011344069620",25.60,30.80,0,329.13,340.55,6.2,4.1,0.022,754525.8,754525.8,12717,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303721,2188849.00
07/05/2017 21:15,2,0.152,ACTIVE,212.61,336.04,59.991,1499303704,"274151322000095","219011344069620",25.41,32.00,0,330.93,338.74,3.9,1.9,0.018,1063362.0,1063362.0,12638,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303722,2188850.00
07/05/2017 21:15,2,0.168,ACTIVE,213.06,336.34,59.986,1499303704,"201051344000988","219011344069620",17.89,32.40,0,328.22,342.05,3.0,1.0,0.000,662296.5,662296.5,12698,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303722,2188851.00
07/05/2017 21:15,2,0.215,ACTIVE,213.06,334.84,59.975,1499303704,"201051344001025","219011344069620",26.68,29.30,0,330.93,340.85,5.8,3.7,0.018,761354.3,761354.3,12709,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303723,2188852.00
07/05/2017 21:15,2,0.215,ACTIVE,213.06,334.54,59.991,1499303704,"201051344000458","219011344069620",26.34,32.00,0,328.82,341.15,5.8,3.6,0.013,766057.0,766057.0,12687,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303724,2188853.00
07/05/2017 21:15,2,0.213,ACTIVE,213.74,336.34,59.991,1499303704,"201051344000853","219011344069620",26.12,32.40,0,330.93,341.45,5.7,3.6,0.018,767089.1,767089.1,12702,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303725,2188854.00
07/05/2017 21:15,2,0.184,ACTIVE,213.51,336.94,59.981,1499303704,"201051344000685","219011344069620",26.34,29.30,0,330.03,341.75,4.9,2.8,0.018,761070.9,761070.9,12729,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303726,2188855.00
07/05/2017 21:15,2,0.217,ACTIVE,213.51,336.34,59.981,1499303704,"201051344000917","219011344069620",25.72,30.00,0,328.82,341.15,5.7,3.5,0.013,757734.6,757734.6,12715,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303727,2188856.00
07/05/2017 21:15,2,0.213,ACTIVE,213.74,336.64,59.981,1499303704,"201051344001145","219011344069620",25.96,29.00,0,330.93,341.45,5.7,3.5,0.013,765724.8,765724.8,12709,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303728,2188857.00
07/05/2017 21:15,2,0.207,ACTIVE,213.51,336.04,59.981,1499303704,"201051344000651","219011344069620",25.92,29.00,0,330.93,341.15,5.5,3.4,0.018,754479.9,754479.9,12708,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303729,2188858.00
07/05/2017 21:15,2,0.145,ACTIVE,212.16,334.54,59.949,1499303704,"274151322000088","219011344069620",23.78,32.00,0,330.93,338.74,3.5,1.4,0.009,965182.2,965182.2,12619,0,0,0,L,1151911521,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303730,2188859.00
07/05/2017 21:15,2,0.107,ACTIVE,213.51,336.94,59.975,1499303704,"274151322000068","219011344069620",29.92,33.30,0,333.33,344.45,3.3,1.3,0.013,837417.3,837417.3,12953,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303731,2188860.00
07/05/2017 21:15,2,0.256,ACTIVE,213.06,334.24,59.981,1499303704,"201051344001135","219011344069620",26.04,29.30,0,329.43,339.65,6.8,4.6,0.018,749929.9,749929.9,12695,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303732,2188861.00
07/05/2017 21:15,2,0.217,ACTIVE,213.06,334.84,59.970,1499303704,"201051344000594","219011344069620",26.56,32.40,0,328.52,340.85,5.9,3.7,0.018,769107.9,769107.9,12699,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303733,2188862.00
07/05/2017 21:15,2,0.229,ACTIVE,213.51,335.44,59.986,1499303704,"201051344001203","219011344069620",26.44,29.50,0,331.23,342.35,6.2,4.0,0.013,759499.8,759499.8,12734,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303733,2188863.00
07/05/2017 21:15,2,0.156,ACTIVE,212.61,335.74,59.975,1499303704,"274151322000054","219011344069620",23.52,32.00,0,331.23,338.74,3.8,1.7,0.018,981965.7,981965.7,12602,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303734,2188864.00
07/05/2017 21:15,2,0.227,ACTIVE,213.29,334.54,59.981,1499303704,"201051344000867","219011344069620",26.56,32.60,0,329.43,340.85,6.1,4.0,0.013,753309.3,753309.3,12733,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303735,2188865.00
07/05/2017 21:15,2,0.211,ACTIVE,213.51,336.04,59.981,1499303704,"201051344001093","219011344069620",26.40,29.50,0,330.03,340.55,5.6,3.5,0.013,757660.1,757660.1,12723,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303736,2188866.00
07/05/2017 21:15,2,0.203,ACTIVE,213.06,334.54,59.986,1499303704,"201051344000900","219011344069620",26.08,31.50,0,329.13,341.15,5.4,3.3,0.018,774918.7,774918.7,12713,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303737,2188867.00
07/05/2017 21:15,2,0.215,ACTIVE,213.29,334.54,59.986,1499303704,"201051344000648","219011344069620",26.06,31.30,0,330.03,341.15,5.7,3.6,0.018,762728.8,762728.8,12701,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303738,2188868.00
07/05/2017 21:15,2,0.230,ACTIVE,213.29,334.84,59.975,1499303704,"201051344000569","219011344069620",25.78,32.40,0,329.13,340.85,6.0,3.9,0.018,776992.7,776992.7,12677,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303739,2188869.00
07/05/2017 21:15,2,0.248,ACTIVE,213.06,334.24,60.002,1499303704,"201051344000983","219011344069620",26.44,32.40,0,330.33,339.95,6.7,4.5,0.018,767580.5,767580.5,12705,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303740,2188870.00
07/05/2017 21:15,2,0.219,ACTIVE,213.06,334.84,59.981,1499303704,"201051344001158","219011344069620",25.78,32.60,0,328.82,340.85,5.8,3.6,0.013,752326.4,752326.4,12708,0,0,0,L,1122011218,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303741,2188871.00
07/05/2017 21:15,2,0.203,ACTIVE,213.51,336.34,59.986,1499303704,"201051344000576","219011344069620",25.31,31.50,0,330.33,341.45,5.2,3.1,0.018,766888.6,766888.6,12708,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303742,2188872.00
07/05/2017 21:15,2,0.160,ACTIVE,212.61,335.74,59.975,1499303704,"274151322000087","219011344069620",24.45,34.30,0,331.23,339.04,4.0,1.9,0.013,956049.9,956049.9,12800,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499303743,2188873.00
07/05/2017 21:30,2,0.139,ACTIVE,213.51,335.44,59.959,1499304604,"201051344000645","219011344069620",25.62,31.50,0,330.33,340.55,3.6,1.5,0.000,765829.5,765829.5,12688,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304605,2188874.00
07/05/2017 21:30,2,0.092,ACTIVE,213.06,336.34,59.965,1499304604,"274151322000085","219011344069620",23.24,31.50,0,331.53,339.34,2.2,0.2,0.000,977534.7,977534.7,12608,0,0,0,L,1151911521,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304606,2188875.00
07/05/2017 21:30,2,0.180,ACTIVE,213.51,336.94,59.975,1499304604,"201051344000633","219011344069620",24.05,31.80,0,327.32,345.06,4.4,2.3,0.000,752626.3,752626.3,12740,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304607,2188876.00
07/05/2017 21:30,2,0.176,ACTIVE,213.06,335.14,59.959,1499304604,"201051344000469","219011344069620",24.73,30.30,0,328.22,339.95,4.4,2.3,0.000,756114.0,756114.0,12713,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304607,2188877.00
07/05/2017 21:30,2,0.182,ACTIVE,212.83,336.04,59.959,1499304604,"201051344000646","219011344069620",24.95,29.30,0,328.82,339.34,4.6,2.5,0.000,751143.1,751143.1,12705,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304608,2188878.00
07/05/2017 21:30,2,0.117,ACTIVE,212.38,336.04,59.954,1499304604,"274151322000052","219011344069620",24.55,32.40,0,330.03,338.44,2.9,0.9,0.000,1016516.4,1016516.4,12619,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304609,2188879.00
07/05/2017 21:30,2,0.209,ACTIVE,213.29,336.04,59.954,1499304604,"201051344000585","219011344069620",25.07,29.30,0,329.73,340.55,5.3,3.2,0.000,764063.9,764063.9,12705,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304610,2188880.00
07/05/2017 21:30,2,0.178,ACTIVE,213.29,325.22,59.912,1499304604,"201051344001230","219011344069620",22.64,28.80,0,310.19,354.67,4.1,2.0,0.000,755712.4,755712.4,12726,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304611,2188881.00
07/05/2017 21:30,2,0.160,ACTIVE,213.51,335.74,59.949,1499304604,"201051344000582","219011344069620",24.41,29.00,0,330.93,339.65,4.0,1.9,0.000,745050.1,745050.1,12696,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304612,2188882.00
07/05/2017 21:30,2,0.189,ACTIVE,212.83,334.24,59.954,1499304604,"201051344000955","219011344069620",24.41,29.30,0,327.92,339.65,4.7,2.6,0.000,764596.0,764596.0,12717,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304613,2188883.00
07/05/2017 21:30,2,0.000,ALERT,212.83,297.26,59.965,1499304604,"274151322000094","219011344069620",38.98,32.00,0,295.76,374.21,0.0,0.0,0.000,836798.9,836798.9,12940,0,0,0,L,1151911521,0,122.01,123.14,0002,30,0,0,0,0,0,0,26,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304615,2188884.00
07/05/2017 21:30,2,0.211,ACTIVE,212.83,334.24,59.965,1499304604,"201051344000579","219011344069620",24.71,30.80,0,329.13,339.34,5.3,3.2,0.004,774254.2,774254.2,12704,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304616,2188885.00
07/05/2017 21:30,2,0.182,ACTIVE,213.29,335.44,59.970,1499304604,"201051344000890","219011344069620",24.71,29.80,0,328.52,343.85,4.6,2.5,0.000,758642.5,758642.5,12715,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304616,2188886.00
07/05/2017 21:30,2,0.168,ACTIVE,213.51,335.74,59.970,1499304604,"201051344000438","219011344069620",24.87,29.30,0,330.63,339.95,4.2,2.2,0.000,761162.1,761162.1,12701,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304617,2188887.00
07/05/2017 21:30,2,0.160,ALERT,213.29,297.87,59.959,1499304604,"201051344000417","219011344069620",17.95,28.80,0,295.46,337.84,2.9,0.9,0.000,689906.7,689906.7,12728,0,0,0,L,1122011218,0,121.78,122.01,0002,27,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304619,2188888.00
07/05/2017 21:30,2,0.096,ACTIVE,212.83,335.74,59.949,1499304604,"274151322000083","219011344069620",23.87,32.20,0,331.23,339.04,2.3,0.3,0.000,1006274.0,1006274.0,12625,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304620,2188889.00
07/05/2017 21:30,2,0.105,ACTIVE,213.06,336.94,59.959,1499304604,"274151322000076","219011344069620",23.60,32.00,0,332.43,339.65,2.5,0.5,0.000,1073696.3,1073696.3,12630,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304621,2188890.00
07/05/2017 21:30,2,0.184,ACTIVE,213.06,335.44,59.970,1499304604,"201051344000868","219011344069620",24.17,30.00,0,328.52,339.95,4.5,2.4,0.004,754526.7,754526.7,12718,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304622,2188891.00
07/05/2017 21:30,2,0.094,ACTIVE,212.83,336.04,59.954,1499304604,"274151322000095","219011344069620",23.42,31.80,0,331.23,339.34,2.2,0.2,0.004,1063362.2,1063362.2,12639,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304623,2188892.00
07/05/2017 21:30,2,0.105,ALERT,212.83,298.47,59.996,1499304604,"201051344000988","219011344069620",17.89,31.30,0,293.36,338.44,1.9,0.0,0.000,662296.6,662296.6,12699,0,0,0,L,1122011218,0,121.33,122.46,0002,29,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304625,2188893.00
07/05/2017 21:30,2,0.168,ACTIVE,213.06,334.54,59.970,1499304604,"201051344001025","219011344069620",24.37,29.00,0,330.63,340.55,4.2,2.1,0.000,761355.1,761355.1,12710,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304625,2188894.00
07/05/2017 21:30,2,0.166,ACTIVE,212.83,334.24,59.965,1499304604,"201051344000458","219011344069620",24.59,31.50,0,329.43,339.65,4.2,2.1,0.004,766057.7,766057.7,12688,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304626,2188895.00
07/05/2017 21:30,2,0.152,ACTIVE,213.74,336.94,59.986,1499304604,"201051344000853","219011344069620",24.91,31.50,0,330.63,341.15,3.9,1.8,0.004,767089.8,767089.8,12703,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304627,2188896.00
07/05/2017 21:30,2,0.139,ACTIVE,213.51,336.64,59.965,1499304604,"201051344000685","219011344069620",23.64,29.00,0,325.22,347.76,3.3,1.3,0.000,761071.4,761071.4,12730,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304628,2188897.00
07/05/2017 21:30,2,0.170,ACTIVE,213.29,321.31,59.965,1499304604,"201051344000917","219011344069620",23.24,29.50,0,316.20,351.07,4.0,2.0,0.000,757735.2,757735.2,12716,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304629,2188898.00
07/05/2017 21:30,2,0.168,ACTIVE,213.51,328.82,59.965,1499304604,"201051344001145","219011344069620",23.60,28.50,0,324.62,347.16,4.0,2.0,0.000,765725.5,765725.5,12710,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304630,2188899.00
07/05/2017 21:30,2,0.158,ACTIVE,213.51,335.74,59.970,1499304604,"201051344000651","219011344069620",24.03,28.80,0,330.63,341.45,3.9,1.9,0.000,754480.5,754480.5,12709,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304631,2188900.00
07/05/2017 21:30,2,0.084,ACTIVE_NO_POWER,212.38,335.74,59.949,1499304604,"274151322000088","219011344069620",22.38,31.50,0,330.93,338.44,1.9,0.0,0.000,965182.4,965182.4,12620,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304632,2188901.00
07/05/2017 21:30,2,0.008,ALERT,213.29,296.36,59.970,1499304604,"274151322000068","219011344069620",39.08,32.80,0,295.46,374.21,0.0,0.0,0.000,837417.4,837417.4,12954,0,0,0,L,1151911521,0,122.68,122.91,0002,32,0,0,0,0,0,0,21,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304633,2188902.00
07/05/2017 21:30,2,0.191,ACTIVE,213.06,334.24,59.965,1499304604,"201051344001135","219011344069620",25.45,28.80,0,330.03,339.34,5.0,2.9,0.004,749930.9,749930.9,12696,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304634,2188903.00
07/05/2017 21:30,2,0.170,ACTIVE,212.83,334.84,59.970,1499304604,"201051344000594","219011344069620",24.17,32.20,0,328.22,339.65,4.2,2.1,0.000,769108.6,769108.6,12700,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304635,2188904.00
07/05/2017 21:30,2,0.180,ACTIVE,213.51,335.74,59.975,1499304604,"201051344001203","219011344069620",24.39,29.00,0,330.93,341.75,4.5,2.4,0.000,759500.6,759500.6,12735,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304636,2188905.00
07/05/2017 21:30,2,0.090,ACTIVE,212.61,335.14,59.959,1499304604,"274151322000054","219011344069620",23.02,31.80,0,330.33,339.65,2.1,0.1,0.000,981965.9,981965.9,12603,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304637,2188906.00
07/05/2017 21:30,2,0.184,ACTIVE,213.29,334.24,59.965,1499304604,"201051344000867","219011344069620",24.23,32.00,0,319.51,347.16,4.5,2.5,0.000,753310.1,753310.1,12734,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304638,2188907.00
07/05/2017 21:30,2,0.180,ACTIVE,213.74,318.30,59.949,1499304604,"201051344001093","219011344069620",22.78,29.30,0,309.89,356.78,4.1,2.1,0.000,757660.8,757660.8,12724,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304639,2188908.00
07/05/2017 21:30,2,0.148,ACTIVE,213.06,335.44,59.975,1499304604,"201051344000900","219011344069620",23.72,30.50,0,328.82,340.25,3.6,1.5,0.000,774919.3,774919.3,12714,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304640,2188909.00
07/05/2017 21:30,2,0.168,ACTIVE,213.29,335.14,59.938,1499304604,"201051344000648","219011344069620",24.09,30.80,0,329.43,341.15,4.1,2.0,0.000,762729.5,762729.5,12702,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304641,2188910.00
07/05/2017 21:30,2,0.172,ACTIVE,213.06,335.14,59.965,1499304604,"201051344000569","219011344069620",25.07,31.50,0,329.43,339.34,4.4,2.3,0.000,776993.5,776993.5,12678,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304642,2188911.00
07/05/2017 21:30,2,0.193,ACTIVE,213.29,334.84,59.965,1499304604,"201051344000983","219011344069620",24.45,31.50,0,328.82,339.34,4.8,2.7,0.000,767581.4,767581.4,12706,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304643,2188912.00
07/05/2017 21:30,2,0.166,ACTIVE,212.83,333.93,59.970,1499304604,"201051344001158","219011344069620",24.01,32.00,0,328.22,339.65,4.1,2.0,0.000,752327.1,752327.1,12709,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304644,2188913.00
07/05/2017 21:30,2,0.156,ACTIVE,213.51,336.34,60.002,1499304604,"201051344000576","219011344069620",23.56,30.80,0,329.13,340.85,3.8,1.7,0.000,766889.1,766889.1,12709,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304645,2188914.00
07/05/2017 21:30,2,0.029,ALERT,212.83,296.66,59.970,1499304604,"274151322000087","219011344069620",28.19,33.30,0,295.46,343.55,0.0,0.0,0.000,956050.2,956050.2,12801,0,0,0,L,1151911521,0,122.46,122.68,0002,31,0,0,0,0,0,0,39,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499304647,2188915.00
07/05/2017 21:45,2,0.086,ALERT,213.51,297.26,59.996,1499305503,"201051344000645","219011344069620",19.44,29.80,0,295.76,343.25,1.7,0.0,0.000,765829.7,765829.7,12689,0,0,0,L,1122011218,0,121.55,122.91,0002,26,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305505,2188916.00
07/05/2017 21:45,2,0.049,ALERT,211.48,295.76,59.986,1499305503,"274151322000085","219011344069620",18.27,30.30,0,293.96,338.14,0.9,0.0,0.000,977534.7,977534.7,12609,0,0,0,L,1151911521,0,122.46,121.78,0002,28,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305507,2188917.00
07/05/2017 21:45,2,0.111,ALERT,213.06,295.76,59.944,1499305503,"201051344000633","219011344069620",18.27,30.00,0,293.96,339.34,2.1,0.1,0.000,752626.6,752626.6,12741,0,0,0,L,1122011218,0,121.33,122.68,0002,28,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305509,2188918.00
07/05/2017 21:45,2,0.117,ALERT,213.06,296.96,59.986,1499305503,"201051344000469","219011344069620",18.75,28.50,0,294.56,337.84,2.2,0.2,0.000,756114.3,756114.3,12714,0,0,0,L,1122011218,0,120.65,122.91,0002,25,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305511,2188919.00
07/05/2017 21:45,2,0.117,ALERT,213.06,298.17,60.018,1499305503,"201051344000646","219011344069620",17.93,28.30,0,296.06,340.85,2.1,0.1,0.000,751143.5,751143.5,12706,0,0,0,L,1122011218,0,122.46,121.55,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305513,2188920.00
07/05/2017 21:45,2,0.072,ALERT,211.48,296.36,59.981,1499305503,"274151322000052","219011344069620",18.25,31.00,0,293.66,350.47,1.4,0.0,0.000,1016516.4,1016516.4,12620,0,0,0,L,1151911521,0,121.55,122.23,0002,27,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305514,2188921.00
07/05/2017 21:45,2,0.152,ALERT,213.51,298.77,59.959,1499305503,"201051344000585","219011344069620",18.21,28.30,0,296.06,338.74,2.8,0.8,0.000,764064.5,764064.5,12706,0,0,0,L,1122011218,0,122.01,122.23,0002,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305516,2188922.00
07/05/2017 21:45,2,0.078,ALERT,213.29,298.77,59.975,1499305503,"201051344001230","219011344069620",27.06,27.80,0,296.66,334.54,2.2,0.2,0.000,755712.7,755712.7,12727,0,0,0,L,1122011218,0,122.23,121.55,0100,25,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1499305518,2188923.00
07/05/2017 21:45,2,0.098,ALERT,213.74,299.37,59.986,1499305503,"201051344000582","219011344069620",18.11,28.00,0,296.96,339.65,1.8,0.0,0.000,745050.4,745050.4,12697,0,0,0,L,1122011218,0,122.46,122.23,0002,25,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305520,2188924.00
07/05/2017 21:45,2,0.123,ALERT,213.29,298.77,59.986,1499305503,"201051344000955","219011344069620",17.53,28.30,0,296.06,337.54,2.2,0.2,0.000,764596.3,764596.3,12718,0,0,0,L,1122011218,0,121.78,122.01,0002,25,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305522,2188925.00
07/05/2017 21:45,2,0.000,ALERT,211.48,294.86,59.981,1499305503,"274151322000094","219011344069620",36.74,30.80,0,293.66,374.51,0.0,0.0,0.000,836798.9,836798.9,12942,0,0,0,L,1151911521,0,121.55,122.46,0100,27,0,0,0,0,0,0,241,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1499305523,2188926.00
07/05/2017 21:45,2,0.143,ALERT,212.83,297.57,59.986,1499305503,"201051344000579","219011344069620",18.03,29.30,0,296.36,337.24,2.6,0.6,0.000,774254.7,774254.7,12705,0,0,0,L,1122011218,0,120.88,122.23,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305525,2188927.00
07/05/2017 21:45,2,0.125,ALERT,213.29,299.37,59.981,1499305503,"201051344000890","219011344069620",17.97,28.80,0,296.96,338.44,2.3,0.3,0.000,758642.8,758642.8,12716,0,0,0,L,1122011218,0,122.46,121.33,0002,27,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305527,2188928.00
07/05/2017 21:45,2,0.107,ALERT,213.51,298.47,59.981,1499305503,"201051344000438","219011344069620",17.69,28.30,0,296.96,340.55,1.9,0.0,0.000,761162.4,761162.4,12702,0,0,0,L,1122011218,0,122.46,122.01,0002,26,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305529,2188929.00
07/05/2017 21:45,2,0.127,ACTIVE_NO_POWER,213.29,297.87,59.981,1499305503,"201051344000417","219011344069620",13.98,28.00,0,296.06,299.97,1.8,0.0,0.000,689906.8,689906.8,12730,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305530,2188930.00
07/05/2017 21:45,2,0.051,ALERT,211.70,296.06,59.975,1499305503,"274151322000083","219011344069620",17.37,30.50,0,294.26,337.54,0.9,0.0,0.000,1006274.0,1006274.0,12626,0,0,0,L,1151911521,0,121.78,122.01,0002,24,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305531,2188931.00
07/05/2017 21:45,2,0.053,ALERT,212.38,295.76,59.970,1499305503,"274151322000076","219011344069620",19.40,30.50,0,293.96,353.47,1.1,0.0,0.000,1073696.4,1073696.4,12631,0,0,0,L,1151911521,0,122.01,122.68,0002,27,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305534,2188932.00
07/05/2017 21:45,2,0.127,ALERT,212.83,297.57,59.981,1499305503,"201051344000868","219011344069620",17.24,28.50,0,296.36,337.24,2.2,0.2,0.000,754527.0,754527.0,12719,0,0,0,L,1122011218,0,121.10,122.91,0002,25,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305535,2188933.00
07/05/2017 21:45,2,0.043,ALERT,211.48,296.66,60.002,1499305503,"274151322000095","219011344069620",18.55,30.30,0,295.16,337.54,0.8,0.0,0.000,1063362.2,1063362.2,12640,0,0,0,L,1151911521,0,122.01,122.01,0002,26,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305537,2188934.00
07/05/2017 21:45,2,0.076,ACTIVE_NO_POWER,212.83,297.26,59.991,1499305503,"201051344000988","219011344069620",14.83,29.50,0,293.36,300.27,1.1,0.0,0.000,662296.6,662296.6,12701,0,0,0,L,1122011218,0,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305538,2188935.00
07/05/2017 21:45,2,0.104,ALERT,213.51,298.47,59.975,1499305503,"201051344001025","219011344069620",18.23,27.80,0,296.66,339.34,1.9,0.0,0.000,761355.3,761355.3,12711,0,0,0,L,1122011218,0,122.01,122.01,0002,24,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305540,2188936.00
07/05/2017 21:45,2,0.096,ALERT,212.83,297.26,59.986,1499305503,"201051344000458","219011344069620",17.95,30.00,0,295.76,340.25,1.8,0.0,0.000,766057.9,766057.9,12689,0,0,0,L,1122011218,0,121.33,122.46,0002,26,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305542,2188937.00
07/05/2017 21:45,2,0.096,ALERT,213.29,296.66,59.959,1499305503,"201051344000853","219011344069620",16.62,29.50,0,295.76,339.65,1.6,0.0,0.000,767090.0,767090.0,12704,0,0,0,L,1122011218,0,121.55,122.68,0002,28,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305544,2188938.00
07/05/2017 21:45,2,0.068,ALERT,213.96,298.77,59.991,1499305503,"201051344000685","219011344069620",16.66,28.00,0,296.36,339.34,1.2,0.0,0.000,761071.5,761071.5,12731,0,0,0,L,1122011218,0,123.14,122.01,0002,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305545,2188939.00
07/05/2017 21:45,2,0.068,ALERT,213.51,298.17,60.018,1499305503,"201051344000917","219011344069620",27.00,28.50,0,295.46,334.84,1.9,0.0,0.000,757735.5,757735.5,12717,0,0,0,L,1122011218,0,122.01,122.23,0100,25,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1499305547,2188940.00
07/05/2017 21:45,2,0.072,ALERT,213.51,299.07,59.986,1499305503,"201051344001145","219011344069620",27.31,27.50,0,296.36,337.24,2.0,0.0,0.000,765725.7,765725.7,12711,0,0,0,L,1122011218,0,122.23,121.78,0100,27,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499305549,2188941.00
07/05/2017 21:45,2,0.096,ALERT,213.51,297.87,59.991,1499305503,"201051344000651","219011344069620",17.53,27.80,0,295.76,339.34,1.7,0.0,0.000,754480.7,754480.7,12710,0,0,0,L,1122011218,0,122.68,121.55,0002,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305551,2188942.00
07/05/2017 21:45,2,0.037,ALERT,211.25,296.36,59.975,1499305503,"274151322000088","219011344069620",16.66,30.30,0,293.96,337.24,0.6,0.0,0.000,965182.4,965182.4,12621,0,0,0,L,1151911521,0,122.46,121.78,0002,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305552,2188943.00
07/05/2017 21:45,2,0.008,ALERT,212.16,294.56,59.975,1499305503,"274151322000068","219011344069620",37.00,31.30,0,293.36,374.21,0.0,0.0,0.000,837417.4,837417.4,12956,0,0,0,L,1151911521,0,122.01,122.23,0100,29,0,0,0,0,0,0,243,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1499305554,2188944.00
07/05/2017 21:45,2,0.141,ALERT,213.29,298.47,59.981,1499305503,"201051344001135","219011344069620",17.85,28.00,0,296.36,337.54,2.6,0.6,0.000,749931.4,749931.4,12697,0,0,0,L,1122011218,0,122.23,121.78,0002,26,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305556,2188945.00
07/05/2017 21:45,2,0.100,ALERT,212.83,297.87,60.012,1499305503,"201051344000594","219011344069620",17.91,30.50,0,295.46,336.94,1.8,0.0,0.000,769108.8,769108.8,12701,0,0,0,L,1122011218,0,121.10,122.23,0002,26,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305558,2188946.00
07/05/2017 21:45,2,0.131,ALERT,213.51,298.17,59.991,1499305503,"201051344001203","219011344069620",16.12,28.00,0,296.06,337.84,2.1,0.1,0.000,759501.0,759501.0,12736,0,0,0,L,1122011218,0,122.68,121.78,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305560,2188947.00
07/05/2017 21:45,2,0.045,ALERT,211.70,296.06,59.986,1499305503,"274151322000054","219011344069620",17.27,30.50,0,294.26,337.54,0.8,0.0,0.000,981965.9,981965.9,12604,0,0,0,L,1151911521,0,122.23,121.78,0002,27,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305562,2188948.00
07/05/2017 21:45,2,0.121,ALERT,213.06,296.66,59.991,1499305503,"201051344000867","219011344069620",16.74,30.30,0,295.46,337.84,2.1,0.1,0.000,753310.5,753310.5,12735,0,0,0,L,1122011218,0,121.55,122.46,0002,25,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305564,2188949.00
07/05/2017 21:45,2,0.084,ALERT,213.74,298.77,59.954,1499305503,"201051344001093","219011344069620",26.80,28.00,0,296.66,335.44,2.3,0.3,0.000,757661.1,757661.1,12725,0,0,0,L,1122011218,0,122.46,122.01,0100,28,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1499305566,2188950.00
07/05/2017 21:45,2,0.088,ALERT,212.83,296.96,59.986,1499305503,"201051344000900","219011344069620",15.96,28.80,0,295.46,338.44,1.4,0.0,0.000,774919.5,774919.5,12715,0,0,0,L,1122011218,0,121.33,122.68,0002,24,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305568,2188951.00
07/05/2017 21:45,2,0.104,ALERT,213.29,296.96,59.944,1499305503,"201051344000648","219011344069620",17.37,29.00,0,295.46,339.34,1.8,0.0,0.000,762729.7,762729.7,12703,0,0,0,L,1122011218,0,121.10,123.14,0002,25,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305570,2188952.00
07/05/2017 21:45,2,0.113,ALERT,213.06,297.57,59.991,1499305503,"201051344000569","219011344069620",17.29,29.80,0,296.06,337.54,2.0,0.0,0.000,776993.8,776993.8,12679,0,0,0,L,1122011218,0,120.88,122.91,0002,26,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305571,2188953.00
07/05/2017 21:45,2,0.135,ALERT,213.06,297.57,60.028,1499305503,"201051344000983","219011344069620",16.98,29.80,0,296.06,338.74,2.3,0.3,0.000,767581.8,767581.8,12707,0,0,0,L,1122011218,0,121.33,122.46,0002,28,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305573,2188954.00
07/05/2017 21:45,2,0.105,ALERT,213.06,296.96,59.996,1499305503,"201051344001158","219011344069620",16.66,30.00,0,294.86,339.65,1.8,0.0,0.000,752327.3,752327.3,12710,0,0,0,L,1122011218,0,121.10,122.46,0002,28,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305575,2188955.00
07/05/2017 21:45,2,0.086,ALERT,213.51,297.87,60.034,1499305503,"201051344000576","219011344069620",15.39,29.00,0,295.46,336.94,1.4,0.0,0.000,766889.3,766889.3,12710,0,0,0,L,1122011218,0,121.55,122.68,0002,24,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305577,2188956.00
07/05/2017 21:45,2,0.059,ALERT,211.70,295.16,60.002,1499305503,"274151322000087","219011344069620",13.38,32.00,0,293.36,336.04,0.8,0.0,0.000,956050.2,956050.2,12803,0,0,0,L,1151911521,0,122.46,122.01,0002,28,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499305578,2188957.00
07/05/2017 22:00,2,0.000,ALERT,213.06,296.66,60.007,1499306403,"201051344000645","219011344069620",0.00,28.50,0,295.16,298.77,0.0,0.0,0.000,765829.7,765829.7,12691,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306405,2188958.00
07/05/2017 22:00,2,0.000,ALERT,211.93,296.06,60.034,1499306403,"274151322000085","219011344069620",0.00,29.50,0,293.96,297.57,0.0,0.0,0.000,977534.7,977534.7,12611,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1499306407,2188959.00
07/05/2017 22:00,2,0.000,ALERT,213.06,296.06,59.996,1499306403,"201051344000633","219011344069620",0.00,28.50,0,292.76,298.17,0.0,0.0,0.000,752626.6,752626.6,12743,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306409,2188960.00
07/05/2017 22:00,2,0.000,ALERT,212.83,296.96,60.012,1499306403,"201051344000469","219011344069620",0.00,27.30,0,293.96,298.47,0.0,0.0,0.000,756114.3,756114.3,12716,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306411,2188961.00
07/05/2017 22:00,2,0.000,ALERT,212.83,298.17,60.023,1499306403,"201051344000646","219011344069620",0.00,27.30,0,295.76,306.28,0.0,0.0,0.000,751143.5,751143.5,12708,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306412,2188962.00
07/05/2017 22:00,2,0.000,ALERT,211.25,295.76,59.996,1499306403,"274151322000052","219011344069620",0.00,29.80,0,293.06,298.17,0.0,0.0,0.000,1016516.4,1016516.4,12622,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1499306414,2188963.00
07/05/2017 22:00,2,0.000,ALERT,213.06,298.47,59.986,1499306403,"201051344000585","219011344069620",0.00,27.30,0,296.06,305.98,0.0,0.0,0.000,764064.6,764064.6,12708,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306416,2188964.00
07/05/2017 22:00,2,0.000,ALERT,212.83,298.47,59.996,1499306403,"201051344001230","219011344069620",0.00,26.80,0,296.66,307.18,0.0,0.0,0.000,755712.7,755712.7,12729,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306418,2188965.00
07/05/2017 22:00,2,0.000,ALERT,213.29,298.77,60.028,1499306403,"201051344000582","219011344069620",0.00,27.30,0,296.96,306.58,0.0,0.0,0.000,745050.4,745050.4,12699,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306420,2188966.00
07/05/2017 22:00,2,0.000,ALERT,212.38,297.87,59.970,1499306403,"201051344000955","219011344069620",0.00,27.30,0,296.36,306.28,0.0,0.0,0.000,764596.3,764596.3,12720,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306422,2188967.00
07/05/2017 22:00,2,0.000,ALERT,211.70,295.46,60.028,1499306403,"274151322000094","219011344069620",0.00,29.50,0,293.36,351.67,0.0,0.0,0.000,836798.9,836798.9,12944,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1499306424,2188968.00
07/05/2017 22:00,2,0.000,ALERT,212.61,297.57,60.034,1499306403,"201051344000579","219011344069620",0.00,28.00,0,295.76,299.37,0.0,0.0,0.000,774254.8,774254.8,12707,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306426,2188969.00
07/05/2017 22:00,2,0.000,ALERT,212.83,298.47,60.002,1499306403,"201051344000890","219011344069620",0.00,27.80,0,296.96,307.18,0.0,0.0,0.000,758642.9,758642.9,12718,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306428,2188970.00
07/05/2017 22:00,2,0.000,ALERT,213.06,297.87,60.002,1499306403,"201051344000438","219011344069620",0.00,27.30,0,296.66,306.28,0.0,0.0,0.000,761162.4,761162.4,12704,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306429,2188971.00
07/05/2017 22:00,2,0.000,ALERT,213.06,297.26,60.002,1499306403,"201051344000417","219011344069620",0.00,27.30,0,296.06,305.98,0.0,0.0,0.000,689906.8,689906.8,12731,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306431,2188972.00
07/05/2017 22:00,2,0.000,ALERT,211.48,295.76,60.002,1499306403,"274151322000083","219011344069620",0.00,29.50,0,293.36,297.87,0.0,0.0,0.000,1006274.0,1006274.0,12628,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1499306433,2188973.00
07/05/2017 22:00,2,0.000,ALERT,212.16,295.46,60.028,1499306403,"274151322000076","219011344069620",0.00,29.50,0,293.36,297.87,0.0,0.0,0.000,1073696.4,1073696.4,12633,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1499306435,2188974.00
07/05/2017 22:00,2,0.000,ALERT,212.61,297.26,60.002,1499306403,"201051344000868","219011344069620",0.00,27.50,0,295.76,299.67,0.0,0.0,0.000,754527.0,754527.0,12721,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306437,2188975.00
07/05/2017 22:00,2,0.000,ALERT,211.48,296.36,60.039,1499306403,"274151322000095","219011344069620",0.00,29.50,0,294.56,298.47,0.0,0.0,0.000,1063362.2,1063362.2,12642,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1499306438,2188976.00
07/05/2017 22:00,2,0.000,ALERT,212.61,296.96,60.012,1499306403,"201051344000988","219011344069620",0.00,28.30,0,293.06,298.77,0.0,0.0,0.000,662296.6,662296.6,12702,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306440,2188977.00
07/05/2017 22:00,2,0.000,ALERT,212.83,297.26,59.996,1499306403,"201051344001025","219011344069620",0.00,26.80,0,296.06,305.98,0.0,0.0,0.000,761355.3,761355.3,12713,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306442,2188978.00
