ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 22:00,2,0.000,ALERT,212.38,296.66,59.996,1499306403,"201051344000458","219011344069620",0.00,28.50,0,295.16,299.67,0.0,0.0,0.000,766057.9,766057.9,12691,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306444,2188979.00
07/05/2017 22:00,2,0.000,ALERT,213.29,297.26,60.007,1499306403,"201051344000853","219011344069620",0.00,28.00,0,295.16,299.07,0.0,0.0,0.000,767090.0,767090.0,12706,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306446,2188980.00
07/05/2017 22:00,2,0.000,ALERT,213.29,297.87,59.996,1499306403,"201051344000685","219011344069620",0.00,27.00,0,296.36,307.18,0.0,0.0,0.000,761071.5,761071.5,12733,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306447,2188981.00
07/05/2017 22:00,2,0.000,ALERT,212.83,297.26,59.996,1499306403,"201051344000917","219011344069620",0.00,27.50,0,295.46,305.68,0.0,0.0,0.000,757735.5,757735.5,12719,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306449,2188982.00
07/05/2017 22:00,2,0.000,ALERT,213.29,298.47,60.002,1499306403,"201051344001145","219011344069620",0.00,26.50,0,296.96,307.18,0.0,0.0,0.000,765725.7,765725.7,12713,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306451,2188983.00
07/05/2017 22:00,2,0.000,ALERT,213.06,297.26,60.002,1499306403,"201051344000651","219011344069620",0.00,26.80,0,296.06,305.08,0.0,0.0,0.000,754480.7,754480.7,12712,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306453,2188984.00
07/05/2017 22:00,2,0.000,ALERT,211.03,295.76,59.996,1499306403,"274151322000088","219011344069620",0.00,29.30,0,293.66,297.87,0.0,0.0,0.000,965182.4,965182.4,12623,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1499306455,2188985.00
07/05/2017 22:00,2,0.000,ALERT,212.38,295.16,60.002,1499306403,"274151322000068","219011344069620",0.00,30.00,0,293.06,351.07,0.0,0.0,0.000,837417.4,837417.4,12958,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1499306456,2188986.00
07/05/2017 22:00,2,0.000,ALERT,212.61,297.87,60.002,1499306403,"201051344001135","219011344069620",0.00,27.00,0,296.36,305.68,0.0,0.0,0.000,749931.5,749931.5,12699,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306458,2188987.00
07/05/2017 22:00,2,0.000,ALERT,212.38,297.57,60.012,1499306403,"201051344000594","219011344069620",0.00,29.30,0,294.86,299.37,0.0,0.0,0.000,769108.8,769108.8,12703,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306460,2188988.00
07/05/2017 22:00,2,0.000,ALERT,213.29,298.17,60.018,1499306403,"201051344001203","219011344069620",0.00,27.30,0,296.36,306.88,0.0,0.0,0.000,759501.0,759501.0,12738,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306462,2188989.00
07/05/2017 22:00,2,0.000,ALERT,211.25,296.06,60.012,1499306403,"274151322000054","219011344069620",0.00,29.80,0,293.66,298.17,0.0,0.0,0.000,981965.9,981965.9,12606,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1499306464,2188990.00
07/05/2017 22:00,2,0.000,ALERT,212.83,296.96,60.012,1499306403,"201051344000867","219011344069620",0.00,28.80,0,294.86,299.37,0.0,0.0,0.000,753310.5,753310.5,12737,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306465,2188991.00
07/05/2017 22:00,2,0.000,ALERT,213.29,298.17,60.028,1499306403,"201051344001093","219011344069620",0.00,27.30,0,296.36,305.98,0.0,0.0,0.000,757661.1,757661.1,12727,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306467,2188992.00
07/05/2017 22:00,2,0.000,ALERT,212.61,297.26,59.970,1499306403,"201051344000900","219011344069620",0.00,27.50,0,295.16,298.77,0.0,0.0,0.000,774919.5,774919.5,12717,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306469,2188993.00
07/05/2017 22:00,2,0.000,ALERT,213.06,296.96,60.012,1499306403,"201051344000648","219011344069620",0.00,27.80,0,294.86,299.07,0.0,0.0,0.000,762729.7,762729.7,12705,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306471,2188994.00
07/05/2017 22:00,2,0.000,ALERT,212.83,297.87,60.023,1499306403,"201051344000569","219011344069620",0.00,28.30,0,295.76,299.67,0.0,0.0,0.000,776993.8,776993.8,12681,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306473,2188995.00
07/05/2017 22:00,2,0.000,ALERT,212.61,297.26,60.018,1499306403,"201051344000983","219011344069620",0.00,28.30,0,295.46,299.67,0.0,0.0,0.000,767581.9,767581.9,12709,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306474,2188996.00
07/05/2017 22:00,2,0.000,ALERT,212.61,296.96,60.023,1499306403,"201051344001158","219011344069620",0.00,28.30,0,294.56,298.17,0.0,0.0,0.000,752327.3,752327.3,12712,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306476,2188997.00
07/05/2017 22:00,2,0.000,ALERT,213.06,297.57,60.018,1499306403,"201051344000576","219011344069620",0.00,27.80,0,295.46,299.37,0.0,0.0,0.000,766889.3,766889.3,12712,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499306478,2188998.00
07/05/2017 22:00,2,0.000,ALERT,211.70,294.86,60.018,1499306403,"274151322000087","219011344069620",0.00,30.80,0,292.76,297.57,0.0,0.0,0.000,956050.2,956050.2,12805,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1499306480,2188999.00
07/05/2017 22:15,2,0.000,ALERT,212.61,296.66,59.996,1499307303,"201051344000645","219011344069620",0.00,27.30,0,294.86,299.37,0.0,0.0,0.000,765829.7,765829.7,12693,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307305,2189000.00
07/05/2017 22:15,2,0.000,ALERT,211.48,296.06,59.981,1499307303,"274151322000085","219011344069620",0.00,28.50,0,293.66,297.57,0.0,0.0,0.000,977534.7,977534.7,12613,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307307,2189001.00
07/05/2017 22:15,2,0.000,ALERT,213.06,296.66,59.965,1499307303,"201051344000633","219011344069620",0.00,27.30,0,293.06,298.77,0.0,0.0,0.000,752626.6,752626.6,12745,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499307308,2189002.00
07/05/2017 22:15,2,0.000,ALERT,212.38,296.66,59.965,1499307303,"201051344000469","219011344069620",0.00,26.00,0,293.96,299.07,0.0,0.0,0.000,756114.3,756114.3,12718,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307310,2189003.00
07/05/2017 22:15,2,0.000,ALERT,212.16,297.26,59.970,1499307303,"201051344000646","219011344069620",0.00,26.30,0,295.46,302.98,0.0,0.0,0.000,751143.5,751143.5,12710,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307312,2189004.00
07/05/2017 22:15,2,0.000,ALERT,211.25,296.36,59.954,1499307303,"274151322000052","219011344069620",0.00,28.80,0,293.66,297.87,0.0,0.0,0.000,1016516.4,1016516.4,12624,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307314,2189005.00
07/05/2017 22:15,2,0.000,ALERT,212.61,297.57,59.944,1499307303,"201051344000585","219011344069620",0.00,26.30,0,295.76,302.98,0.0,0.0,0.000,764064.6,764064.6,12710,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307316,2189006.00
07/05/2017 22:15,2,0.000,ALERT,212.38,297.57,59.970,1499307303,"201051344001230","219011344069620",0.00,26.00,0,296.36,303.88,0.0,0.0,0.000,755712.7,755712.7,12731,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499307317,2189007.00
07/05/2017 22:15,2,0.000,ALERT,212.83,298.47,59.965,1499307303,"201051344000582","219011344069620",0.00,26.30,0,296.96,303.88,0.0,0.0,0.000,745050.4,745050.4,12701,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307319,2189008.00
07/05/2017 22:15,2,0.000,ALERT,212.16,297.57,59.959,1499307303,"201051344000955","219011344069620",0.00,26.50,0,296.06,303.28,0.0,0.0,0.000,764596.3,764596.3,12722,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307321,2189009.00
07/05/2017 22:15,2,0.000,ALERT,211.70,295.76,59.959,1499307303,"274151322000094","219011344069620",0.00,28.50,0,293.36,296.96,0.0,0.0,0.000,836798.9,836798.9,12946,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307323,2189010.00
07/05/2017 22:15,2,0.000,ALERT,212.61,298.17,59.996,1499307303,"201051344000579","219011344069620",0.00,27.00,0,295.46,299.97,0.0,0.0,0.000,774254.8,774254.8,12709,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307325,2189011.00
07/05/2017 22:15,2,0.000,ALERT,212.38,298.17,59.949,1499307303,"201051344000890","219011344069620",0.00,26.80,0,296.66,304.18,0.0,0.0,0.000,758642.9,758642.9,12720,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307326,2189012.00
07/05/2017 22:15,2,0.000,ALERT,212.83,297.87,59.970,1499307303,"201051344000438","219011344069620",0.00,26.30,0,295.76,303.28,0.0,0.0,0.000,761162.4,761162.4,12706,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499307328,2189013.00
07/05/2017 22:15,2,0.000,ALERT,212.83,297.26,59.970,1499307303,"201051344000417","219011344069620",0.00,26.30,0,295.46,299.07,0.0,0.0,0.000,689906.8,689906.8,12733,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307330,2189014.00
07/05/2017 22:15,2,0.000,ALERT,211.25,295.46,59.959,1499307303,"274151322000083","219011344069620",0.00,28.30,0,294.26,297.87,0.0,0.0,0.000,1006274.0,1006274.0,12630,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307332,2189015.00
07/05/2017 22:15,2,0.000,ALERT,211.93,295.76,59.959,1499307303,"274151322000076","219011344069620",0.00,28.50,0,293.66,297.87,0.0,0.0,0.000,1073696.4,1073696.4,12635,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307334,2189016.00
07/05/2017 22:15,2,0.000,ALERT,212.38,297.87,59.965,1499307303,"201051344000868","219011344069620",0.00,26.50,0,295.46,300.27,0.0,0.0,0.000,754527.0,754527.0,12723,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499307336,2189017.00
07/05/2017 22:15,2,0.000,ALERT,211.48,297.26,59.986,1499307303,"274151322000095","219011344069620",0.00,28.30,0,294.86,298.17,0.0,0.0,0.000,1063362.2,1063362.2,12644,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499307337,2189018.00
07/05/2017 22:15,2,0.000,ALERT,212.61,297.87,59.981,1499307303,"201051344000988","219011344069620",0.00,27.00,0,292.46,299.37,0.0,0.0,0.000,662296.6,662296.6,12704,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307339,2189019.00
07/05/2017 22:15,2,0.000,ALERT,212.38,297.26,59.975,1499307303,"201051344001025","219011344069620",0.00,26.00,0,295.46,300.27,0.0,0.0,0.000,761355.3,761355.3,12715,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499307341,2189020.00
07/05/2017 22:15,2,0.000,ALERT,212.61,297.57,59.996,1499307303,"201051344000458","219011344069620",0.00,27.30,0,295.16,300.27,0.0,0.0,0.000,766057.9,766057.9,12693,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307343,2189021.00
07/05/2017 22:15,2,0.000,ALERT,213.06,297.57,59.970,1499307303,"201051344000853","219011344069620",0.00,26.80,0,295.46,299.67,0.0,0.0,0.000,767090.0,767090.0,12708,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307345,2189022.00
07/05/2017 22:15,2,0.000,ALERT,212.83,297.57,59.981,1499307303,"201051344000685","219011344069620",0.00,26.30,0,295.76,299.37,0.0,0.0,0.000,761071.5,761071.5,12735,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499307347,2189023.00
07/05/2017 22:15,2,0.000,ALERT,212.83,297.57,59.970,1499307303,"201051344000917","219011344069620",0.00,26.80,0,294.86,299.07,0.0,0.0,0.000,757735.5,757735.5,12721,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499307349,2189024.00
07/05/2017 22:15,2,0.000,ALERT,212.83,298.17,59.949,1499307303,"201051344001145","219011344069620",0.00,25.80,0,296.66,300.57,0.0,0.0,0.000,765725.7,765725.7,12715,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499307350,2189025.00
07/05/2017 22:15,2,0.000,ALERT,212.61,296.66,59.981,1499307303,"201051344000651","219011344069620",0.00,25.80,0,295.46,299.07,0.0,0.0,0.000,754480.7,754480.7,12714,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307352,2189026.00
07/05/2017 22:15,2,0.000,ALERT,211.03,296.06,59.970,1499307303,"274151322000088","219011344069620",0.00,28.30,0,293.96,297.57,0.0,0.0,0.000,965182.4,965182.4,12625,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307354,2189027.00
07/05/2017 22:15,2,0.000,ALERT,212.16,295.16,59.970,1499307303,"274151322000068","219011344069620",0.00,29.00,0,293.66,296.66,0.0,0.0,0.000,837417.4,837417.4,12960,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307356,2189028.00
07/05/2017 22:15,2,0.000,ALERT,211.93,296.96,59.965,1499307303,"201051344001135","219011344069620",0.00,26.00,0,296.06,299.97,0.0,0.0,0.000,749931.5,749931.5,12701,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307357,2189029.00
07/05/2017 22:15,2,0.000,ALERT,212.38,298.47,59.981,1499307303,"201051344000594","219011344069620",0.00,28.00,0,294.86,299.97,0.0,0.0,0.000,769108.8,769108.8,12705,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307359,2189030.00
07/05/2017 22:15,2,0.000,ALERT,212.61,297.26,59.959,1499307303,"201051344001203","219011344069620",0.00,26.30,0,296.06,301.47,0.0,0.0,0.000,759501.0,759501.0,12740,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307361,2189031.00
07/05/2017 22:15,2,0.000,ALERT,211.25,296.06,59.996,1499307303,"274151322000054","219011344069620",0.00,28.80,0,293.96,297.87,0.0,0.0,0.000,981965.9,981965.9,12608,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307363,2189032.00
07/05/2017 22:15,2,0.000,ALERT,212.83,297.87,59.981,1499307303,"201051344000867","219011344069620",0.00,27.80,0,294.86,299.97,0.0,0.0,0.000,753310.5,753310.5,12739,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499307365,2189033.00
07/05/2017 22:15,2,0.000,ALERT,212.61,297.87,59.981,1499307303,"201051344001093","219011344069620",0.00,26.50,0,296.06,299.67,0.0,0.0,0.000,757661.1,757661.1,12729,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499307366,2189034.00
07/05/2017 22:15,2,0.000,ALERT,212.38,297.57,59.938,1499307303,"201051344000900","219011344069620",0.00,26.50,0,295.16,299.37,0.0,0.0,0.000,774919.5,774919.5,12719,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307368,2189035.00
07/05/2017 22:15,2,0.000,ALERT,212.83,296.96,60.007,1499307303,"201051344000648","219011344069620",0.00,26.50,0,294.86,299.67,0.0,0.0,0.000,762729.7,762729.7,12707,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307370,2189036.00
07/05/2017 22:15,2,0.000,ALERT,212.38,297.87,59.981,1499307303,"201051344000569","219011344069620",0.00,27.00,0,295.76,300.27,0.0,0.0,0.000,776993.8,776993.8,12683,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307372,2189037.00
07/05/2017 22:15,2,0.000,ALERT,212.61,297.87,60.007,1499307303,"201051344000983","219011344069620",0.00,27.00,0,295.76,299.97,0.0,0.0,0.000,767581.9,767581.9,12711,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307374,2189038.00
07/05/2017 22:15,2,0.000,ALERT,212.61,296.96,59.975,1499307303,"201051344001158","219011344069620",0.00,27.00,0,294.56,299.07,0.0,0.0,0.000,752327.3,752327.3,12714,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307375,2189039.00
07/05/2017 22:15,2,0.000,ALERT,212.83,297.87,59.975,1499307303,"201051344000576","219011344069620",0.00,26.50,0,295.46,299.67,0.0,0.0,0.000,766889.3,766889.3,12714,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307377,2189040.00
07/05/2017 22:15,2,0.000,ALERT,211.48,296.06,59.975,1499307303,"274151322000087","219011344069620",0.00,29.80,0,293.36,297.26,0.0,0.0,0.000,956050.2,956050.2,12807,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499307379,2189041.00
07/05/2017 22:30,2,0.000,ALERT,212.83,296.96,59.970,1499308204,"201051344000645","219011344069620",0.00,26.50,0,294.56,299.07,0.0,0.0,0.000,765829.7,765829.7,12695,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308206,2189042.00
07/05/2017 22:30,2,0.000,ALERT,211.48,295.76,60.002,1499308204,"274151322000085","219011344069620",0.00,27.50,0,293.06,298.47,0.0,0.0,0.000,977534.7,977534.7,12615,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308208,2189043.00
07/05/2017 22:30,2,0.000,ALERT,212.83,296.66,59.996,1499308204,"201051344000633","219011344069620",0.00,26.30,0,293.06,298.47,0.0,0.0,0.000,752626.6,752626.6,12747,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308210,2189044.00
07/05/2017 22:30,2,0.000,ALERT,212.38,296.96,59.996,1499308204,"201051344000469","219011344069620",0.00,25.30,0,293.66,298.77,0.0,0.0,0.000,756114.3,756114.3,12720,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308211,2189045.00
07/05/2017 22:30,2,0.000,ALERT,212.16,297.26,59.986,1499308204,"201051344000646","219011344069620",0.00,25.50,0,294.86,299.07,0.0,0.0,0.000,751143.5,751143.5,12712,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308213,2189046.00
07/05/2017 22:30,2,0.000,ALERT,211.03,296.66,60.023,1499308204,"274151322000052","219011344069620",0.00,27.80,0,293.06,298.17,0.0,0.0,0.000,1016516.4,1016516.4,12626,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308215,2189047.00
07/05/2017 22:30,2,0.000,ALERT,212.83,298.17,60.002,1499308204,"201051344000585","219011344069620",0.00,25.50,0,294.86,299.37,0.0,0.0,0.000,764064.6,764064.6,12712,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308217,2189048.00
07/05/2017 22:30,2,0.000,ALERT,212.38,297.87,59.991,1499308204,"201051344001230","219011344069620",0.00,25.30,0,295.76,299.67,0.0,0.0,0.000,755712.7,755712.7,12733,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308219,2189049.00
07/05/2017 22:30,2,0.000,ALERT,213.06,298.77,59.996,1499308204,"201051344000582","219011344069620",0.00,25.50,0,296.06,299.97,0.0,0.0,0.000,745050.4,745050.4,12703,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308220,2189050.00
07/05/2017 22:30,2,0.000,ALERT,212.38,298.17,59.991,1499308204,"201051344000955","219011344069620",0.00,25.80,0,295.46,299.37,0.0,0.0,0.000,764596.3,764596.3,12724,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308222,2189051.00
07/05/2017 22:30,2,0.000,ALERT,211.25,295.16,60.018,1499308204,"274151322000094","219011344069620",0.00,27.80,0,293.06,297.87,0.0,0.0,0.000,836798.9,836798.9,12948,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308224,2189052.00
07/05/2017 22:30,2,0.000,ALERT,212.38,297.87,59.996,1499308204,"201051344000579","219011344069620",0.00,26.00,0,296.36,299.97,0.0,0.0,0.000,774254.8,774254.8,12711,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308226,2189053.00
07/05/2017 22:30,2,0.000,ALERT,212.83,298.77,60.007,1499308204,"201051344000890","219011344069620",0.00,26.00,0,296.36,300.57,0.0,0.0,0.000,758642.9,758642.9,12722,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308227,2189054.00
07/05/2017 22:30,2,0.000,ALERT,212.61,297.87,59.965,1499308204,"201051344000438","219011344069620",0.00,25.30,0,296.06,299.67,0.0,0.0,0.000,761162.4,761162.4,12708,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308229,2189055.00
07/05/2017 22:30,2,0.000,ALERT,212.83,297.26,60.012,1499308204,"201051344000417","219011344069620",0.00,25.50,0,295.16,298.77,0.0,0.0,0.000,689906.8,689906.8,12735,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308231,2189056.00
07/05/2017 22:30,2,0.000,ALERT,211.25,296.36,60.023,1499308204,"274151322000083","219011344069620",0.00,27.50,0,293.66,298.47,0.0,0.0,0.000,1006274.0,1006274.0,12632,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308233,2189057.00
07/05/2017 22:30,2,0.000,ALERT,211.93,295.76,59.965,1499308204,"274151322000076","219011344069620",0.00,27.80,0,293.06,297.87,0.0,0.0,0.000,1073696.4,1073696.4,12637,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308235,2189058.00
07/05/2017 22:30,2,0.000,ALERT,212.61,298.17,60.012,1499308204,"201051344000868","219011344069620",0.00,25.50,0,295.76,299.97,0.0,0.0,0.000,754527.0,754527.0,12725,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308236,2189059.00
07/05/2017 22:30,2,0.000,ALERT,211.70,297.57,60.002,1499308204,"274151322000095","219011344069620",0.00,27.50,0,294.56,299.07,0.0,0.0,0.000,1063362.2,1063362.2,12646,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308238,2189060.00
07/05/2017 22:30,2,0.000,ALERT,212.38,297.57,60.002,1499308204,"201051344000988","219011344069620",0.00,26.00,0,293.36,299.07,0.0,0.0,0.000,662296.6,662296.6,12706,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499308240,2189061.00
07/05/2017 22:30,2,0.000,ALERT,212.61,297.87,60.012,1499308204,"201051344001025","219011344069620",0.00,25.30,0,295.16,299.97,0.0,0.0,0.000,761355.3,761355.3,12717,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308242,2189062.00
07/05/2017 22:30,2,0.000,ALERT,212.61,297.87,60.007,1499308204,"201051344000458","219011344069620",0.00,26.50,0,295.76,299.97,0.0,0.0,0.000,766057.9,766057.9,12695,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499308244,2189063.00
07/05/2017 22:30,2,0.000,ALERT,213.06,297.57,60.002,1499308204,"201051344000853","219011344069620",0.00,25.80,0,295.76,299.67,0.0,0.0,0.000,767090.0,767090.0,12710,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308245,2189064.00
07/05/2017 22:30,2,0.000,ALERT,213.06,297.87,60.002,1499308204,"201051344000685","219011344069620",0.00,25.30,0,295.46,299.37,0.0,0.0,0.000,761071.5,761071.5,12737,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308247,2189065.00
07/05/2017 22:30,2,0.000,ALERT,212.61,297.26,59.996,1499308204,"201051344000917","219011344069620",0.00,26.00,0,294.26,299.07,0.0,0.0,0.000,757735.5,757735.5,12723,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499308249,2189066.00
07/05/2017 22:30,2,0.000,ALERT,212.83,298.17,59.981,1499308204,"201051344001145","219011344069620",0.00,25.00,0,296.36,300.27,0.0,0.0,0.000,765725.7,765725.7,12717,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308251,2189067.00
07/05/2017 22:30,2,0.000,ALERT,213.06,297.57,59.996,1499308204,"201051344000651","219011344069620",0.00,25.00,0,295.16,299.07,0.0,0.0,0.000,754480.7,754480.7,12716,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308253,2189068.00
07/05/2017 22:30,2,0.000,ALERT,211.25,296.66,59.986,1499308204,"274151322000088","219011344069620",0.00,27.30,0,293.66,298.17,0.0,0.0,0.000,965182.4,965182.4,12627,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499308255,2189069.00
07/05/2017 22:30,2,0.000,ALERT,212.16,295.16,59.986,1499308204,"274151322000068","219011344069620",0.00,28.30,0,292.76,297.26,0.0,0.0,0.000,837417.4,837417.4,12962,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308256,2189070.00
07/05/2017 22:30,2,0.000,ALERT,212.38,297.87,59.991,1499308204,"201051344001135","219011344069620",0.00,25.30,0,295.76,299.97,0.0,0.0,0.000,749931.5,749931.5,12703,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308258,2189071.00
07/05/2017 22:30,2,0.000,ALERT,212.61,298.47,59.991,1499308204,"201051344000594","219011344069620",0.00,27.00,0,295.46,299.67,0.0,0.0,0.000,769108.8,769108.8,12707,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499308260,2189072.00
07/05/2017 22:30,2,0.000,ALERT,212.83,297.57,60.002,1499308204,"201051344001203","219011344069620",0.00,25.50,0,295.76,301.17,0.0,0.0,0.000,759501.0,759501.0,12742,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308262,2189073.00
07/05/2017 22:30,2,0.000,ALERT,211.48,296.96,59.991,1499308204,"274151322000054","219011344069620",0.00,27.80,0,293.66,298.47,0.0,0.0,0.000,981965.9,981965.9,12610,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308264,2189074.00
07/05/2017 22:30,2,0.000,ALERT,212.83,297.26,60.023,1499308204,"201051344000867","219011344069620",0.00,26.80,0,295.46,299.97,0.0,0.0,0.000,753310.5,753310.5,12741,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308266,2189075.00
07/05/2017 22:30,2,0.000,ALERT,212.83,298.47,59.981,1499308204,"201051344001093","219011344069620",0.00,25.50,0,295.76,299.37,0.0,0.0,0.000,757661.1,757661.1,12731,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308267,2189076.00
07/05/2017 22:30,2,0.000,ALERT,212.61,297.57,59.996,1499308204,"201051344000900","219011344069620",0.00,25.80,0,295.46,299.37,0.0,0.0,0.000,774919.5,774919.5,12721,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308269,2189077.00
07/05/2017 22:30,2,0.000,ALERT,212.61,296.66,59.959,1499308204,"201051344000648","219011344069620",0.00,25.80,0,295.46,299.37,0.0,0.0,0.000,762729.7,762729.7,12709,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308271,2189078.00
07/05/2017 22:30,2,0.000,ALERT,212.61,297.87,59.991,1499308204,"201051344000569","219011344069620",0.00,26.30,0,296.06,299.97,0.0,0.0,0.000,776993.8,776993.8,12685,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308273,2189079.00
07/05/2017 22:30,2,0.000,ALERT,212.61,297.87,60.034,1499308204,"201051344000983","219011344069620",0.00,26.30,0,295.76,299.97,0.0,0.0,0.000,767581.9,767581.9,12713,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308275,2189080.00
07/05/2017 22:30,2,0.000,ALERT,212.61,296.96,59.991,1499308204,"201051344001158","219011344069620",0.00,26.00,0,294.56,298.77,0.0,0.0,0.000,752327.3,752327.3,12716,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308276,2189081.00
07/05/2017 22:30,2,0.000,ALERT,213.06,298.17,59.991,1499308204,"201051344000576","219011344069620",0.00,25.80,0,295.46,299.37,0.0,0.0,0.000,766889.3,766889.3,12716,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308278,2189082.00
07/05/2017 22:30,2,0.000,ALERT,211.70,296.66,59.991,1499308204,"274151322000087","219011344069620",0.00,28.80,0,292.76,297.87,0.0,0.0,0.000,956050.2,956050.2,12809,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499308280,2189083.00
07/05/2017 22:45,2,0.000,ALERT,213.06,297.26,60.034,1499309103,"201051344000645","219011344069620",0.00,25.80,0,294.86,299.37,0.0,0.0,0.000,765829.7,765829.7,12697,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309105,2189084.00
07/05/2017 22:45,2,0.000,ALERT,211.70,295.76,60.023,1499309103,"274151322000085","219011344069620",0.00,27.00,0,293.66,298.17,0.0,0.0,0.000,977534.7,977534.7,12617,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309107,2189085.00
07/05/2017 22:45,2,0.000,ALERT,213.29,297.26,60.002,1499309103,"201051344000633","219011344069620",0.00,25.30,0,293.66,299.07,0.0,0.0,0.000,752626.6,752626.6,12749,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309109,2189086.00
07/05/2017 22:45,2,0.000,ALERT,212.83,297.57,59.996,1499309103,"201051344000469","219011344069620",0.00,24.50,0,293.66,299.07,0.0,0.0,0.000,756114.3,756114.3,12722,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499309110,2189087.00
07/05/2017 22:45,2,0.000,ALERT,212.38,297.87,60.012,1499309103,"201051344000646","219011344069620",0.00,24.80,0,295.16,299.67,0.0,0.0,0.000,751143.5,751143.5,12714,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499309112,2189088.00
07/05/2017 22:45,2,0.000,ALERT,211.48,296.36,59.975,1499309103,"274151322000052","219011344069620",0.00,27.00,0,293.36,298.47,0.0,0.0,0.000,1016516.4,1016516.4,12628,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309114,2189089.00
07/05/2017 22:45,2,0.000,ALERT,213.06,298.47,60.012,1499309103,"201051344000585","219011344069620",0.00,25.00,0,295.46,299.97,0.0,0.0,0.000,764064.6,764064.6,12714,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309116,2189090.00
07/05/2017 22:45,2,0.000,ALERT,212.61,298.47,59.975,1499309103,"201051344001230","219011344069620",0.00,24.50,0,295.76,299.97,0.0,0.0,0.000,755712.7,755712.7,12735,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309118,2189091.00
07/05/2017 22:45,2,0.000,ALERT,213.29,299.07,60.012,1499309103,"201051344000582","219011344069620",0.00,24.80,0,296.66,300.57,0.0,0.0,0.000,745050.4,745050.4,12705,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309119,2189092.00
07/05/2017 22:45,2,0.000,ALERT,212.38,298.17,60.002,1499309103,"201051344000955","219011344069620",0.00,25.00,0,296.06,299.67,0.0,0.0,0.000,764596.3,764596.3,12726,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309121,2189093.00
07/05/2017 22:45,2,0.000,ALERT,211.93,295.76,59.996,1499309103,"274151322000094","219011344069620",0.00,27.00,0,293.36,297.57,0.0,0.0,0.000,836798.9,836798.9,12950,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309123,2189094.00
07/05/2017 22:45,2,0.000,ALERT,212.61,298.17,60.002,1499309103,"201051344000579","219011344069620",0.00,25.30,0,296.36,300.27,0.0,0.0,0.000,774254.8,774254.8,12713,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499309125,2189095.00
07/05/2017 22:45,2,0.000,ALERT,212.61,298.47,59.991,1499309103,"201051344000890","219011344069620",0.00,25.30,0,296.36,301.17,0.0,0.0,0.000,758642.9,758642.9,12724,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309127,2189096.00
07/05/2017 22:45,2,0.000,ALERT,212.83,298.17,60.007,1499309103,"201051344000438","219011344069620",0.00,24.80,0,296.06,300.27,0.0,0.0,0.000,761162.4,761162.4,12710,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309128,2189097.00
07/05/2017 22:45,2,0.000,ALERT,213.06,297.87,60.002,1499309103,"201051344000417","219011344069620",0.00,25.00,0,295.16,299.07,0.0,0.0,0.000,689906.8,689906.8,12737,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309130,2189098.00
07/05/2017 22:45,2,0.000,ALERT,211.48,295.76,59.975,1499309103,"274151322000083","219011344069620",0.00,26.50,0,293.96,298.47,0.0,0.0,0.000,1006274.0,1006274.0,12634,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499309132,2189099.00
07/05/2017 22:45,2,0.000,ALERT,212.38,296.66,60.034,1499309103,"274151322000076","219011344069620",0.00,27.00,0,293.36,298.17,0.0,0.0,0.000,1073696.4,1073696.4,12639,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309134,2189100.00
07/05/2017 22:45,2,0.000,ALERT,212.38,297.87,60.007,1499309103,"201051344000868","219011344069620",0.00,25.30,0,296.06,300.27,0.0,0.0,0.000,754527.0,754527.0,12727,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499309136,2189101.00
07/05/2017 22:45,2,0.000,ALERT,211.70,296.66,60.002,1499309103,"274151322000095","219011344069620",0.00,26.80,0,294.86,298.77,0.0,0.0,0.000,1063362.2,1063362.2,12648,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499309138,2189102.00
07/05/2017 22:45,2,0.000,ALERT,212.83,297.87,60.012,1499309103,"201051344000988","219011344069620",0.00,25.30,0,293.36,299.37,0.0,0.0,0.000,662296.6,662296.6,12708,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309139,2189103.00
07/05/2017 22:45,2,0.000,ALERT,212.61,297.57,59.981,1499309103,"201051344001025","219011344069620",0.00,24.50,0,295.76,300.57,0.0,0.0,0.000,761355.3,761355.3,12719,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309141,2189104.00
07/05/2017 22:45,2,0.000,ALERT,212.61,297.87,60.002,1499309103,"201051344000458","219011344069620",0.00,25.80,0,295.76,300.57,0.0,0.0,0.000,766057.9,766057.9,12697,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309143,2189105.00
07/05/2017 22:45,2,0.000,ALERT,213.51,297.87,60.039,1499309103,"201051344000853","219011344069620",0.00,25.30,0,295.76,299.97,0.0,0.0,0.000,767090.0,767090.0,12712,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309145,2189106.00
07/05/2017 22:45,2,0.000,ALERT,213.06,298.17,59.991,1499309103,"201051344000685","219011344069620",0.00,24.80,0,295.76,299.97,0.0,0.0,0.000,761071.5,761071.5,12739,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309147,2189107.00
07/05/2017 22:45,2,0.000,ALERT,212.83,297.57,59.996,1499309103,"201051344000917","219011344069620",0.00,25.30,0,294.86,299.37,0.0,0.0,0.000,757735.5,757735.5,12725,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309148,2189108.00
07/05/2017 22:45,2,0.000,ALERT,213.51,299.07,60.012,1499309103,"201051344001145","219011344069620",0.00,24.30,0,296.36,300.87,0.0,0.0,0.000,765725.7,765725.7,12719,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309150,2189109.00
07/05/2017 22:45,2,0.000,ALERT,212.83,297.26,59.965,1499309103,"201051344000651","219011344069620",0.00,24.50,0,295.76,299.37,0.0,0.0,0.000,754480.7,754480.7,12718,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309152,2189110.00
07/05/2017 22:45,2,0.000,ALERT,211.48,296.06,60.028,1499309103,"274151322000088","219011344069620",0.00,26.80,0,293.66,298.47,0.0,0.0,0.000,965182.4,965182.4,12629,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309154,2189111.00
07/05/2017 22:45,2,0.000,ALERT,212.38,295.76,59.996,1499309103,"274151322000068","219011344069620",0.00,27.50,0,293.06,297.26,0.0,0.0,0.000,837417.4,837417.4,12964,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309156,2189112.00
07/05/2017 22:45,2,0.000,ALERT,212.61,298.17,60.007,1499309103,"201051344001135","219011344069620",0.00,24.80,0,296.06,300.27,0.0,0.0,0.000,749931.5,749931.5,12705,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309158,2189113.00
07/05/2017 22:45,2,0.000,ALERT,212.61,298.47,60.039,1499309103,"201051344000594","219011344069620",0.00,26.30,0,295.46,300.27,0.0,0.0,0.000,769108.8,769108.8,12709,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309160,2189114.00
07/05/2017 22:45,2,0.000,ALERT,213.06,297.87,60.002,1499309103,"201051344001203","219011344069620",0.00,24.80,0,296.06,301.77,0.0,0.0,0.000,759501.0,759501.0,12744,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309161,2189115.00
07/05/2017 22:45,2,0.000,ALERT,211.48,296.66,59.965,1499309103,"274151322000054","219011344069620",0.00,27.30,0,293.66,298.77,0.0,0.0,0.000,981965.9,981965.9,12612,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309163,2189116.00
07/05/2017 22:45,2,0.000,ALERT,213.06,297.87,60.007,1499309103,"201051344000867","219011344069620",0.00,26.00,0,295.16,299.97,0.0,0.0,0.000,753310.5,753310.5,12743,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309165,2189117.00
07/05/2017 22:45,2,0.000,ALERT,212.83,298.17,59.981,1499309103,"201051344001093","219011344069620",0.00,25.00,0,296.06,299.67,0.0,0.0,0.000,757661.1,757661.1,12733,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499309167,2189118.00
07/05/2017 22:45,2,0.000,ALERT,212.83,297.87,60.007,1499309103,"201051344000900","219011344069620",0.00,25.00,0,295.46,299.67,0.0,0.0,0.000,774919.5,774919.5,12723,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309169,2189119.00
07/05/2017 22:45,2,0.000,ALERT,213.06,297.26,60.007,1499309103,"201051344000648","219011344069620",0.00,25.00,0,295.16,299.97,0.0,0.0,0.000,762729.7,762729.7,12711,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309170,2189120.00
07/05/2017 22:45,2,0.000,ALERT,212.61,297.87,59.996,1499309103,"201051344000569","219011344069620",0.00,25.50,0,296.06,300.27,0.0,0.0,0.000,776993.8,776993.8,12687,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309172,2189121.00
07/05/2017 22:45,2,0.000,ALERT,212.61,297.57,60.002,1499309103,"201051344000983","219011344069620",0.00,25.50,0,295.46,300.27,0.0,0.0,0.000,767581.9,767581.9,12715,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309174,2189122.00
