ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2017 22:45,2,0.000,ALERT,212.83,297.57,60.007,1499309103,"201051344001158","219011344069620",0.00,25.30,0,294.86,299.07,0.0,0.0,0.000,752327.3,752327.3,12718,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309176,2189123.00
07/05/2017 22:45,2,0.000,ALERT,213.06,297.87,60.002,1499309103,"201051344000576","219011344069620",0.00,25.30,0,295.76,299.67,0.0,0.0,0.000,766889.3,766889.3,12718,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309178,2189124.00
07/05/2017 22:45,2,0.000,ALERT,211.70,295.46,59.996,1499309103,"274151322000087","219011344069620",0.00,28.00,0,293.36,297.87,0.0,0.0,0.000,956050.2,956050.2,12811,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499309179,2189125.00
07/05/2017 23:00,2,0.000,ALERT,213.51,298.17,59.986,1499310003,"201051344000645","219011344069620",0.00,25.30,0,295.46,300.27,0.0,0.0,0.000,765829.7,765829.7,12699,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310005,2189126.00
07/05/2017 23:00,2,0.000,ALERT,212.61,296.96,59.991,1499310003,"274151322000085","219011344069620",0.00,26.30,0,294.26,298.17,0.0,0.0,0.000,977534.7,977534.7,12619,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310007,2189127.00
07/05/2017 23:00,2,0.000,ALERT,213.96,298.17,59.986,1499310003,"201051344000633","219011344069620",0.00,24.80,0,293.66,299.37,0.0,0.0,0.000,752626.6,752626.6,12751,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310009,2189128.00
07/05/2017 23:00,2,0.000,ALERT,213.29,298.17,59.944,1499310003,"201051344000469","219011344069620",0.00,24.30,0,294.56,299.37,0.0,0.0,0.000,756114.3,756114.3,12724,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310011,2189129.00
07/05/2017 23:00,2,0.000,ALERT,213.06,298.47,59.991,1499310003,"201051344000646","219011344069620",0.00,24.30,0,295.46,299.97,0.0,0.0,0.000,751143.5,751143.5,12716,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310013,2189130.00
07/05/2017 23:00,2,0.000,ALERT,212.16,296.06,59.991,1499310003,"274151322000052","219011344069620",0.00,26.50,0,294.26,298.47,0.0,0.0,0.000,1016516.4,1016516.4,12630,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310014,2189131.00
07/05/2017 23:00,2,0.000,ALERT,213.29,298.47,60.023,1499310003,"201051344000585","219011344069620",0.00,24.50,0,295.16,300.27,0.0,0.0,0.000,764064.6,764064.6,12716,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310016,2189132.00
07/05/2017 23:00,2,0.000,ALERT,213.06,298.77,59.986,1499310003,"201051344001230","219011344069620",0.00,24.00,0,296.06,300.27,0.0,0.0,0.000,755712.7,755712.7,12737,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310018,2189133.00
07/05/2017 23:00,2,0.000,ALERT,213.74,299.37,59.991,1499310003,"201051344000582","219011344069620",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,745050.4,745050.4,12707,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310020,2189134.00
07/05/2017 23:00,2,0.000,ALERT,212.83,298.17,59.986,1499310003,"201051344000955","219011344069620",0.00,24.50,0,296.06,299.97,0.0,0.0,0.000,764596.3,764596.3,12728,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310022,2189135.00
07/05/2017 23:00,2,0.000,ALERT,212.83,296.66,59.996,1499310003,"274151322000094","219011344069620",0.00,26.30,0,293.96,297.57,0.0,0.0,0.000,836798.9,836798.9,12952,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310023,2189136.00
07/05/2017 23:00,2,0.000,ALERT,213.06,299.07,59.996,1499310003,"201051344000579","219011344069620",0.00,25.00,0,296.36,300.87,0.0,0.0,0.000,774254.8,774254.8,12715,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310025,2189137.00
07/05/2017 23:00,2,0.000,ALERT,213.06,298.77,59.975,1499310003,"201051344000890","219011344069620",0.00,24.80,0,296.36,301.17,0.0,0.0,0.000,758642.9,758642.9,12726,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310027,2189138.00
07/05/2017 23:00,2,0.000,ALERT,213.51,298.77,59.996,1499310003,"201051344000438","219011344069620",0.00,24.30,0,296.66,300.27,0.0,0.0,0.000,761162.4,761162.4,12712,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310029,2189139.00
07/05/2017 23:00,2,0.000,ALERT,213.51,298.47,59.991,1499310003,"201051344000417","219011344069620",0.00,24.50,0,295.76,299.37,0.0,0.0,0.000,689906.8,689906.8,12739,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310030,2189140.00
07/05/2017 23:00,2,0.000,ALERT,212.38,296.96,60.018,1499310003,"274151322000083","219011344069620",0.00,26.00,0,294.86,298.77,0.0,0.0,0.000,1006274.0,1006274.0,12636,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310032,2189141.00
07/05/2017 23:00,2,0.000,ALERT,213.06,296.36,59.991,1499310003,"274151322000076","219011344069620",0.00,26.30,0,293.96,298.47,0.0,0.0,0.000,1073696.4,1073696.4,12641,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310034,2189142.00
07/05/2017 23:00,2,0.000,ALERT,213.29,299.37,59.959,1499310003,"201051344000868","219011344069620",0.00,24.80,0,296.36,301.17,0.0,0.0,0.000,754527.0,754527.0,12729,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310036,2189143.00
07/05/2017 23:00,2,0.000,ALERT,212.38,297.87,60.039,1499310003,"274151322000095","219011344069620",0.00,26.00,0,295.46,299.07,0.0,0.0,0.000,1063362.2,1063362.2,12650,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310038,2189144.00
07/05/2017 23:00,2,0.000,ALERT,213.29,298.77,60.007,1499310003,"201051344000988","219011344069620",0.00,25.00,0,293.36,299.97,0.0,0.0,0.000,662296.6,662296.6,12710,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310040,2189145.00
07/05/2017 23:00,2,0.000,ALERT,213.06,297.57,59.970,1499310003,"201051344001025","219011344069620",0.00,24.00,0,295.76,300.57,0.0,0.0,0.000,761355.3,761355.3,12721,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310041,2189146.00
07/05/2017 23:00,2,0.000,ALERT,213.29,299.07,60.012,1499310003,"201051344000458","219011344069620",0.00,25.50,0,295.76,301.17,0.0,0.0,0.000,766057.9,766057.9,12699,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310043,2189147.00
07/05/2017 23:00,2,0.000,ALERT,213.74,298.17,59.996,1499310003,"201051344000853","219011344069620",0.00,24.80,0,295.76,300.57,0.0,0.0,0.000,767090.0,767090.0,12714,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310045,2189148.00
07/05/2017 23:00,2,0.000,ALERT,213.74,298.77,60.012,1499310003,"201051344000685","219011344069620",0.00,24.30,0,296.36,299.97,0.0,0.0,0.000,761071.5,761071.5,12741,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310047,2189149.00
07/05/2017 23:00,2,0.000,ALERT,213.51,298.17,60.002,1499310003,"201051344000917","219011344069620",0.00,25.00,0,294.86,299.67,0.0,0.0,0.000,757735.5,757735.5,12727,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310049,2189150.00
07/05/2017 23:00,2,0.000,ALERT,213.51,298.77,60.028,1499310003,"201051344001145","219011344069620",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,765725.7,765725.7,12721,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310051,2189151.00
07/05/2017 23:00,2,0.000,ALERT,213.51,298.47,60.002,1499310003,"201051344000651","219011344069620",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,754480.7,754480.7,12720,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310053,2189152.00
07/05/2017 23:00,2,0.000,ALERT,211.70,296.96,59.996,1499310003,"274151322000088","219011344069620",0.00,26.00,0,294.56,298.47,0.0,0.0,0.000,965182.4,965182.4,12631,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310055,2189153.00
07/05/2017 23:00,2,0.000,ALERT,212.83,295.76,59.975,1499310003,"274151322000068","219011344069620",0.00,26.80,0,293.96,297.57,0.0,0.0,0.000,837417.4,837417.4,12966,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310056,2189154.00
07/05/2017 23:00,2,0.000,ALERT,213.06,299.07,60.007,1499310003,"201051344001135","219011344069620",0.00,24.30,0,296.36,300.57,0.0,0.0,0.000,749931.5,749931.5,12707,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310058,2189155.00
07/05/2017 23:00,2,0.000,ALERT,213.06,299.37,60.007,1499310003,"201051344000594","219011344069620",0.00,25.50,0,295.46,300.57,0.0,0.0,0.000,769108.8,769108.8,12711,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310060,2189156.00
07/05/2017 23:00,2,0.000,ALERT,213.29,298.17,60.023,1499310003,"201051344001203","219011344069620",0.00,24.50,0,296.36,301.77,0.0,0.0,0.000,759501.0,759501.0,12746,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310062,2189157.00
07/05/2017 23:00,2,0.000,ALERT,212.16,296.66,60.012,1499310003,"274151322000054","219011344069620",0.00,26.50,0,294.56,298.77,0.0,0.0,0.000,981965.9,981965.9,12614,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310063,2189158.00
07/05/2017 23:00,2,0.000,ALERT,213.51,298.47,60.034,1499310003,"201051344000867","219011344069620",0.00,25.50,0,295.16,300.87,0.0,0.0,0.000,753310.5,753310.5,12745,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310065,2189159.00
07/05/2017 23:00,2,0.000,ALERT,213.29,298.47,60.007,1499310003,"201051344001093","219011344069620",0.00,24.80,0,296.06,299.97,0.0,0.0,0.000,757661.1,757661.1,12735,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310067,2189160.00
07/05/2017 23:00,2,0.000,ALERT,213.29,299.07,60.018,1499310003,"201051344000900","219011344069620",0.00,24.80,0,295.46,299.97,0.0,0.0,0.000,774919.5,774919.5,12725,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310069,2189161.00
07/05/2017 23:00,2,0.000,ALERT,213.74,298.47,60.018,1499310003,"201051344000648","219011344069620",0.00,24.50,0,295.16,300.57,0.0,0.0,0.000,762729.7,762729.7,12713,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310071,2189162.00
07/05/2017 23:00,2,0.000,ALERT,213.29,299.07,60.044,1499310003,"201051344000569","219011344069620",0.00,25.00,0,296.36,301.17,0.0,0.0,0.000,776993.8,776993.8,12689,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310072,2189163.00
07/05/2017 23:00,2,0.000,ALERT,213.51,299.07,60.018,1499310003,"201051344000983","219011344069620",0.00,25.00,0,296.06,300.87,0.0,0.0,0.000,767581.9,767581.9,12717,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310074,2189164.00
07/05/2017 23:00,2,0.000,ALERT,213.29,298.47,60.018,1499310003,"201051344001158","219011344069620",0.00,24.80,0,294.86,299.67,0.0,0.0,0.000,752327.3,752327.3,12720,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310076,2189165.00
07/05/2017 23:00,2,0.000,ALERT,213.51,298.77,60.028,1499310003,"201051344000576","219011344069620",0.00,24.80,0,295.46,300.27,0.0,0.0,0.000,766889.3,766889.3,12720,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310078,2189166.00
07/05/2017 23:00,2,0.000,ALERT,212.61,296.66,60.012,1499310003,"274151322000087","219011344069620",0.00,27.30,0,293.96,298.17,0.0,0.0,0.000,956050.2,956050.2,12813,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310080,2189167.00
07/05/2017 23:15,2,0.000,ALERT,213.51,297.87,59.975,1499310904,"201051344000645","219011344069620",0.00,25.00,0,296.36,300.27,0.0,0.0,0.000,765829.7,765829.7,12701,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310906,2189168.00
07/05/2017 23:15,2,0.000,ALERT,212.61,297.26,59.975,1499310904,"274151322000085","219011344069620",0.00,25.80,0,294.56,299.37,0.0,0.0,0.000,977534.7,977534.7,12621,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310908,2189169.00
07/05/2017 23:15,2,0.000,ALERT,213.96,297.87,59.975,1499310904,"201051344000633","219011344069620",0.00,24.50,0,294.56,299.67,0.0,0.0,0.000,752626.6,752626.6,12753,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310910,2189170.00
07/05/2017 23:15,2,0.000,ALERT,213.51,298.17,59.981,1499310904,"201051344000469","219011344069620",0.00,24.00,0,295.46,299.97,0.0,0.0,0.000,756114.3,756114.3,12726,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310912,2189171.00
07/05/2017 23:15,2,0.000,ALERT,213.06,298.77,59.970,1499310904,"201051344000646","219011344069620",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,751143.5,751143.5,12718,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310913,2189172.00
07/05/2017 23:15,2,0.000,ALERT,212.16,297.87,60.012,1499310904,"274151322000052","219011344069620",0.00,26.00,0,293.96,299.37,0.0,0.0,0.000,1016516.4,1016516.4,12632,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310915,2189173.00
07/05/2017 23:15,2,0.000,ALERT,213.74,299.07,60.028,1499310904,"201051344000585","219011344069620",0.00,24.30,0,296.06,300.57,0.0,0.0,0.000,764064.6,764064.6,12718,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310917,2189174.00
07/05/2017 23:15,2,0.000,ALERT,213.29,299.07,59.986,1499310904,"201051344001230","219011344069620",0.00,23.80,0,296.66,300.87,0.0,0.0,0.000,755712.7,755712.7,12739,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310919,2189175.00
07/05/2017 23:15,2,0.000,ALERT,213.96,299.37,59.986,1499310904,"201051344000582","219011344069620",0.00,24.00,0,296.96,301.17,0.0,0.0,0.000,745050.4,745050.4,12709,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310921,2189176.00
07/05/2017 23:15,2,0.000,ALERT,213.06,298.77,59.986,1499310904,"201051344000955","219011344069620",0.00,24.30,0,296.36,300.27,0.0,0.0,0.000,764596.3,764596.3,12730,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310923,2189177.00
07/05/2017 23:15,2,0.000,ALERT,212.61,296.06,59.981,1499310904,"274151322000094","219011344069620",0.00,25.80,0,293.96,298.47,0.0,0.0,0.000,836798.9,836798.9,12954,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310924,2189178.00
07/05/2017 23:15,2,0.000,ALERT,213.29,299.07,59.996,1499310904,"201051344000579","219011344069620",0.00,24.80,0,296.96,301.17,0.0,0.0,0.000,774254.8,774254.8,12717,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310926,2189179.00
07/05/2017 23:15,2,0.000,ALERT,213.51,299.37,59.981,1499310904,"201051344000890","219011344069620",0.00,24.50,0,297.26,301.47,0.0,0.0,0.000,758642.9,758642.9,12728,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310928,2189180.00
07/05/2017 23:15,2,0.000,ALERT,213.29,298.47,59.959,1499310904,"201051344000438","219011344069620",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,761162.4,761162.4,12714,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310930,2189181.00
07/05/2017 23:15,2,0.000,ALERT,213.74,298.17,59.986,1499310904,"201051344000417","219011344069620",0.00,24.30,0,296.06,299.67,0.0,0.0,0.000,689906.8,689906.8,12741,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310932,2189182.00
07/05/2017 23:15,2,0.000,ALERT,212.38,297.57,59.981,1499310904,"274151322000083","219011344069620",0.00,25.50,0,294.86,299.37,0.0,0.0,0.000,1006274.0,1006274.0,12638,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310933,2189183.00
07/05/2017 23:15,2,0.000,ALERT,212.83,296.36,59.986,1499310904,"274151322000076","219011344069620",0.00,25.80,0,294.26,299.37,0.0,0.0,0.000,1073696.4,1073696.4,12643,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310935,2189184.00
07/05/2017 23:15,2,0.000,ALERT,213.29,298.77,59.944,1499310904,"201051344000868","219011344069620",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,754527.0,754527.0,12731,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310937,2189185.00
07/05/2017 23:15,2,0.000,ALERT,212.61,297.87,59.981,1499310904,"274151322000095","219011344069620",0.00,25.50,0,295.76,299.97,0.0,0.0,0.000,1063362.2,1063362.2,12652,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310939,2189186.00
07/05/2017 23:15,2,0.000,ALERT,213.29,298.17,59.965,1499310904,"201051344000988","219011344069620",0.00,24.80,0,294.26,300.27,0.0,0.0,0.000,662296.6,662296.6,12712,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310941,2189187.00
07/05/2017 23:15,2,0.000,ALERT,213.51,298.77,59.981,1499310904,"201051344001025","219011344069620",0.00,23.80,0,296.06,301.17,0.0,0.0,0.000,761355.3,761355.3,12723,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310942,2189188.00
07/05/2017 23:15,2,0.000,ALERT,213.29,298.17,59.986,1499310904,"201051344000458","219011344069620",0.00,25.00,0,296.96,301.47,0.0,0.0,0.000,766057.9,766057.9,12701,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310944,2189189.00
07/05/2017 23:15,2,0.000,ALERT,213.96,298.17,59.981,1499310904,"201051344000853","219011344069620",0.00,24.50,0,296.66,300.57,0.0,0.0,0.000,767090.0,767090.0,12716,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310946,2189190.00
07/05/2017 23:15,2,0.000,ALERT,213.96,299.37,59.986,1499310904,"201051344000685","219011344069620",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,761071.5,761071.5,12743,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310948,2189191.00
07/05/2017 23:15,2,0.000,ALERT,213.51,298.47,59.975,1499310904,"201051344000917","219011344069620",0.00,24.80,0,295.46,299.97,0.0,0.0,0.000,757735.5,757735.5,12729,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310949,2189192.00
07/05/2017 23:15,2,0.000,ALERT,213.74,299.37,59.981,1499310904,"201051344001145","219011344069620",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,765725.7,765725.7,12723,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310951,2189193.00
07/05/2017 23:15,2,0.000,ALERT,213.74,298.47,59.975,1499310904,"201051344000651","219011344069620",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,754480.7,754480.7,12722,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310953,2189194.00
07/05/2017 23:15,2,0.000,ALERT,212.16,297.26,59.959,1499310904,"274151322000088","219011344069620",0.00,25.80,0,294.26,299.37,0.0,0.0,0.000,965182.4,965182.4,12633,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310955,2189195.00
07/05/2017 23:15,2,0.000,ALERT,213.29,296.36,59.965,1499310904,"274151322000068","219011344069620",0.00,26.50,0,293.96,298.17,0.0,0.0,0.000,837417.4,837417.4,12968,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310957,2189196.00
07/05/2017 23:15,2,0.000,ALERT,213.29,298.77,59.970,1499310904,"201051344001135","219011344069620",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,749931.5,749931.5,12709,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310958,2189197.00
07/05/2017 23:15,2,0.000,ALERT,213.29,298.77,59.922,1499310904,"201051344000594","219011344069620",0.00,25.00,0,296.36,300.87,0.0,0.0,0.000,769108.8,769108.8,12713,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310960,2189198.00
07/05/2017 23:15,2,0.000,ALERT,213.74,298.47,59.965,1499310904,"201051344001203","219011344069620",0.00,24.00,0,296.36,302.37,0.0,0.0,0.000,759501.0,759501.0,12748,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310962,2189199.00
07/05/2017 23:15,2,0.000,ALERT,212.83,298.17,59.949,1499310904,"274151322000054","219011344069620",0.00,26.00,0,294.56,299.67,0.0,0.0,0.000,981965.9,981965.9,12616,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310964,2189200.00
07/05/2017 23:15,2,0.000,ALERT,213.74,298.17,59.965,1499310904,"201051344000867","219011344069620",0.00,25.30,0,296.66,300.87,0.0,0.0,0.000,753310.5,753310.5,12747,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310966,2189201.00
07/05/2017 23:15,2,0.000,ALERT,213.74,299.37,59.965,1499310904,"201051344001093","219011344069620",0.00,24.50,0,296.66,300.27,0.0,0.0,0.000,757661.1,757661.1,12737,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310968,2189202.00
07/05/2017 23:15,2,0.000,ALERT,213.51,298.47,59.959,1499310904,"201051344000900","219011344069620",0.00,24.50,0,296.36,300.27,0.0,0.0,0.000,774919.5,774919.5,12727,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310970,2189203.00
07/05/2017 23:15,2,0.000,ALERT,213.51,297.87,59.959,1499310904,"201051344000648","219011344069620",0.00,24.30,0,296.36,300.57,0.0,0.0,0.000,762729.7,762729.7,12715,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310971,2189204.00
07/05/2017 23:15,2,0.000,ALERT,213.51,299.07,59.970,1499310904,"201051344000569","219011344069620",0.00,24.80,0,297.26,301.17,0.0,0.0,0.000,776993.8,776993.8,12691,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310973,2189205.00
07/05/2017 23:15,2,0.000,ALERT,213.51,298.77,59.970,1499310904,"201051344000983","219011344069620",0.00,24.80,0,296.96,300.87,0.0,0.0,0.000,767581.9,767581.9,12719,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310975,2189206.00
07/05/2017 23:15,2,0.000,ALERT,213.29,297.87,59.928,1499310904,"201051344001158","219011344069620",0.00,24.30,0,296.06,299.67,0.0,0.0,0.000,752327.3,752327.3,12722,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310977,2189207.00
07/05/2017 23:15,2,0.000,ALERT,213.96,299.07,59.954,1499310904,"201051344000576","219011344069620",0.00,24.50,0,296.66,300.57,0.0,0.0,0.000,766889.3,766889.3,12722,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499310978,2189208.00
07/05/2017 23:15,2,0.000,ALERT,212.83,296.36,59.944,1499310904,"274151322000087","219011344069620",0.00,26.80,0,293.96,298.77,0.0,0.0,0.000,956050.2,956050.2,12815,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499310980,2189209.00
07/05/2017 23:30,2,0.000,ALERT,213.29,298.17,59.991,1499311804,"201051344000645","219011344069620",0.00,24.80,0,296.06,299.97,0.0,0.0,0.000,765829.7,765829.7,12703,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311806,2189210.00
07/05/2017 23:30,2,0.000,ALERT,211.93,296.06,59.986,1499311804,"274151322000085","219011344069620",0.00,25.50,0,294.56,299.07,0.0,0.0,0.000,977534.7,977534.7,12623,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311807,2189211.00
07/05/2017 23:30,2,0.000,ALERT,213.51,297.87,59.949,1499311804,"201051344000633","219011344069620",0.00,24.30,0,294.26,299.67,0.0,0.0,0.000,752626.6,752626.6,12755,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311809,2189212.00
07/05/2017 23:30,2,0.000,ALERT,212.83,297.87,59.986,1499311804,"201051344000469","219011344069620",0.00,24.00,0,295.16,299.67,0.0,0.0,0.000,756114.3,756114.3,12728,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311811,2189213.00
07/05/2017 23:30,2,0.000,ALERT,212.38,297.57,59.991,1499311804,"201051344000646","219011344069620",0.00,24.00,0,295.46,300.27,0.0,0.0,0.000,751143.5,751143.5,12720,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311813,2189214.00
07/05/2017 23:30,2,0.000,ALERT,211.70,296.96,59.986,1499311804,"274151322000052","219011344069620",0.00,25.80,0,294.26,299.07,0.0,0.0,0.000,1016516.4,1016516.4,12634,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311814,2189215.00
07/05/2017 23:30,2,0.000,ALERT,213.06,297.87,60.034,1499311804,"201051344000585","219011344069620",0.00,24.30,0,295.76,300.57,0.0,0.0,0.000,764064.6,764064.6,12720,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311816,2189216.00
07/05/2017 23:30,2,0.000,ALERT,212.38,297.57,59.996,1499311804,"201051344001230","219011344069620",0.00,23.50,0,296.36,300.87,0.0,0.0,0.000,755712.7,755712.7,12741,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311818,2189217.00
07/05/2017 23:30,2,0.000,ALERT,213.29,298.77,59.986,1499311804,"201051344000582","219011344069620",0.00,23.80,0,296.66,301.17,0.0,0.0,0.000,745050.4,745050.4,12711,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311820,2189218.00
07/05/2017 23:30,2,0.000,ALERT,212.38,297.87,59.991,1499311804,"201051344000955","219011344069620",0.00,24.30,0,296.06,300.27,0.0,0.0,0.000,764596.3,764596.3,12732,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311822,2189219.00
07/05/2017 23:30,2,0.000,ALERT,211.70,295.76,59.981,1499311804,"274151322000094","219011344069620",0.00,25.50,0,294.26,298.17,0.0,0.0,0.000,836798.9,836798.9,12956,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311823,2189220.00
07/05/2017 23:30,2,0.000,ALERT,212.83,298.77,59.970,1499311804,"201051344000579","219011344069620",0.00,24.50,0,296.96,300.57,0.0,0.0,0.000,774254.8,774254.8,12719,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499311825,2189221.00
07/05/2017 23:30,2,0.000,ALERT,212.83,298.77,59.986,1499311804,"201051344000890","219011344069620",0.00,24.30,0,296.96,301.77,0.0,0.0,0.000,758642.9,758642.9,12730,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311827,2189222.00
07/05/2017 23:30,2,0.000,ALERT,212.83,297.87,59.996,1499311804,"201051344000438","219011344069620",0.00,24.00,0,296.36,300.87,0.0,0.0,0.000,761162.4,761162.4,12716,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499311829,2189223.00
07/05/2017 23:30,2,0.000,ALERT,213.06,297.57,60.002,1499311804,"201051344000417","219011344069620",0.00,24.00,0,295.76,299.97,0.0,0.0,0.000,689906.8,689906.8,12743,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311831,2189224.00
07/05/2017 23:30,2,0.000,ALERT,211.93,296.66,60.007,1499311804,"274151322000083","219011344069620",0.00,25.00,0,294.86,299.07,0.0,0.0,0.000,1006274.0,1006274.0,12640,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311833,2189225.00
07/05/2017 23:30,2,0.000,ALERT,212.38,296.36,59.996,1499311804,"274151322000076","219011344069620",0.00,25.50,0,294.56,299.07,0.0,0.0,0.000,1073696.4,1073696.4,12645,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499311834,2189226.00
07/05/2017 23:30,2,0.000,ALERT,212.83,299.07,59.996,1499311804,"201051344000868","219011344069620",0.00,24.50,0,296.96,301.17,0.0,0.0,0.000,754527.0,754527.0,12733,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311836,2189227.00
07/05/2017 23:30,2,0.000,ALERT,211.70,296.96,59.986,1499311804,"274151322000095","219011344069620",0.00,25.00,0,295.76,299.67,0.0,0.0,0.000,1063362.2,1063362.2,12654,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311838,2189228.00
07/05/2017 23:30,2,0.000,ALERT,212.61,298.17,60.012,1499311804,"201051344000988","219011344069620",0.00,24.50,0,293.96,299.97,0.0,0.0,0.000,662296.6,662296.6,12714,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311840,2189229.00
07/05/2017 23:30,2,0.000,ALERT,212.61,297.26,59.959,1499311804,"201051344001025","219011344069620",0.00,23.50,0,295.46,301.17,0.0,0.0,0.000,761355.3,761355.3,12725,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311842,2189230.00
07/05/2017 23:30,2,0.000,ALERT,212.83,298.17,60.002,1499311804,"201051344000458","219011344069620",0.00,25.00,0,296.36,300.87,0.0,0.0,0.000,766057.9,766057.9,12703,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311844,2189231.00
07/05/2017 23:30,2,0.000,ALERT,213.51,298.17,60.002,1499311804,"201051344000853","219011344069620",0.00,24.50,0,296.06,300.27,0.0,0.0,0.000,767090.0,767090.0,12718,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311845,2189232.00
07/05/2017 23:30,2,0.000,ALERT,212.83,297.57,59.996,1499311804,"201051344000685","219011344069620",0.00,24.00,0,296.06,300.87,0.0,0.0,0.000,761071.5,761071.5,12745,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499311847,2189233.00
07/05/2017 23:30,2,0.000,ALERT,212.83,297.26,59.991,1499311804,"201051344000917","219011344069620",0.00,24.50,0,294.86,299.97,0.0,0.0,0.000,757735.5,757735.5,12731,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499311849,2189234.00
07/05/2017 23:30,2,0.000,ALERT,213.06,298.47,59.981,1499311804,"201051344001145","219011344069620",0.00,23.50,0,296.66,301.47,0.0,0.0,0.000,765725.7,765725.7,12725,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311851,2189235.00
07/05/2017 23:30,2,0.000,ALERT,212.61,296.66,60.002,1499311804,"201051344000651","219011344069620",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,754480.7,754480.7,12724,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311853,2189236.00
07/05/2017 23:30,2,0.000,ALERT,211.48,296.36,60.007,1499311804,"274151322000088","219011344069620",0.00,25.50,0,294.86,299.07,0.0,0.0,0.000,965182.4,965182.4,12635,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311854,2189237.00
07/05/2017 23:30,2,0.000,ALERT,212.61,295.76,60.007,1499311804,"274151322000068","219011344069620",0.00,26.30,0,293.96,297.87,0.0,0.0,0.000,837417.4,837417.4,12970,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311856,2189238.00
07/05/2017 23:30,2,0.000,ALERT,212.16,297.26,60.002,1499311804,"201051344001135","219011344069620",0.00,24.00,0,296.06,300.87,0.0,0.0,0.000,749931.5,749931.5,12711,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499311858,2189239.00
07/05/2017 23:30,2,0.000,ALERT,212.61,299.07,59.986,1499311804,"201051344000594","219011344069620",0.00,24.80,0,296.06,301.17,0.0,0.0,0.000,769108.8,769108.8,12715,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311860,2189240.00
07/05/2017 23:30,2,0.000,ALERT,213.06,298.17,60.012,1499311804,"201051344001203","219011344069620",0.00,24.00,0,296.06,302.37,0.0,0.0,0.000,759501.0,759501.0,12750,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499311861,2189241.00
07/05/2017 23:30,2,0.000,ALERT,211.70,296.66,59.996,1499311804,"274151322000054","219011344069620",0.00,25.80,0,294.86,299.37,0.0,0.0,0.000,981965.9,981965.9,12618,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311863,2189242.00
07/05/2017 23:30,2,0.000,ALERT,213.06,298.17,59.954,1499311804,"201051344000867","219011344069620",0.00,25.00,0,296.06,300.57,0.0,0.0,0.000,753310.5,753310.5,12749,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499311865,2189243.00
07/05/2017 23:30,2,0.000,ALERT,212.83,298.17,59.996,1499311804,"201051344001093","219011344069620",0.00,24.30,0,296.06,300.57,0.0,0.0,0.000,757661.1,757661.1,12739,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311867,2189244.00
07/05/2017 23:30,2,0.000,ALERT,212.83,298.17,59.996,1499311804,"201051344000900","219011344069620",0.00,24.30,0,296.06,300.27,0.0,0.0,0.000,774919.5,774919.5,12729,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311869,2189245.00
07/05/2017 23:30,2,0.000,ALERT,213.29,298.17,59.996,1499311804,"201051344000648","219011344069620",0.00,24.30,0,295.76,300.57,0.0,0.0,0.000,762729.7,762729.7,12717,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311871,2189246.00
07/05/2017 23:30,2,0.000,ALERT,212.83,298.77,60.002,1499311804,"201051344000569","219011344069620",0.00,24.80,0,296.66,301.17,0.0,0.0,0.000,776993.8,776993.8,12693,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311873,2189247.00
07/05/2017 23:30,2,0.000,ALERT,212.83,298.17,59.996,1499311804,"201051344000983","219011344069620",0.00,24.80,0,296.66,300.57,0.0,0.0,0.000,767581.9,767581.9,12721,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499311874,2189248.00
07/05/2017 23:30,2,0.000,ALERT,212.83,298.17,60.012,1499311804,"201051344001158","219011344069620",0.00,24.00,0,295.46,299.67,0.0,0.0,0.000,752327.3,752327.3,12724,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499311876,2189249.00
07/05/2017 23:30,2,0.000,ALERT,213.06,298.47,60.012,1499311804,"201051344000576","219011344069620",0.00,24.50,0,296.06,300.57,0.0,0.0,0.000,766889.3,766889.3,12724,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499311878,2189250.00
07/05/2017 23:30,2,0.000,ALERT,211.93,296.36,60.002,1499311804,"274151322000087","219011344069620",0.00,26.30,0,294.26,298.77,0.0,0.0,0.000,956050.2,956050.2,12817,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499311880,2189251.00
07/05/2017 23:45,2,0.000,ALERT,213.51,298.47,59.954,1499312703,"201051344000645","219011344069620",0.00,24.80,0,284.34,299.67,0.0,0.0,0.000,765829.7,765829.7,12705,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499312705,2189252.00
07/05/2017 23:45,2,0.000,ALERT,212.61,296.96,60.002,1499312703,"274151322000085","219011344069620",0.00,25.30,0,283.44,300.27,0.0,0.0,0.000,977534.7,977534.7,12625,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312707,2189253.00
07/05/2017 23:45,2,0.000,ALERT,213.29,297.26,59.986,1499312703,"201051344000633","219011344069620",0.00,24.00,0,282.54,299.07,0.0,0.0,0.000,752626.6,752626.6,12757,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499312709,2189254.00
07/05/2017 23:45,2,0.000,ALERT,213.06,297.87,59.991,1499312703,"201051344000469","219011344069620",0.00,24.00,0,283.14,299.37,0.0,0.0,0.000,756114.3,756114.3,12730,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312710,2189255.00
07/05/2017 23:45,2,0.000,ALERT,212.61,298.47,59.996,1499312703,"201051344000646","219011344069620",0.00,24.00,0,284.04,299.67,0.0,0.0,0.000,751143.5,751143.5,12722,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312712,2189256.00
07/05/2017 23:45,2,0.000,ALERT,212.16,297.26,59.991,1499312703,"274151322000052","219011344069620",0.00,25.50,0,282.84,299.97,0.0,0.0,0.000,1016516.4,1016516.4,12636,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312714,2189257.00
07/05/2017 23:45,2,0.000,ALERT,213.29,299.07,59.991,1499312703,"201051344000585","219011344069620",0.00,24.30,0,284.34,300.27,0.0,0.0,0.000,764064.6,764064.6,12722,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312716,2189258.00
07/05/2017 23:45,2,0.000,ALERT,212.83,299.07,60.002,1499312703,"201051344001230","219011344069620",0.00,23.50,0,284.94,300.27,0.0,0.0,0.000,755712.7,755712.7,12743,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312718,2189259.00
07/05/2017 23:45,2,0.000,ALERT,213.29,299.37,59.991,1499312703,"201051344000582","219011344069620",0.00,23.80,0,285.54,300.87,0.0,0.0,0.000,745050.4,745050.4,12713,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312720,2189260.00
07/05/2017 23:45,2,0.000,ALERT,212.83,299.07,59.981,1499312703,"201051344000955","219011344069620",0.00,24.00,0,284.64,299.97,0.0,0.0,0.000,764596.3,764596.3,12734,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499312721,2189261.00
07/05/2017 23:45,2,0.000,ALERT,212.16,295.76,59.991,1499312703,"274151322000094","219011344069620",0.00,25.00,0,282.84,299.37,0.0,0.0,0.000,836798.9,836798.9,12958,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312723,2189262.00
07/05/2017 23:45,2,0.000,ALERT,212.83,298.77,60.007,1499312703,"201051344000579","219011344069620",0.00,24.30,0,284.94,300.57,0.0,0.0,0.000,774254.8,774254.8,12721,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499312725,2189263.00
07/05/2017 23:45,2,0.000,ALERT,213.06,299.37,59.949,1499312703,"201051344000890","219011344069620",0.00,24.00,0,285.54,301.17,0.0,0.0,0.000,758642.9,758642.9,12732,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499312727,2189264.00
07/05/2017 23:45,2,0.000,ALERT,213.29,298.77,59.986,1499312703,"201051344000438","219011344069620",0.00,23.80,0,285.24,300.57,0.0,0.0,0.000,761162.4,761162.4,12718,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312729,2189265.00
07/05/2017 23:45,2,0.000,ALERT,213.06,298.17,59.991,1499312703,"201051344000417","219011344069620",0.00,24.00,0,284.34,299.37,0.0,0.0,0.000,689906.8,689906.8,12745,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312731,2189266.00
07/05/2017 23:45,2,0.000,ALERT,212.38,297.57,59.991,1499312703,"274151322000083","219011344069620",0.00,24.80,0,283.44,300.27,0.0,0.0,0.000,1006274.0,1006274.0,12642,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312732,2189267.00
07/05/2017 23:45,2,0.000,ALERT,212.38,296.66,59.954,1499312703,"274151322000076","219011344069620",0.00,25.30,0,283.14,300.27,0.0,0.0,0.000,1073696.4,1073696.4,12647,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499312734,2189268.00
07/05/2017 23:45,2,0.000,ALERT,213.06,299.07,59.986,1499312703,"201051344000868","219011344069620",0.00,24.50,0,284.94,300.87,0.0,0.0,0.000,754527.0,754527.0,12735,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312736,2189269.00
07/05/2017 23:45,2,0.000,ALERT,212.16,297.57,59.975,1499312703,"274151322000095","219011344069620",0.00,24.80,0,284.64,300.57,0.0,0.0,0.000,1063362.2,1063362.2,12656,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312738,2189270.00
07/05/2017 23:45,2,0.000,ALERT,212.83,298.17,59.981,1499312703,"201051344000988","219011344069620",0.00,24.50,0,281.94,299.97,0.0,0.0,0.000,662296.6,662296.6,12716,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312740,2189271.00
07/05/2017 23:45,2,0.000,ALERT,213.06,298.47,59.981,1499312703,"201051344001025","219011344069620",0.00,23.50,0,284.64,300.87,0.0,0.0,0.000,761355.3,761355.3,12727,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312741,2189272.00
07/05/2017 23:45,2,0.000,ALERT,212.83,298.17,59.970,1499312703,"201051344000458","219011344069620",0.00,25.00,0,284.34,300.57,0.0,0.0,0.000,766057.9,766057.9,12705,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312743,2189273.00
07/05/2017 23:45,2,0.000,ALERT,213.51,297.87,60.007,1499312703,"201051344000853","219011344069620",0.00,24.30,0,284.34,300.27,0.0,0.0,0.000,767090.0,767090.0,12720,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499312745,2189274.00
07/05/2017 23:45,2,0.000,ALERT,213.29,298.77,59.986,1499312703,"201051344000685","219011344069620",0.00,23.80,0,284.64,299.97,0.0,0.0,0.000,761071.5,761071.5,12747,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499312747,2189275.00
07/05/2017 23:45,2,0.000,ALERT,213.06,298.17,59.975,1499312703,"201051344000917","219011344069620",0.00,24.50,0,283.44,299.67,0.0,0.0,0.000,757735.5,757735.5,12733,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499312749,2189276.00
07/05/2017 23:45,2,0.000,ALERT,213.51,299.37,60.007,1499312703,"201051344001145","219011344069620",0.00,23.50,0,285.54,300.87,0.0,0.0,0.000,765725.7,765725.7,12727,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312751,2189277.00
07/05/2017 23:45,2,0.000,ALERT,213.29,298.17,59.970,1499312703,"201051344000651","219011344069620",0.00,23.50,0,284.64,299.67,0.0,0.0,0.000,754480.7,754480.7,12726,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312753,2189278.00
07/05/2017 23:45,2,0.000,ALERT,211.93,296.96,59.975,1499312703,"274151322000088","219011344069620",0.00,25.30,0,283.44,299.67,0.0,0.0,0.000,965182.4,965182.4,12637,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499312755,2189279.00
07/05/2017 23:45,2,0.000,ALERT,213.06,295.76,59.970,1499312703,"274151322000068","219011344069620",0.00,25.80,0,282.84,298.77,0.0,0.0,0.000,837417.4,837417.4,12972,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312756,2189280.00
07/05/2017 23:45,2,0.000,ALERT,212.61,298.47,59.981,1499312703,"201051344001135","219011344069620",0.00,23.80,0,284.94,300.57,0.0,0.0,0.000,749931.5,749931.5,12713,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499312758,2189281.00
07/05/2017 23:45,2,0.000,ALERT,212.61,298.47,59.949,1499312703,"201051344000594","219011344069620",0.00,24.50,0,284.04,300.87,0.0,0.0,0.000,769108.8,769108.8,12717,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312760,2189282.00
07/05/2017 23:45,2,0.000,ALERT,213.29,298.77,59.975,1499312703,"201051344001203","219011344069620",0.00,23.80,0,284.94,301.77,0.0,0.0,0.000,759501.0,759501.0,12752,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499312762,2189283.00
07/05/2017 23:45,2,0.000,ALERT,212.16,296.36,59.965,1499312703,"274151322000054","219011344069620",0.00,25.80,0,283.74,299.97,0.0,0.0,0.000,981965.9,981965.9,12620,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312764,2189284.00
07/05/2017 23:45,2,0.000,ALERT,213.29,298.17,59.986,1499312703,"201051344000867","219011344069620",0.00,24.80,0,284.04,300.57,0.0,0.0,0.000,753310.5,753310.5,12751,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312765,2189285.00
07/05/2017 23:45,2,0.000,ALERT,213.06,298.77,60.007,1499312703,"201051344001093","219011344069620",0.00,24.30,0,284.64,299.97,0.0,0.0,0.000,757661.1,757661.1,12741,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312767,2189286.00
07/05/2017 23:45,2,0.000,ALERT,213.06,298.17,59.975,1499312703,"201051344000900","219011344069620",0.00,24.30,0,284.04,299.67,0.0,0.0,0.000,774919.5,774919.5,12731,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312769,2189287.00
07/05/2017 23:45,2,0.000,ALERT,213.06,297.57,59.975,1499312703,"201051344000648","219011344069620",0.00,24.00,0,283.74,300.27,0.0,0.0,0.000,762729.7,762729.7,12719,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312771,2189288.00
07/05/2017 23:45,2,0.000,ALERT,213.06,298.47,59.981,1499312703,"201051344000569","219011344069620",0.00,24.80,0,284.94,300.87,0.0,0.0,0.000,776993.8,776993.8,12695,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312772,2189289.00
07/05/2017 23:45,2,0.000,ALERT,212.83,298.17,59.975,1499312703,"201051344000983","219011344069620",0.00,24.80,0,284.64,300.57,0.0,0.0,0.000,767581.9,767581.9,12723,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312774,2189290.00
07/05/2017 23:45,2,0.000,ALERT,213.06,297.87,59.986,1499312703,"201051344001158","219011344069620",0.00,24.00,0,283.44,299.67,0.0,0.0,0.000,752327.3,752327.3,12726,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312776,2189291.00
07/05/2017 23:45,2,0.000,ALERT,213.51,298.77,59.981,1499312703,"201051344000576","219011344069620",0.00,24.30,0,284.34,299.97,0.0,0.0,0.000,766889.3,766889.3,12726,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312778,2189292.00
07/05/2017 23:45,2,0.000,ALERT,212.16,295.46,59.928,1499312703,"274151322000087","219011344069620",0.00,26.00,0,282.84,299.37,0.0,0.0,0.000,956050.2,956050.2,12819,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499312780,2189293.00
